ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/05/2015 00:00,2,0.000,ALERT,211.70,297.87,59.944,1436068803,"201051344000955","174011321042388",0.00,15.50,0,295.46,299.97,0.0,0.0,0.000,167079.3,167079.3,5135,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436068879,191310.00
07/05/2015 00:00,2,0.000,ALERT,213.29,298.47,59.944,1436068803,"274151322000095","174011321042388",0.00,15.80,0,296.36,300.87,0.0,0.0,0.000,466311.4,466311.4,6047,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436068881,191311.00
07/05/2015 00:00,2,0.000,ALERT,211.70,298.17,59.944,1436068803,"201051344000868","174011321042388",0.00,15.50,0,296.06,300.87,0.0,0.0,0.000,153398.5,153398.5,5143,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436068882,191312.00
07/05/2015 00:00,2,0.000,ALERT,212.38,297.26,59.954,1436068803,"201051344000853","174011321042388",0.00,15.30,0,295.46,300.27,0.0,0.0,0.000,159666.0,159666.0,5143,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436068884,191313.00
07/05/2015 00:00,2,0.000,ALERT,212.61,298.47,59.938,1436068803,"201051344000582","174011321042388",0.00,15.30,0,296.36,300.87,0.0,0.0,0.000,159907.7,159907.7,5130,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436068886,191314.00
07/05/2015 00:00,2,0.000,ALERT,211.93,297.26,59.949,1436068803,"201051344000469","174011321042388",0.00,14.70,0,294.26,299.37,0.0,0.0,0.000,154935.2,154935.2,5135,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436068888,191315.00
07/05/2015 00:00,2,0.000,ALERT,211.93,297.26,59.954,1436068803,"201051344000988","174011321042388",0.00,15.80,0,293.06,299.67,0.0,0.0,0.000,154537.7,154537.7,5135,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436068890,191316.00
07/05/2015 00:00,2,0.000,ALERT,211.93,296.96,59.954,1436068803,"201051344001158","174011321042388",0.00,15.30,0,294.86,299.67,0.0,0.0,0.000,160625.5,160625.5,5133,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436068891,191317.00
07/05/2015 00:00,2,0.000,ALERT,211.70,296.66,59.949,1436068803,"201051344001025","174011321042388",0.00,15.30,0,295.16,301.17,0.0,0.0,0.000,164063.2,164063.2,5128,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436068893,191318.00
07/05/2015 00:00,2,0.000,ALERT,211.93,297.87,59.954,1436068803,"201051344000569","174011321042388",0.00,15.50,0,296.06,300.87,0.0,0.0,0.000,167562.6,167562.6,5141,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436068895,191319.00
07/05/2015 00:00,2,0.000,ALERT,213.06,297.26,59.949,1436068803,"274151322000094","174011321042388",0.00,15.80,0,294.86,299.67,0.0,0.0,0.000,351570.7,351570.7,6514,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436068897,191320.00
07/05/2015 00:00,2,0.000,ALERT,211.70,297.26,59.954,1436068803,"201051344000458","174011321042388",0.00,16.00,0,295.76,300.87,0.0,0.0,0.000,163381.6,163381.6,5136,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436068899,191321.00
07/05/2015 00:00,2,0.000,ALERT,213.06,297.26,59.949,1436068803,"274151322000087","174011321042388",0.00,18.00,0,294.86,299.67,0.0,0.0,0.000,422302.5,422302.5,6018,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436068900,191322.00
07/05/2015 00:00,2,0.000,ALERT,212.83,298.17,59.991,1436068803,"274151322000052","174011321042388",0.00,16.30,0,295.46,300.27,0.0,0.0,0.000,451463.6,451463.6,6418,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436068902,191323.00
07/05/2015 00:00,2,0.000,ALERT,212.16,297.57,59.954,1436068803,"201051344001145","174011321042388",0.00,15.50,0,296.06,301.47,0.0,0.0,0.000,168542.7,168542.7,5144,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436068904,191324.00
07/05/2015 00:00,2,0.000,ALERT,212.16,297.57,59.944,1436068803,"201051344000685","174011321042388",0.00,15.50,0,295.46,300.27,0.0,0.0,0.000,167600.1,167600.1,5146,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436068906,191325.00
07/05/2015 00:00,2,0.000,ALERT,212.61,297.26,59.933,1436068803,"274151322000088","174011321042388",0.00,16.30,0,295.46,299.97,0.0,0.0,0.000,432544.2,432544.2,6031,0,0,0,L,1151911521,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436068908,191326.00
07/05/2015 00:00,2,0.000,ALERT,212.16,297.57,59.954,1436068803,"201051344000438","174011321042388",0.00,15.30,0,295.76,300.87,0.0,0.0,0.000,167713.7,167713.7,5129,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436068910,191327.00
07/05/2015 00:00,2,0.000,ALERT,211.48,297.57,59.928,1436068803,"201051344001135","174011321042388",0.00,15.50,0,295.76,300.87,0.0,0.0,0.000,159035.6,159035.6,5119,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436068912,191328.00
07/05/2015 00:00,2,0.000,ALERT,212.16,296.66,59.959,1436068803,"201051344000417","174011321042388",0.00,15.50,0,294.86,299.67,0.0,0.0,0.000,163383.1,163383.1,5129,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436068913,191329.00
07/05/2015 00:00,2,0.000,ALERT,211.48,297.57,59.991,1436068803,"201051344000594","174011321042388",0.00,15.50,0,295.16,299.97,0.0,0.0,0.000,163780.9,163780.9,5129,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436068915,191330.00
07/05/2015 00:00,2,0.000,ALERT,213.06,297.87,59.954,1436068803,"274151322000083","174011321042388",0.00,16.00,0,295.76,300.57,0.0,0.0,0.000,447633.7,447633.7,6437,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436068917,191331.00
07/05/2015 00:00,2,0.000,ALERT,212.16,297.87,59.949,1436068803,"201051344000585","174011321042388",0.00,15.80,0,295.16,300.27,0.0,0.0,0.000,162781.8,162781.8,5129,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436068919,191332.00
07/05/2015 00:00,2,0.000,ALERT,212.83,297.26,59.949,1436068803,"274151322000054","174011321042388",0.00,16.70,0,295.46,300.27,0.0,0.0,0.000,442720.9,442720.9,6018,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436068921,191333.00
07/05/2015 00:00,2,0.000,ALERT,211.93,297.26,59.949,1436068803,"201051344001203","174011321042388",0.00,15.50,0,295.46,302.07,0.0,0.0,0.000,163928.9,163928.9,5133,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436068923,191334.00
07/05/2015 00:00,2,0.000,ALERT,211.70,297.57,59.933,1436068803,"201051344000646","174011321042388",0.00,15.50,0,295.16,300.27,0.0,0.0,0.000,161176.3,161176.3,5124,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436068924,191335.00
07/05/2015 00:00,2,0.000,ALERT,213.74,296.96,59.949,1436068803,"274151322000068","174011321042388",0.00,17.00,0,294.86,299.37,0.0,0.0,0.000,350642.3,350642.3,6123,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436068926,191336.00
07/05/2015 00:00,2,0.000,ALERT,213.74,297.57,59.944,1436068803,"274151322000076","174011321042388",0.00,16.00,0,295.16,300.57,0.0,0.0,0.000,472105.2,472105.2,6420,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436068928,191337.00
07/05/2015 00:00,2,0.000,ALERT,211.70,297.87,59.949,1436068803,"201051344000890","174011321042388",0.00,15.80,0,296.06,301.47,0.0,0.0,0.000,165444.3,165444.3,5132,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436068930,191338.00
07/05/2015 00:00,2,0.000,ALERT,211.70,297.26,59.959,1436068803,"201051344000900","174011321042388",0.00,15.50,0,294.86,299.97,0.0,0.0,0.000,165699.6,165699.6,5145,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436068932,191339.00
07/05/2015 00:00,2,0.000,ALERT,212.38,296.96,59.965,1436068803,"201051344000633","174011321042388",0.00,15.30,0,293.36,299.67,0.0,0.0,0.000,155360.4,155360.4,5143,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436068933,191340.00
07/05/2015 00:00,2,0.000,ALERT,211.93,297.57,59.959,1436068803,"201051344000983","174011321042388",0.00,15.80,0,295.76,300.57,0.0,0.0,0.000,162674.9,162674.9,5144,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436068935,191341.00
07/05/2015 00:00,2,0.000,ALERT,212.16,297.26,59.970,1436068803,"201051344000917","174011321042388",0.00,16.30,0,294.26,299.67,0.0,0.0,0.000,165904.0,165904.0,5144,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436068937,191342.00
07/05/2015 00:00,2,0.000,ALERT,212.16,296.96,59.965,1436068803,"201051344000648","174011321042388",0.00,15.00,0,295.16,300.27,0.0,0.0,0.000,161721.9,161721.9,5137,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436068939,191343.00
07/05/2015 00:00,2,0.000,ALERT,211.93,297.87,59.959,1436068803,"201051344001093","174011321042388",0.00,16.00,0,295.46,299.97,0.0,0.0,0.000,164044.2,164044.2,5135,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436068941,191344.00
07/05/2015 00:00,2,0.000,ALERT,212.38,297.57,59.965,1436068803,"201051344000645","174011321042388",0.00,15.80,0,295.16,300.27,0.0,0.0,0.000,162258.2,162258.2,5144,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436068943,191345.00
07/05/2015 00:00,2,0.000,ALERT,213.29,298.17,59.959,1436068803,"274151322000085","174011321042388",0.00,16.00,0,295.46,300.57,0.0,0.0,0.000,444953.9,444953.9,6421,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436068945,191346.00
07/05/2015 00:00,2,0.000,ALERT,212.16,296.96,59.965,1436068803,"201051344000651","174011321042388",0.00,15.00,0,295.16,299.67,0.0,0.0,0.000,161626.1,161626.1,5131,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436068946,191347.00
07/05/2015 00:00,2,0.000,ALERT,212.16,297.26,59.959,1436068803,"201051344000867","174011321042388",0.00,16.00,0,295.16,300.57,0.0,0.0,0.000,154039.9,154039.9,5146,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436068948,191348.00
07/05/2015 00:00,2,0.000,ALERT,211.93,298.47,59.959,1436068803,"201051344001230","174011321042388",0.00,15.50,0,295.76,300.57,0.0,0.0,0.000,165143.0,165143.0,5147,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436068950,191349.00
07/05/2015 00:00,2,0.000,ALERT,212.38,298.17,59.965,1436068803,"201051344000576","174011321042388",0.00,15.30,0,295.16,300.27,0.0,0.0,0.000,161509.1,161509.1,5150,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436068952,191350.00
07/05/2015 00:00,2,0.000,ALERT,211.93,297.87,59.965,1436068803,"201051344000579","174011321042388",0.00,15.80,0,296.06,300.87,0.0,0.0,0.000,167942.1,167942.1,5135,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436068953,191351.00
07/05/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1436068803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,37280.100000024,37280.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436069683,191352.00
07/05/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1436068803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,31548.50000001,31548.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436069683,191353.00
07/05/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1436068803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,37922.100000012,37922.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436069683,191354.00
07/05/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1436068803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,42190.6,42190.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436069683,191355.00
07/05/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1436068803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,36437.6,36437.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436069683,191356.00
07/05/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1436068803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,42243.5,42243.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436069683,191357.00
07/05/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1436068803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,37295.299999999,37295.299999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436069683,191358.00
07/05/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1436068803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,36982.1,36982.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436069683,191359.00
07/05/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1436068803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,39796.899999988,39796.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436069683,191360.00
07/05/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1436068803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,31697.300000024,31697.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436069683,191361.00
07/05/2015 00:15,2,0.000,ALERT,211.70,297.57,59.991,1436069704,"201051344000955","174011321042388",0.00,15.50,0,296.06,300.27,0.0,0.0,0.000,167079.3,167079.3,5137,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436069779,191362.00
07/05/2015 00:15,2,0.000,ALERT,213.29,299.07,59.986,1436069704,"274151322000095","174011321042388",0.00,15.80,0,297.26,301.17,0.0,0.0,0.000,466311.4,466311.4,6049,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436069781,191363.00
07/05/2015 00:15,2,0.000,ALERT,211.93,298.17,59.991,1436069704,"201051344000868","174011321042388",0.00,15.50,0,296.36,301.17,0.0,0.0,0.000,153398.5,153398.5,5145,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436069783,191364.00
07/05/2015 00:15,2,0.000,ALERT,212.38,297.26,59.970,1436069704,"201051344000853","174011321042388",0.00,15.50,0,295.46,300.57,0.0,0.0,0.000,159666.0,159666.0,5145,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436069785,191365.00
07/05/2015 00:15,2,0.000,ALERT,212.61,298.47,59.986,1436069704,"201051344000582","174011321042388",0.00,15.30,0,296.66,301.17,0.0,0.0,0.000,159907.7,159907.7,5132,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436069787,191366.00
07/05/2015 00:15,2,0.000,ALERT,212.16,297.26,59.991,1436069704,"201051344000469","174011321042388",0.00,15.00,0,294.56,299.67,0.0,0.0,0.000,154935.2,154935.2,5137,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436069789,191367.00
07/05/2015 00:15,2,0.000,ALERT,211.93,297.26,59.959,1436069704,"201051344000988","174011321042388",0.00,15.80,0,293.06,299.97,0.0,0.0,0.000,154537.7,154537.7,5137,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436069790,191368.00
07/05/2015 00:15,2,0.000,ALERT,212.16,297.26,59.986,1436069704,"201051344001158","174011321042388",0.00,15.30,0,294.86,299.67,0.0,0.0,0.000,160625.5,160625.5,5135,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436069792,191369.00
07/05/2015 00:15,2,0.000,ALERT,212.16,296.96,60.007,1436069704,"201051344001025","174011321042388",0.00,15.30,0,295.16,301.17,0.0,0.0,0.000,164063.2,164063.2,5130,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436069794,191370.00
07/05/2015 00:15,2,0.000,ALERT,212.16,297.87,59.986,1436069704,"201051344000569","174011321042388",0.00,15.50,0,296.06,301.17,0.0,0.0,0.000,167562.6,167562.6,5143,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436069796,191371.00
07/05/2015 00:15,2,0.000,ALERT,213.29,296.96,59.981,1436069704,"274151322000094","174011321042388",0.00,15.80,0,295.76,299.97,0.0,0.0,0.000,351570.7,351570.7,6516,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436069798,191372.00
07/05/2015 00:15,2,0.000,ALERT,211.93,297.57,59.986,1436069704,"201051344000458","174011321042388",0.00,16.30,0,295.16,301.17,0.0,0.0,0.000,163381.6,163381.6,5138,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436069800,191373.00
07/05/2015 00:15,2,0.000,ALERT,213.29,296.66,59.991,1436069704,"274151322000087","174011321042388",0.00,17.80,0,295.16,299.97,0.0,0.0,0.000,422302.5,422302.5,6020,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436069802,191374.00
07/05/2015 00:15,2,0.000,ALERT,213.29,297.26,59.991,1436069704,"274151322000052","174011321042388",0.00,16.30,0,296.06,300.87,0.0,0.0,0.000,451463.6,451463.6,6420,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436069803,191375.00
07/05/2015 00:15,2,0.000,ALERT,212.38,297.87,59.991,1436069704,"201051344001145","174011321042388",0.00,15.50,0,296.06,301.47,0.0,0.0,0.000,168542.7,168542.7,5146,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436069805,191376.00
07/05/2015 00:15,2,0.000,ALERT,212.38,297.57,59.981,1436069704,"201051344000685","174011321042388",0.00,15.50,0,295.76,300.27,0.0,0.0,0.000,167600.1,167600.1,5148,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436069807,191377.00
07/05/2015 00:15,2,0.000,ALERT,213.06,297.57,59.991,1436069704,"274151322000088","174011321042388",0.00,16.30,0,296.06,300.27,0.0,0.0,0.000,432544.2,432544.2,6033,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436069809,191378.00
07/05/2015 00:15,2,0.000,ALERT,212.38,297.57,59.986,1436069704,"201051344000438","174011321042388",0.00,15.30,0,295.76,300.87,0.0,0.0,0.000,167713.7,167713.7,5131,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436069811,191379.00
07/05/2015 00:15,2,0.000,ALERT,211.70,297.26,59.991,1436069704,"201051344001135","174011321042388",0.00,15.50,0,295.76,301.17,0.0,0.0,0.000,159035.6,159035.6,5121,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436069812,191380.00
07/05/2015 00:15,2,0.000,ALERT,212.38,296.66,59.991,1436069704,"201051344000417","174011321042388",0.00,15.80,0,295.16,299.97,0.0,0.0,0.000,163383.1,163383.1,5131,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436069814,191381.00
07/05/2015 00:15,2,0.000,ALERT,211.70,297.57,59.991,1436069704,"201051344000594","174011321042388",0.00,15.50,0,295.16,300.57,0.0,0.0,0.000,163780.9,163780.9,5131,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436069816,191382.00
07/05/2015 00:15,2,0.000,ALERT,213.29,297.26,59.986,1436069704,"274151322000083","174011321042388",0.00,16.00,0,296.36,300.87,0.0,0.0,0.000,447633.7,447633.7,6439,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436069818,191383.00
07/05/2015 00:15,2,0.000,ALERT,212.16,297.26,59.981,1436069704,"201051344000585","174011321042388",0.00,15.80,0,295.46,300.27,0.0,0.0,0.000,162781.8,162781.8,5131,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436069820,191384.00
07/05/2015 00:15,2,0.000,ALERT,213.29,297.26,59.991,1436069704,"274151322000054","174011321042388",0.00,16.70,0,296.06,300.87,0.0,0.0,0.000,442720.9,442720.9,6020,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436069822,191385.00
07/05/2015 00:15,2,0.000,ALERT,212.16,296.96,59.996,1436069704,"201051344001203","174011321042388",0.00,15.50,0,295.76,302.37,0.0,0.0,0.000,163928.9,163928.9,5135,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436069823,191386.00
07/05/2015 00:15,2,0.000,ALERT,211.93,297.26,59.991,1436069704,"201051344000646","174011321042388",0.00,15.50,0,294.86,300.27,0.0,0.0,0.000,161176.3,161176.3,5126,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436069825,191387.00
07/05/2015 00:15,2,0.000,ALERT,213.96,296.36,59.991,1436069704,"274151322000068","174011321042388",0.00,16.70,0,295.76,299.67,0.0,0.0,0.000,350642.3,350642.3,6125,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436069827,191388.00
07/05/2015 00:15,2,0.000,ALERT,213.96,297.26,59.991,1436069704,"274151322000076","174011321042388",0.00,16.00,0,296.06,300.87,0.0,0.0,0.000,472105.2,472105.2,6422,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436069829,191389.00
07/05/2015 00:15,2,0.000,ALERT,211.93,297.57,60.007,1436069704,"201051344000890","174011321042388",0.00,15.80,0,296.36,301.47,0.0,0.0,0.000,165444.3,165444.3,5134,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436069831,191390.00
07/05/2015 00:15,2,0.000,ALERT,211.93,296.96,60.002,1436069704,"201051344000900","174011321042388",0.00,15.50,0,295.46,299.97,0.0,0.0,0.000,165699.6,165699.6,5147,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436069833,191391.00
07/05/2015 00:15,2,0.000,ALERT,212.61,296.66,59.991,1436069704,"201051344000633","174011321042388",0.00,15.30,0,293.66,299.37,0.0,0.0,0.000,155360.4,155360.4,5145,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436069834,191392.00
07/05/2015 00:15,2,0.000,ALERT,212.16,297.26,60.002,1436069704,"201051344000983","174011321042388",0.00,15.80,0,295.76,300.87,0.0,0.0,0.000,162674.9,162674.9,5146,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436069836,191393.00
07/05/2015 00:15,2,0.000,ALERT,212.38,296.66,59.965,1436069704,"201051344000917","174011321042388",0.00,16.30,0,294.86,299.67,0.0,0.0,0.000,165904.0,165904.0,5146,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436069838,191394.00
07/05/2015 00:15,2,0.000,ALERT,212.38,296.66,60.002,1436069704,"201051344000648","174011321042388",0.00,15.00,0,295.46,300.57,0.0,0.0,0.000,161721.9,161721.9,5139,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436069840,191395.00
07/05/2015 00:15,2,0.000,ALERT,212.16,297.26,59.996,1436069704,"201051344001093","174011321042388",0.00,16.00,0,296.36,300.27,0.0,0.0,0.000,164044.2,164044.2,5137,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436069842,191396.00
07/05/2015 00:15,2,0.000,ALERT,212.61,297.26,60.007,1436069704,"201051344000645","174011321042388",0.00,15.80,0,295.76,300.27,0.0,0.0,0.000,162258.2,162258.2,5146,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436069844,191397.00
07/05/2015 00:15,2,0.000,ALERT,213.74,297.87,59.991,1436069704,"274151322000085","174011321042388",0.00,16.00,0,296.36,300.57,0.0,0.0,0.000,444953.9,444953.9,6423,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436069846,191398.00
07/05/2015 00:15,2,0.000,ALERT,212.38,296.96,60.002,1436069704,"201051344000651","174011321042388",0.00,15.00,0,295.16,299.97,0.0,0.0,0.000,161626.1,161626.1,5133,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436069847,191399.00
07/05/2015 00:15,2,0.000,ALERT,212.38,296.96,60.002,1436069704,"201051344000867","174011321042388",0.00,16.00,0,295.46,300.57,0.0,0.0,0.000,154039.9,154039.9,5148,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436069849,191400.00
07/05/2015 00:15,2,0.000,ALERT,212.16,297.87,59.996,1436069704,"201051344001230","174011321042388",0.00,15.50,0,296.66,300.57,0.0,0.0,0.000,165143.0,165143.0,5149,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436069851,191401.00
07/05/2015 00:15,2,0.000,ALERT,212.61,297.87,60.012,1436069704,"201051344000576","174011321042388",0.00,15.30,0,295.76,300.27,0.0,0.0,0.000,161509.1,161509.1,5152,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436069853,191402.00
07/05/2015 00:15,2,0.000,ALERT,212.16,297.87,60.002,1436069704,"201051344000579","174011321042388",0.00,15.80,0,296.36,301.17,0.0,0.0,0.000,167942.1,167942.1,5137,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436069855,191403.00
07/05/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1436069704,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,42243.5,42243.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436070585,191404.00
07/05/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1436069704,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,37295.299999999,37295.299999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436070585,191405.00
07/05/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1436069704,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,36982.1,36982.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436070585,191406.00
07/05/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1436069704,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,39796.899999988,39796.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436070585,191407.00
07/05/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1436069704,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,31697.300000024,31697.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436070585,191408.00
07/05/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1436069704,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,37280.100000024,37280.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436070585,191409.00
07/05/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1436069704,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,31548.50000001,31548.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436070585,191410.00
07/05/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1436069704,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,37922.100000012,37922.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436070585,191411.00
07/05/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1436069704,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,42190.6,42190.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436070585,191412.00
07/05/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1436069704,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,36437.6,36437.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436070585,191413.00
07/05/2015 00:30,2,0.000,ALERT,210.80,296.06,59.981,1436070605,"201051344000955","174011321042388",0.00,15.50,0,295.46,299.07,0.0,0.0,0.000,167079.3,167079.3,5139,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436070681,191414.00
07/05/2015 00:30,2,0.000,ALERT,212.38,297.26,59.991,1436070605,"274151322000095","174011321042388",0.00,15.80,0,296.36,299.97,0.0,0.0,0.000,466311.4,466311.4,6051,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436070682,191415.00
07/05/2015 00:30,2,0.000,ALERT,211.03,296.66,59.970,1436070605,"201051344000868","174011321042388",0.00,15.50,0,296.06,299.97,0.0,0.0,0.000,153398.5,153398.5,5147,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436070684,191416.00
07/05/2015 00:30,2,0.000,ALERT,211.48,296.06,59.965,1436070605,"201051344000853","174011321042388",0.00,15.50,0,295.46,299.37,0.0,0.0,0.000,159666.0,159666.0,5147,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436070686,191417.00
07/05/2015 00:30,2,0.000,ALERT,211.48,296.96,59.970,1436070605,"201051344000582","174011321042388",0.00,15.30,0,296.36,299.97,0.0,0.0,0.000,159907.7,159907.7,5134,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436070688,191418.00
07/05/2015 00:30,2,0.000,ALERT,211.03,296.06,59.970,1436070605,"201051344000469","174011321042388",0.00,15.00,0,294.26,298.77,0.0,0.0,0.000,154935.2,154935.2,5139,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436070690,191419.00
07/05/2015 00:30,2,0.000,ALERT,210.80,296.06,59.970,1436070605,"201051344000988","174011321042388",0.00,15.80,0,293.06,298.77,0.0,0.0,0.000,154537.7,154537.7,5139,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436070692,191420.00
07/05/2015 00:30,2,0.000,ALERT,211.03,295.76,59.970,1436070605,"201051344001158","174011321042388",0.00,15.30,0,294.86,298.77,0.0,0.0,0.000,160625.5,160625.5,5137,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436070693,191421.00
07/05/2015 00:30,2,0.000,ALERT,211.03,295.46,59.970,1436070605,"201051344001025","174011321042388",0.00,15.30,0,295.16,299.97,0.0,0.0,0.000,164063.2,164063.2,5132,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436070695,191422.00
07/05/2015 00:30,2,0.000,ALERT,211.03,296.66,59.996,1436070605,"201051344000569","174011321042388",0.00,15.80,0,296.06,300.27,0.0,0.0,0.000,167562.6,167562.6,5145,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436070697,191423.00
07/05/2015 00:30,2,0.000,ALERT,212.38,295.76,59.970,1436070605,"274151322000094","174011321042388",0.00,15.80,0,295.16,298.47,0.0,0.0,0.000,351570.7,351570.7,6518,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436070699,191424.00
07/05/2015 00:30,2,0.000,ALERT,211.03,296.06,60.002,1436070605,"201051344000458","174011321042388",0.00,16.00,0,295.46,299.97,0.0,0.0,0.000,163381.6,163381.6,5140,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436070701,191425.00
07/05/2015 00:30,2,0.000,ALERT,212.38,295.16,59.996,1436070605,"274151322000087","174011321042388",0.00,17.50,0,294.86,298.77,0.0,0.0,0.000,422302.5,422302.5,6022,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436070703,191426.00
07/05/2015 00:30,2,0.000,ALERT,212.16,296.36,59.970,1436070605,"274151322000052","174011321042388",0.00,16.30,0,295.16,299.67,0.0,0.0,0.000,451463.6,451463.6,6422,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436070704,191427.00
07/05/2015 00:30,2,0.000,ALERT,211.48,296.66,59.975,1436070605,"201051344001145","174011321042388",0.00,15.50,0,296.06,299.97,0.0,0.0,0.000,168542.7,168542.7,5148,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436070706,191428.00
07/05/2015 00:30,2,0.000,ALERT,211.48,296.36,59.970,1436070605,"201051344000685","174011321042388",0.00,15.80,0,295.46,299.07,0.0,0.0,0.000,167600.1,167600.1,5150,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436070708,191429.00
07/05/2015 00:30,2,0.000,ALERT,211.93,295.76,60.007,1436070605,"274151322000088","174011321042388",0.00,16.30,0,295.16,299.07,0.0,0.0,0.000,432544.2,432544.2,6035,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436070710,191430.00
07/05/2015 00:30,2,0.000,ALERT,211.25,296.36,59.970,1436070605,"201051344000438","174011321042388",0.00,15.30,0,295.76,299.67,0.0,0.0,0.000,167713.7,167713.7,5133,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436070711,191431.00
07/05/2015 00:30,2,0.000,ALERT,210.80,296.36,59.965,1436070605,"201051344001135","174011321042388",0.00,15.50,0,295.76,299.67,0.0,0.0,0.000,159035.6,159035.6,5123,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436070713,191432.00
07/05/2015 00:30,2,0.000,ALERT,211.25,295.76,59.975,1436070605,"201051344000417","174011321042388",0.00,15.80,0,294.86,298.47,0.0,0.0,0.000,163383.1,163383.1,5133,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436070715,191433.00
07/05/2015 00:30,2,0.000,ALERT,210.57,296.66,59.965,1436070605,"201051344000594","174011321042388",0.00,15.80,0,294.56,299.07,0.0,0.0,0.000,163780.9,163780.9,5133,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436070717,191434.00
07/05/2015 00:30,2,0.000,ALERT,212.38,296.36,59.965,1436070605,"274151322000083","174011321042388",0.00,16.00,0,295.46,299.67,0.0,0.0,0.000,447633.7,447633.7,6441,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436070719,191435.00
07/05/2015 00:30,2,0.000,ALERT,211.25,296.36,59.965,1436070605,"201051344000585","174011321042388",0.00,15.80,0,294.86,299.07,0.0,0.0,0.000,162781.8,162781.8,5133,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436070720,191436.00
07/05/2015 00:30,2,0.000,ALERT,212.38,296.96,59.991,1436070605,"274151322000054","174011321042388",0.00,16.70,0,295.16,299.67,0.0,0.0,0.000,442720.9,442720.9,6022,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436070722,191437.00
07/05/2015 00:30,2,0.000,ALERT,211.25,295.76,59.996,1436070605,"201051344001203","174011321042388",0.00,15.50,0,295.46,300.87,0.0,0.0,0.000,163928.9,163928.9,5137,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436070724,191438.00
07/05/2015 00:30,2,0.000,ALERT,211.03,296.36,59.965,1436070605,"201051344000646","174011321042388",0.00,15.50,0,294.86,298.77,0.0,0.0,0.000,161176.3,161176.3,5128,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436070726,191439.00
07/05/2015 00:30,2,0.000,ALERT,213.06,295.76,59.970,1436070605,"274151322000068","174011321042388",0.00,16.70,0,294.86,298.47,0.0,0.0,0.000,350642.3,350642.3,6127,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436070728,191440.00
07/05/2015 00:30,2,0.000,ALERT,212.83,296.66,59.949,1436070605,"274151322000076","174011321042388",0.00,16.00,0,295.46,299.07,0.0,0.0,0.000,472105.2,472105.2,6424,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436070730,191441.00
07/05/2015 00:30,2,0.000,ALERT,211.03,296.66,59.970,1436070605,"201051344000890","174011321042388",0.00,15.80,0,296.06,300.27,0.0,0.0,0.000,165444.3,165444.3,5136,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436070732,191442.00
07/05/2015 00:30,2,0.000,ALERT,211.03,296.06,59.965,1436070605,"201051344000900","174011321042388",0.00,15.50,0,294.86,298.77,0.0,0.0,0.000,165699.6,165699.6,5149,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436070734,191443.00
07/05/2015 00:30,2,0.000,ALERT,211.70,295.76,59.965,1436070605,"201051344000633","174011321042388",0.00,15.30,0,293.36,298.17,0.0,0.0,0.000,155360.4,155360.4,5147,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436070735,191444.00
07/05/2015 00:30,2,0.000,ALERT,211.03,296.36,59.970,1436070605,"201051344000983","174011321042388",0.00,15.50,0,295.76,299.67,0.0,0.0,0.000,162674.9,162674.9,5148,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436070737,191445.00
07/05/2015 00:30,2,0.000,ALERT,211.48,296.06,59.970,1436070605,"201051344000917","174011321042388",0.00,16.30,0,294.26,298.47,0.0,0.0,0.000,165904.0,165904.0,5148,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436070739,191446.00
07/05/2015 00:30,2,0.000,ALERT,211.25,295.46,59.970,1436070605,"201051344000648","174011321042388",0.00,15.30,0,294.86,299.07,0.0,0.0,0.000,161721.9,161721.9,5141,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436070741,191447.00
07/05/2015 00:30,2,0.000,ALERT,211.25,296.36,60.012,1436070605,"201051344001093","174011321042388",0.00,16.00,0,295.46,298.77,0.0,0.0,0.000,164044.2,164044.2,5139,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436070743,191448.00
07/05/2015 00:30,2,0.000,ALERT,211.70,296.06,59.981,1436070605,"201051344000645","174011321042388",0.00,15.80,0,295.16,299.07,0.0,0.0,0.000,162258.2,162258.2,5148,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436070744,191449.00
07/05/2015 00:30,2,0.000,ALERT,212.61,296.66,60.002,1436070605,"274151322000085","174011321042388",0.00,16.00,0,295.46,299.07,0.0,0.0,0.000,444953.9,444953.9,6425,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436070746,191450.00
07/05/2015 00:30,2,0.000,ALERT,211.25,295.76,59.996,1436070605,"201051344000651","174011321042388",0.00,15.00,0,294.86,298.77,0.0,0.0,0.000,161626.1,161626.1,5135,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436070748,191451.00
07/05/2015 00:30,2,0.000,ALERT,211.25,296.06,59.965,1436070605,"201051344000867","174011321042388",0.00,16.00,0,295.16,299.37,0.0,0.0,0.000,154039.9,154039.9,5150,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436070750,191452.00
07/05/2015 00:30,2,0.000,ALERT,211.25,296.66,60.018,1436070605,"201051344001230","174011321042388",0.00,15.50,0,295.76,299.37,0.0,0.0,0.000,165143.0,165143.0,5151,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436070752,191453.00
07/05/2015 00:30,2,0.000,ALERT,211.48,296.66,59.965,1436070605,"201051344000576","174011321042388",0.00,15.30,0,295.16,299.37,0.0,0.0,0.000,161509.1,161509.1,5154,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436070754,191454.00
07/05/2015 00:30,2,0.000,ALERT,211.03,296.66,59.965,1436070605,"201051344000579","174011321042388",0.00,15.80,0,295.76,299.67,0.0,0.0,0.000,167942.1,167942.1,5139,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436070755,191455.00
07/05/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1436070605,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,31548.50000001,31548.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436071485,191456.00
07/05/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1436070605,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,37922.100000012,37922.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436071485,191457.00
07/05/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1436070605,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,42190.6,42190.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436071485,191458.00
