ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/05/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1436070605,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,36437.6,36437.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436071485,191459.00
07/05/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1436070605,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,42243.5,42243.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436071485,191460.00
07/05/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1436070605,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,37295.299999999,37295.299999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436071485,191461.00
07/05/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1436070605,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,36982.1,36982.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436071485,191462.00
07/05/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1436070605,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,39796.899999988,39796.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436071485,191463.00
07/05/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1436070605,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,31697.300000024,31697.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436071485,191464.00
07/05/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1436070605,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,37280.100000024,37280.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436071485,191465.00
07/05/2015 00:45,2,0.000,ALERT,211.03,296.96,60.007,1436071503,"201051344000955","174011321042388",0.00,15.80,0,283.14,298.17,0.0,0.0,0.000,167079.3,167079.3,5141,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436071579,191466.00
07/05/2015 00:45,2,0.000,ALERT,212.83,298.17,60.002,1436071503,"274151322000095","174011321042388",0.00,15.50,0,284.34,299.37,0.0,0.0,0.000,466311.4,466311.4,6053,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436071581,191467.00
07/05/2015 00:45,2,0.000,ALERT,211.25,297.26,60.007,1436071503,"201051344000868","174011321042388",0.00,15.50,0,283.74,299.07,0.0,0.0,0.000,153398.5,153398.5,5149,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436071583,191468.00
07/05/2015 00:45,2,0.000,ALERT,211.70,296.96,60.007,1436071503,"201051344000853","174011321042388",0.00,15.50,0,283.14,298.77,0.0,0.0,0.000,159666.0,159666.0,5149,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436071585,191469.00
07/05/2015 00:45,2,0.000,ALERT,211.70,297.87,60.012,1436071503,"201051344000582","174011321042388",0.00,15.30,0,284.04,299.07,0.0,0.0,0.000,159907.7,159907.7,5136,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436071587,191470.00
07/05/2015 00:45,2,0.000,ALERT,211.25,296.66,60.002,1436071503,"201051344000469","174011321042388",0.00,15.00,0,281.94,297.87,0.0,0.0,0.000,154935.2,154935.2,5141,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436071589,191471.00
07/05/2015 00:45,2,0.000,ALERT,211.03,296.96,59.996,1436071503,"201051344000988","174011321042388",0.00,15.80,0,281.03,297.87,0.0,0.0,0.000,154537.7,154537.7,5141,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436071590,191472.00
07/05/2015 00:45,2,0.000,ALERT,211.25,296.66,60.002,1436071503,"201051344001158","174011321042388",0.00,15.30,0,282.24,297.87,0.0,0.0,0.000,160625.5,160625.5,5139,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436071592,191473.00
07/05/2015 00:45,2,0.000,ALERT,211.25,296.66,59.965,1436071503,"201051344001025","174011321042388",0.00,15.30,0,282.84,299.07,0.0,0.0,0.000,164063.2,164063.2,5134,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436071594,191474.00
07/05/2015 00:45,2,0.000,ALERT,211.25,297.57,59.996,1436071503,"201051344000569","174011321042388",0.00,15.80,0,283.74,299.07,0.0,0.0,0.000,167562.6,167562.6,5147,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436071596,191475.00
07/05/2015 00:45,2,0.000,ALERT,212.61,296.36,59.996,1436071503,"274151322000094","174011321042388",0.00,15.80,0,282.84,297.87,0.0,0.0,0.000,351570.7,351570.7,6520,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436071598,191476.00
07/05/2015 00:45,2,0.000,ALERT,211.25,297.26,59.975,1436071503,"201051344000458","174011321042388",0.00,16.30,0,283.44,299.07,0.0,0.0,0.000,163381.6,163381.6,5142,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436071600,191477.00
07/05/2015 00:45,2,0.000,ALERT,212.83,296.36,60.002,1436071503,"274151322000087","174011321042388",0.00,17.50,0,282.54,297.87,0.0,0.0,0.000,422302.5,422302.5,6024,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436071602,191478.00
07/05/2015 00:45,2,0.000,ALERT,212.38,297.26,59.991,1436071503,"274151322000052","174011321042388",0.00,16.30,0,283.14,298.77,0.0,0.0,0.000,451463.6,451463.6,6424,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436071603,191479.00
07/05/2015 00:45,2,0.000,ALERT,211.70,297.57,59.991,1436071503,"201051344001145","174011321042388",0.00,15.50,0,283.74,299.37,0.0,0.0,0.000,168542.7,168542.7,5150,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436071605,191480.00
07/05/2015 00:45,2,0.000,ALERT,211.70,296.96,60.002,1436071503,"201051344000685","174011321042388",0.00,15.80,0,283.14,298.47,0.0,0.0,0.000,167600.1,167600.1,5152,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436071607,191481.00
07/05/2015 00:45,2,0.000,ALERT,212.16,297.26,59.996,1436071503,"274151322000088","174011321042388",0.00,16.30,0,283.44,298.47,0.0,0.0,0.000,432544.2,432544.2,6037,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436071609,191482.00
07/05/2015 00:45,2,0.000,ALERT,211.48,297.26,60.007,1436071503,"201051344000438","174011321042388",0.00,15.30,0,283.44,298.77,0.0,0.0,0.000,167713.7,167713.7,5135,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436071610,191483.00
07/05/2015 00:45,2,0.000,ALERT,211.03,296.96,60.002,1436071503,"201051344001135","174011321042388",0.00,15.50,0,283.44,299.07,0.0,0.0,0.000,159035.6,159035.6,5125,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436071612,191484.00
07/05/2015 00:45,2,0.000,ALERT,211.70,296.66,60.002,1436071503,"201051344000417","174011321042388",0.00,15.80,0,282.54,297.87,0.0,0.0,0.000,163383.1,163383.1,5135,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436071614,191485.00
07/05/2015 00:45,2,0.000,ALERT,211.03,297.26,59.996,1436071503,"201051344000594","174011321042388",0.00,15.80,0,282.84,298.47,0.0,0.0,0.000,163780.9,163780.9,5135,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436071616,191486.00
07/05/2015 00:45,2,0.000,ALERT,212.61,297.87,60.023,1436071503,"274151322000083","174011321042388",0.00,16.00,0,283.44,298.77,0.0,0.0,0.000,447633.7,447633.7,6443,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436071618,191487.00
07/05/2015 00:45,2,0.000,ALERT,211.48,297.26,60.002,1436071503,"201051344000585","174011321042388",0.00,15.80,0,282.84,298.47,0.0,0.0,0.000,162781.8,162781.8,5135,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436071619,191488.00
07/05/2015 00:45,2,0.000,ALERT,212.38,296.66,59.991,1436071503,"274151322000054","174011321042388",0.00,16.70,0,283.14,298.77,0.0,0.0,0.000,442720.9,442720.9,6024,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436071621,191489.00
07/05/2015 00:45,2,0.000,ALERT,211.48,296.66,59.986,1436071503,"201051344001203","174011321042388",0.00,15.50,0,283.44,300.27,0.0,0.0,0.000,163928.9,163928.9,5139,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436071623,191490.00
07/05/2015 00:45,2,0.000,ALERT,211.25,297.26,59.996,1436071503,"201051344000646","174011321042388",0.00,15.50,0,282.54,298.17,0.0,0.0,0.000,161176.3,161176.3,5130,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436071625,191491.00
07/05/2015 00:45,2,0.000,ALERT,213.06,296.66,59.991,1436071503,"274151322000068","174011321042388",0.00,17.00,0,282.84,297.57,0.0,0.0,0.000,350642.3,350642.3,6129,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436071626,191492.00
07/05/2015 00:45,2,0.000,ALERT,213.06,296.96,59.991,1436071503,"274151322000076","174011321042388",0.00,16.00,0,283.14,298.77,0.0,0.0,0.000,472105.2,472105.2,6426,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436071628,191493.00
07/05/2015 00:45,2,0.000,ALERT,211.25,297.26,59.970,1436071503,"201051344000890","174011321042388",0.00,16.00,0,284.04,299.67,0.0,0.0,0.000,165444.3,165444.3,5138,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436071630,191494.00
07/05/2015 00:45,2,0.000,ALERT,211.25,296.66,59.991,1436071503,"201051344000900","174011321042388",0.00,15.50,0,282.84,297.87,0.0,0.0,0.000,165699.6,165699.6,5151,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436071632,191495.00
07/05/2015 00:45,2,0.000,ALERT,211.93,296.36,59.959,1436071503,"201051344000633","174011321042388",0.00,15.30,0,281.33,297.57,0.0,0.0,0.000,155360.4,155360.4,5149,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436071634,191496.00
07/05/2015 00:45,2,0.000,ALERT,211.48,296.96,59.986,1436071503,"201051344000983","174011321042388",0.00,15.80,0,283.44,298.77,0.0,0.0,0.000,162674.9,162674.9,5150,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436071636,191497.00
07/05/2015 00:45,2,0.000,ALERT,211.70,296.96,60.002,1436071503,"201051344000917","174011321042388",0.00,16.30,0,281.94,297.87,0.0,0.0,0.000,165904.0,165904.0,5150,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436071637,191498.00
07/05/2015 00:45,2,0.000,ALERT,211.70,296.36,60.023,1436071503,"201051344000648","174011321042388",0.00,15.00,0,282.84,298.47,0.0,0.0,0.000,161721.9,161721.9,5143,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436071639,191499.00
07/05/2015 00:45,2,0.000,ALERT,211.48,297.26,59.986,1436071503,"201051344001093","174011321042388",0.00,16.30,0,283.14,298.17,0.0,0.0,0.000,164044.2,164044.2,5141,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436071641,191500.00
07/05/2015 00:45,2,0.000,ALERT,211.93,296.66,59.986,1436071503,"201051344000645","174011321042388",0.00,15.80,0,282.84,298.47,0.0,0.0,0.000,162258.2,162258.2,5150,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436071643,191501.00
07/05/2015 00:45,2,0.000,ALERT,212.83,296.96,59.981,1436071503,"274151322000085","174011321042388",0.00,16.00,0,283.44,298.77,0.0,0.0,0.000,444953.9,444953.9,6427,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436071645,191502.00
07/05/2015 00:45,2,0.000,ALERT,211.70,296.66,59.991,1436071503,"201051344000651","174011321042388",0.00,15.00,0,282.54,298.17,0.0,0.0,0.000,161626.1,161626.1,5137,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436071646,191503.00
07/05/2015 00:45,2,0.000,ALERT,211.70,296.66,59.991,1436071503,"201051344000867","174011321042388",0.00,16.00,0,283.14,298.77,0.0,0.0,0.000,154039.9,154039.9,5152,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436071648,191504.00
07/05/2015 00:45,2,0.000,ALERT,211.48,297.26,59.986,1436071503,"201051344001230","174011321042388",0.00,15.80,0,283.44,298.77,0.0,0.0,0.000,165143.0,165143.0,5153,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436071650,191505.00
07/05/2015 00:45,2,0.000,ALERT,211.70,297.26,59.991,1436071503,"201051344000576","174011321042388",0.00,15.30,0,283.14,298.47,0.0,0.0,0.000,161509.1,161509.1,5156,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436071652,191506.00
07/05/2015 00:45,2,0.000,ALERT,211.25,297.26,59.981,1436071503,"201051344000579","174011321042388",0.00,15.80,0,283.74,299.07,0.0,0.0,0.000,167942.1,167942.1,5141,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436071654,191507.00
07/05/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1436071503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,39796.899999988,39796.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436072383,191508.00
07/05/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1436071503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,31697.300000024,31697.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436072383,191509.00
07/05/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1436071503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,37280.100000024,37280.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436072383,191510.00
07/05/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1436071503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,31548.50000001,31548.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436072383,191511.00
07/05/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1436071503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,37922.100000012,37922.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436072383,191512.00
07/05/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1436071503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,42190.6,42190.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436072383,191513.00
07/05/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1436071503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,36437.6,36437.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436072383,191514.00
07/05/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1436071503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,42243.5,42243.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436072383,191515.00
07/05/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1436071503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,37295.299999999,37295.299999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436072383,191516.00
07/05/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1436071503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,36982.1,36982.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436072383,191517.00
07/05/2015 01:00,2,0.000,ALERT,211.03,296.96,59.981,1436072404,"201051344000955","174011321042388",0.00,15.80,0,293.06,298.47,0.0,0.0,0.000,167079.3,167079.3,5143,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436072480,191518.00
07/05/2015 01:00,2,0.000,ALERT,212.61,298.17,59.975,1436072404,"274151322000095","174011321042388",0.00,15.50,0,293.96,299.37,0.0,0.0,0.000,466311.4,466311.4,6055,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436072482,191519.00
07/05/2015 01:00,2,0.000,ALERT,211.25,297.57,59.975,1436072404,"201051344000868","174011321042388",0.00,15.50,0,293.66,299.37,0.0,0.0,0.000,153398.5,153398.5,5151,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436072484,191520.00
07/05/2015 01:00,2,0.000,ALERT,211.93,296.66,59.981,1436072404,"201051344000853","174011321042388",0.00,15.50,0,293.06,298.77,0.0,0.0,0.000,159666.0,159666.0,5151,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436072486,191521.00
07/05/2015 01:00,2,0.000,ALERT,211.93,298.17,59.975,1436072404,"201051344000582","174011321042388",0.00,15.30,0,293.96,299.37,0.0,0.0,0.000,159907.7,159907.7,5138,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436072487,191522.00
07/05/2015 01:00,2,0.000,ALERT,211.25,296.96,59.975,1436072404,"201051344000469","174011321042388",0.00,15.00,0,292.16,298.17,0.0,0.0,0.000,154935.2,154935.2,5143,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436072489,191523.00
07/05/2015 01:00,2,0.000,ALERT,211.25,296.96,59.975,1436072404,"201051344000988","174011321042388",0.00,15.80,0,290.65,298.17,0.0,0.0,0.000,154537.7,154537.7,5143,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436072491,191524.00
07/05/2015 01:00,2,0.000,ALERT,211.25,296.66,59.975,1436072404,"201051344001158","174011321042388",0.00,15.30,0,292.46,297.87,0.0,0.0,0.000,160625.5,160625.5,5141,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436072493,191525.00
07/05/2015 01:00,2,0.000,ALERT,211.25,296.66,59.970,1436072404,"201051344001025","174011321042388",0.00,15.30,0,292.46,299.37,0.0,0.0,0.000,164063.2,164063.2,5136,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436072495,191526.00
07/05/2015 01:00,2,0.000,ALERT,211.48,297.57,59.975,1436072404,"201051344000569","174011321042388",0.00,15.80,0,293.36,299.37,0.0,0.0,0.000,167562.6,167562.6,5149,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436072497,191527.00
07/05/2015 01:00,2,0.000,ALERT,212.83,296.96,59.970,1436072404,"274151322000094","174011321042388",0.00,15.80,0,292.76,298.17,0.0,0.0,0.000,351570.7,351570.7,6522,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436072498,191528.00
07/05/2015 01:00,2,0.000,ALERT,211.25,297.26,59.981,1436072404,"201051344000458","174011321042388",0.00,16.00,0,293.06,299.37,0.0,0.0,0.000,163381.6,163381.6,5144,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436072500,191529.00
07/05/2015 01:00,2,0.000,ALERT,212.83,297.26,59.954,1436072404,"274151322000087","174011321042388",0.00,17.30,0,292.16,298.17,0.0,0.0,0.000,422302.5,422302.5,6026,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436072502,191530.00
07/05/2015 01:00,2,0.000,ALERT,212.38,297.26,59.938,1436072404,"274151322000052","174011321042388",0.00,16.30,0,292.76,299.07,0.0,0.0,0.000,451463.6,451463.6,6426,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436072504,191531.00
07/05/2015 01:00,2,0.000,ALERT,211.70,297.87,59.986,1436072404,"201051344001145","174011321042388",0.00,15.50,0,293.66,299.67,0.0,0.0,0.000,168542.7,168542.7,5152,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436072506,191532.00
07/05/2015 01:00,2,0.000,ALERT,211.93,297.57,59.986,1436072404,"201051344000685","174011321042388",0.00,15.80,0,293.06,298.77,0.0,0.0,0.000,167600.1,167600.1,5154,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436072508,191533.00
07/05/2015 01:00,2,0.000,ALERT,212.38,297.26,59.970,1436072404,"274151322000088","174011321042388",0.00,16.30,0,292.76,298.77,0.0,0.0,0.000,432544.2,432544.2,6039,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436072510,191534.00
07/05/2015 01:00,2,0.000,ALERT,211.93,297.57,59.970,1436072404,"201051344000438","174011321042388",0.00,15.30,0,293.36,299.07,0.0,0.0,0.000,167713.7,167713.7,5137,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436072511,191535.00
07/05/2015 01:00,2,0.000,ALERT,211.25,297.26,59.981,1436072404,"201051344001135","174011321042388",0.00,15.50,0,293.06,299.37,0.0,0.0,0.000,159035.6,159035.6,5127,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436072513,191536.00
07/05/2015 01:00,2,0.000,ALERT,211.93,297.26,59.996,1436072404,"201051344000417","174011321042388",0.00,15.80,0,292.76,298.17,0.0,0.0,0.000,163383.1,163383.1,5137,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436072515,191537.00
07/05/2015 01:00,2,0.000,ALERT,211.03,297.87,59.986,1436072404,"201051344000594","174011321042388",0.00,15.80,0,292.76,298.77,0.0,0.0,0.000,163780.9,163780.9,5137,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436072517,191538.00
07/05/2015 01:00,2,0.000,ALERT,212.83,298.17,59.986,1436072404,"274151322000083","174011321042388",0.00,16.00,0,293.06,299.37,0.0,0.0,0.000,447633.7,447633.7,6445,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436072519,191539.00
07/05/2015 01:00,2,0.000,ALERT,211.70,297.87,59.986,1436072404,"201051344000585","174011321042388",0.00,15.80,0,293.06,298.77,0.0,0.0,0.000,162781.8,162781.8,5137,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436072520,191540.00
07/05/2015 01:00,2,0.000,ALERT,212.83,297.57,59.975,1436072404,"274151322000054","174011321042388",0.00,16.70,0,292.76,299.37,0.0,0.0,0.000,442720.9,442720.9,6026,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436072522,191541.00
07/05/2015 01:00,2,0.000,ALERT,211.25,296.66,59.981,1436072404,"201051344001203","174011321042388",0.00,15.50,0,292.76,300.57,0.0,0.0,0.000,163928.9,163928.9,5141,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436072524,191542.00
07/05/2015 01:00,2,0.000,ALERT,211.25,297.57,59.986,1436072404,"201051344000646","174011321042388",0.00,15.50,0,292.76,298.47,0.0,0.0,0.000,161176.3,161176.3,5132,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436072526,191543.00
07/05/2015 01:00,2,0.000,ALERT,213.51,296.96,59.975,1436072404,"274151322000068","174011321042388",0.00,16.70,0,292.16,298.17,0.0,0.0,0.000,350642.3,350642.3,6131,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436072528,191544.00
07/05/2015 01:00,2,0.000,ALERT,213.29,297.87,59.944,1436072404,"274151322000076","174011321042388",0.00,16.00,0,293.06,299.07,0.0,0.0,0.000,472105.2,472105.2,6428,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436072530,191545.00
07/05/2015 01:00,2,0.000,ALERT,211.48,298.17,59.975,1436072404,"201051344000890","174011321042388",0.00,15.80,0,293.66,299.97,0.0,0.0,0.000,165444.3,165444.3,5140,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436072532,191546.00
07/05/2015 01:00,2,0.000,ALERT,211.25,297.26,59.981,1436072404,"201051344000900","174011321042388",0.00,15.50,0,292.76,298.17,0.0,0.0,0.000,165699.6,165699.6,5153,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436072533,191547.00
07/05/2015 01:00,2,0.000,ALERT,211.93,296.36,59.975,1436072404,"201051344000633","174011321042388",0.00,15.30,0,291.25,297.87,0.0,0.0,0.000,155360.4,155360.4,5151,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436072535,191548.00
07/05/2015 01:00,2,0.000,ALERT,211.48,297.57,59.981,1436072404,"201051344000983","174011321042388",0.00,15.80,0,293.06,299.37,0.0,0.0,0.000,162674.9,162674.9,5152,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436072537,191549.00
07/05/2015 01:00,2,0.000,ALERT,211.48,296.96,59.981,1436072404,"201051344000917","174011321042388",0.00,16.30,0,292.16,298.17,0.0,0.0,0.000,165904.0,165904.0,5152,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436072539,191550.00
07/05/2015 01:00,2,0.000,ALERT,211.70,296.66,59.975,1436072404,"201051344000648","174011321042388",0.00,15.00,0,292.46,299.07,0.0,0.0,0.000,161721.9,161721.9,5145,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436072540,191551.00
07/05/2015 01:00,2,0.000,ALERT,211.48,297.57,59.986,1436072404,"201051344001093","174011321042388",0.00,16.30,0,293.06,298.77,0.0,0.0,0.000,164044.2,164044.2,5143,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436072542,191552.00
07/05/2015 01:00,2,0.000,ALERT,211.70,296.96,59.959,1436072404,"201051344000645","174011321042388",0.00,15.80,0,292.76,298.77,0.0,0.0,0.000,162258.2,162258.2,5152,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436072544,191553.00
07/05/2015 01:00,2,0.000,ALERT,213.06,297.57,59.975,1436072404,"274151322000085","174011321042388",0.00,16.00,0,293.06,299.07,0.0,0.0,0.000,444953.9,444953.9,6429,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436072546,191554.00
07/05/2015 01:00,2,0.000,ALERT,211.48,296.66,59.959,1436072404,"201051344000651","174011321042388",0.00,15.00,0,292.46,298.47,0.0,0.0,0.000,161626.1,161626.1,5139,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436072548,191555.00
07/05/2015 01:00,2,0.000,ALERT,211.70,296.66,59.991,1436072404,"201051344000867","174011321042388",0.00,16.00,0,292.76,299.07,0.0,0.0,0.000,154039.9,154039.9,5154,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436072550,191556.00
07/05/2015 01:00,2,0.000,ALERT,211.48,297.87,59.986,1436072404,"201051344001230","174011321042388",0.00,15.50,0,293.66,299.07,0.0,0.0,0.000,165143.0,165143.0,5155,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436072551,191557.00
07/05/2015 01:00,2,0.000,ALERT,211.70,297.57,59.981,1436072404,"201051344000576","174011321042388",0.00,15.50,0,293.06,298.77,0.0,0.0,0.000,161509.1,161509.1,5158,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436072553,191558.00
07/05/2015 01:00,2,0.000,ALERT,211.48,297.57,60.018,1436072404,"201051344000579","174011321042388",0.00,15.80,0,293.66,299.37,0.0,0.0,0.000,167942.1,167942.1,5143,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436072555,191559.00
07/05/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1436072404,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,42190.6,42190.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436073284,191560.00
07/05/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1436072404,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,36437.6,36437.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436073284,191561.00
07/05/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1436072404,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,42243.5,42243.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436073284,191562.00
07/05/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1436072404,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,37295.299999999,37295.299999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436073284,191563.00
07/05/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1436072404,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,36982.1,36982.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436073284,191564.00
07/05/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1436072404,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,39796.899999988,39796.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436073284,191565.00
07/05/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1436072404,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,31697.300000024,31697.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436073284,191566.00
07/05/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1436072404,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,37280.100000024,37280.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436073284,191567.00
07/05/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1436072404,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,31548.50000001,31548.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436073284,191568.00
07/05/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1436072404,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,37922.100000012,37922.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436073284,191569.00
07/05/2015 01:15,2,0.000,ALERT,211.48,297.57,59.938,1436073303,"201051344000955","174011321042388",0.00,15.80,0,295.46,298.77,0.0,0.0,0.000,167079.3,167079.3,5145,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436073379,191570.00
07/05/2015 01:15,2,0.000,ALERT,213.06,298.47,60.012,1436073303,"274151322000095","174011321042388",0.00,15.80,0,296.66,299.97,0.0,0.0,0.000,466311.4,466311.4,6057,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436073381,191571.00
07/05/2015 01:15,2,0.000,ALERT,211.48,297.87,59.975,1436073303,"201051344000868","174011321042388",0.00,15.50,0,295.76,299.97,0.0,0.0,0.000,153398.5,153398.5,5153,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436073383,191572.00
07/05/2015 01:15,2,0.000,ALERT,212.16,297.26,59.965,1436073303,"201051344000853","174011321042388",0.00,15.30,0,294.86,299.07,0.0,0.0,0.000,159666.0,159666.0,5153,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436073385,191573.00
07/05/2015 01:15,2,0.000,ALERT,212.16,298.47,60.002,1436073303,"201051344000582","174011321042388",0.00,15.30,0,296.36,299.67,0.0,0.0,0.000,159907.7,159907.7,5140,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436073387,191574.00
07/05/2015 01:15,2,0.000,ALERT,211.70,296.96,59.970,1436073303,"201051344000469","174011321042388",0.00,15.00,0,294.26,298.47,0.0,0.0,0.000,154935.2,154935.2,5145,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436073389,191575.00
07/05/2015 01:15,2,0.000,ALERT,211.48,296.96,60.002,1436073303,"201051344000988","174011321042388",0.00,15.80,0,292.76,298.47,0.0,0.0,0.000,154537.7,154537.7,5145,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436073390,191576.00
07/05/2015 01:15,2,0.000,ALERT,211.70,296.96,59.986,1436073303,"201051344001158","174011321042388",0.00,15.30,0,294.56,298.17,0.0,0.0,0.000,160625.5,160625.5,5143,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436073392,191577.00
07/05/2015 01:15,2,0.000,ALERT,211.70,296.96,59.975,1436073303,"201051344001025","174011321042388",0.00,15.30,0,294.86,299.67,0.0,0.0,0.000,164063.2,164063.2,5138,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436073394,191578.00
07/05/2015 01:15,2,0.000,ALERT,211.70,297.57,59.981,1436073303,"201051344000569","174011321042388",0.00,15.80,0,295.76,299.67,0.0,0.0,0.000,167562.6,167562.6,5151,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436073396,191579.00
07/05/2015 01:15,2,0.000,ALERT,212.83,296.96,59.959,1436073303,"274151322000094","174011321042388",0.00,15.80,0,295.46,298.47,0.0,0.0,0.000,351570.7,351570.7,6524,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436073398,191580.00
07/05/2015 01:15,2,0.000,ALERT,211.48,297.26,60.007,1436073303,"201051344000458","174011321042388",0.00,16.30,0,295.46,299.67,0.0,0.0,0.000,163381.6,163381.6,5146,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436073400,191581.00
07/05/2015 01:15,2,0.000,ALERT,213.06,296.96,59.981,1436073303,"274151322000087","174011321042388",0.00,17.30,0,295.16,298.47,0.0,0.0,0.000,422302.5,422302.5,6028,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436073401,191582.00
07/05/2015 01:15,2,0.000,ALERT,212.61,297.57,59.981,1436073303,"274151322000052","174011321042388",0.00,16.30,0,295.76,299.37,0.0,0.0,0.000,451463.6,451463.6,6428,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436073403,191583.00
07/05/2015 01:15,2,0.000,ALERT,211.93,297.57,59.981,1436073303,"201051344001145","174011321042388",0.00,15.50,0,296.36,299.97,0.0,0.0,0.000,168542.7,168542.7,5154,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436073405,191584.00
07/05/2015 01:15,2,0.000,ALERT,211.93,297.26,59.981,1436073303,"201051344000685","174011321042388",0.00,15.80,0,295.76,299.07,0.0,0.0,0.000,167600.1,167600.1,5156,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436073407,191585.00
07/05/2015 01:15,2,0.000,ALERT,212.38,296.96,59.991,1436073303,"274151322000088","174011321042388",0.00,16.30,0,295.76,299.07,0.0,0.0,0.000,432544.2,432544.2,6041,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436073409,191586.00
07/05/2015 01:15,2,0.000,ALERT,211.70,297.26,59.991,1436073303,"201051344000438","174011321042388",0.00,15.30,0,295.76,299.37,0.0,0.0,0.000,167713.7,167713.7,5139,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436073410,191587.00
07/05/2015 01:15,2,0.000,ALERT,211.25,297.26,59.986,1436073303,"201051344001135","174011321042388",0.00,15.50,0,296.06,299.67,0.0,0.0,0.000,159035.6,159035.6,5129,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436073412,191588.00
07/05/2015 01:15,2,0.000,ALERT,211.70,296.66,60.002,1436073303,"201051344000417","174011321042388",0.00,15.80,0,295.46,298.77,0.0,0.0,0.000,163383.1,163383.1,5139,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436073414,191589.00
07/05/2015 01:15,2,0.000,ALERT,211.25,297.57,60.012,1436073303,"201051344000594","174011321042388",0.00,15.50,0,295.46,299.37,0.0,0.0,0.000,163780.9,163780.9,5139,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436073416,191590.00
07/05/2015 01:15,2,0.000,ALERT,212.83,297.87,59.991,1436073303,"274151322000083","174011321042388",0.00,16.00,0,296.06,299.67,0.0,0.0,0.000,447633.7,447633.7,6447,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436073417,191591.00
07/05/2015 01:15,2,0.000,ALERT,211.70,297.57,59.991,1436073303,"201051344000585","174011321042388",0.00,15.80,0,295.46,299.37,0.0,0.0,0.000,162781.8,162781.8,5139,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436073419,191592.00
07/05/2015 01:15,2,0.000,ALERT,212.83,297.57,59.991,1436073303,"274151322000054","174011321042388",0.00,16.70,0,295.76,299.37,0.0,0.0,0.000,442720.9,442720.9,6028,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436073421,191593.00
07/05/2015 01:15,2,0.000,ALERT,211.70,296.96,59.986,1436073303,"201051344001203","174011321042388",0.00,15.50,0,295.46,300.87,0.0,0.0,0.000,163928.9,163928.9,5143,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436073423,191594.00
07/05/2015 01:15,2,0.000,ALERT,211.48,297.26,60.023,1436073303,"201051344000646","174011321042388",0.00,15.50,0,295.46,299.07,0.0,0.0,0.000,161176.3,161176.3,5134,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436073425,191595.00
07/05/2015 01:15,2,0.000,ALERT,213.51,296.36,59.991,1436073303,"274151322000068","174011321042388",0.00,17.00,0,295.46,298.17,0.0,0.0,0.000,350642.3,350642.3,6133,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436073427,191596.00
07/05/2015 01:15,2,0.000,ALERT,213.29,296.66,59.986,1436073303,"274151322000076","174011321042388",0.00,16.00,0,295.76,299.37,0.0,0.0,0.000,472105.2,472105.2,6430,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436073428,191597.00
07/05/2015 01:15,2,0.000,ALERT,211.48,297.57,59.996,1436073303,"201051344000890","174011321042388",0.00,15.80,0,296.06,300.27,0.0,0.0,0.000,165444.3,165444.3,5142,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436073430,191598.00
07/05/2015 01:15,2,0.000,ALERT,211.25,296.96,60.002,1436073303,"201051344000900","174011321042388",0.00,15.50,0,295.46,298.77,0.0,0.0,0.000,165699.6,165699.6,5155,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436073432,191599.00
07/05/2015 01:15,2,0.000,ALERT,211.93,296.36,59.991,1436073303,"201051344000633","174011321042388",0.00,15.30,0,293.06,298.17,0.0,0.0,0.000,155360.4,155360.4,5153,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436073434,191600.00
07/05/2015 01:15,2,0.000,ALERT,211.48,296.96,59.975,1436073303,"201051344000983","174011321042388",0.00,15.80,0,295.76,299.37,0.0,0.0,0.000,162674.9,162674.9,5154,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436073436,191601.00
07/05/2015 01:15,2,0.000,ALERT,211.70,296.66,60.002,1436073303,"201051344000917","174011321042388",0.00,16.30,0,294.56,298.47,0.0,0.0,0.000,165904.0,165904.0,5154,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436073437,191602.00
07/05/2015 01:15,2,0.000,ALERT,211.70,296.36,59.981,1436073303,"201051344000648","174011321042388",0.00,15.00,0,294.86,299.07,0.0,0.0,0.000,161721.9,161721.9,5147,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436073439,191603.00
07/05/2015 01:15,2,0.000,ALERT,211.48,296.96,60.023,1436073303,"201051344001093","174011321042388",0.00,16.30,0,295.76,298.77,0.0,0.0,0.000,164044.2,164044.2,5145,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436073441,191604.00
07/05/2015 01:15,2,0.000,ALERT,211.93,296.66,59.991,1436073303,"201051344000645","174011321042388",0.00,15.80,0,294.56,298.77,0.0,0.0,0.000,162258.2,162258.2,5154,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436073443,191605.00
07/05/2015 01:15,2,0.000,ALERT,212.83,297.26,59.991,1436073303,"274151322000085","174011321042388",0.00,16.00,0,295.76,299.07,0.0,0.0,0.000,444953.9,444953.9,6431,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436073445,191606.00
07/05/2015 01:15,2,0.000,ALERT,211.70,296.36,59.981,1436073303,"201051344000651","174011321042388",0.00,15.00,0,295.16,298.77,0.0,0.0,0.000,161626.1,161626.1,5141,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436073446,191607.00
