ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/05/2015 01:15,2,0.000,ALERT,211.70,296.66,59.991,1436073303,"201051344000867","174011321042388",0.00,16.00,0,294.86,299.37,0.0,0.0,0.000,154039.9,154039.9,5156,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436073448,191608.00
07/05/2015 01:15,2,0.000,ALERT,211.48,297.57,59.991,1436073303,"201051344001230","174011321042388",0.00,15.80,0,295.76,299.37,0.0,0.0,0.000,165143.0,165143.0,5157,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436073450,191609.00
07/05/2015 01:15,2,0.000,ALERT,211.93,297.26,59.991,1436073303,"201051344000576","174011321042388",0.00,15.50,0,295.46,299.07,0.0,0.0,0.000,161509.1,161509.1,5160,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436073452,191610.00
07/05/2015 01:15,2,0.000,ALERT,211.48,297.57,59.996,1436073303,"201051344000579","174011321042388",0.00,15.80,0,295.76,299.67,0.0,0.0,0.000,167942.1,167942.1,5145,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436073454,191611.00
07/05/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1436073303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,31697.300000024,31697.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436074184,191612.00
07/05/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1436073303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,37280.100000024,37280.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436074184,191613.00
07/05/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1436073303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,31548.50000001,31548.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436074184,191614.00
07/05/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1436073303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,37922.100000012,37922.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436074184,191615.00
07/05/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1436073303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,42190.6,42190.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436074184,191616.00
07/05/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1436073303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,36437.6,36437.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436074184,191617.00
07/05/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1436073303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,42243.5,42243.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436074184,191618.00
07/05/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1436073303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,37295.299999999,37295.299999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436074184,191619.00
07/05/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1436073303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,36982.1,36982.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436074184,191620.00
07/05/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1436073303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,39796.899999988,39796.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436074184,191621.00
07/05/2015 01:30,2,0.000,ALERT,210.35,296.36,59.965,1436074203,"201051344000955","174011321042388",0.00,15.50,0,294.86,299.07,0.0,0.0,0.000,167079.3,167079.3,5147,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436074279,191622.00
07/05/2015 01:30,2,0.000,ALERT,212.16,297.57,59.965,1436074203,"274151322000095","174011321042388",0.00,15.50,0,295.76,300.27,0.0,0.0,0.000,466311.4,466311.4,6059,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436074281,191623.00
07/05/2015 01:30,2,0.000,ALERT,210.57,296.66,59.954,1436074203,"201051344000868","174011321042388",0.00,15.50,0,295.46,299.97,0.0,0.0,0.000,153398.5,153398.5,5155,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436074283,191624.00
07/05/2015 01:30,2,0.000,ALERT,211.25,296.06,59.933,1436074203,"201051344000853","174011321042388",0.00,15.30,0,294.86,299.67,0.0,0.0,0.000,159666.0,159666.0,5155,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436074285,191625.00
07/05/2015 01:30,2,0.000,ALERT,211.25,296.96,59.965,1436074203,"201051344000582","174011321042388",0.00,15.30,0,295.76,299.97,0.0,0.0,0.000,159907.7,159907.7,5142,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436074287,191626.00
07/05/2015 01:30,2,0.000,ALERT,210.80,295.76,59.959,1436074203,"201051344000469","174011321042388",0.00,15.00,0,293.66,298.47,0.0,0.0,0.000,154935.2,154935.2,5147,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436074288,191627.00
07/05/2015 01:30,2,0.000,ALERT,210.57,296.06,59.986,1436074203,"201051344000988","174011321042388",0.00,15.50,0,292.46,298.77,0.0,0.0,0.000,154537.7,154537.7,5147,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436074290,191628.00
07/05/2015 01:30,2,0.000,ALERT,210.80,296.06,59.954,1436074203,"201051344001158","174011321042388",0.00,15.30,0,294.26,298.47,0.0,0.0,0.000,160625.5,160625.5,5145,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436074292,191629.00
07/05/2015 01:30,2,0.000,ALERT,210.57,295.76,59.944,1436074203,"201051344001025","174011321042388",0.00,15.30,0,294.26,299.97,0.0,0.0,0.000,164063.2,164063.2,5140,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436074294,191630.00
07/05/2015 01:30,2,0.000,ALERT,210.80,296.66,59.959,1436074203,"201051344000569","174011321042388",0.00,15.80,0,295.16,299.97,0.0,0.0,0.000,167562.6,167562.6,5153,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436074296,191631.00
07/05/2015 01:30,2,0.000,ALERT,212.38,295.76,59.938,1436074203,"274151322000094","174011321042388",0.00,15.80,0,294.26,298.77,0.0,0.0,0.000,351570.7,351570.7,6526,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436074298,191632.00
07/05/2015 01:30,2,0.000,ALERT,210.80,296.06,59.954,1436074203,"201051344000458","174011321042388",0.00,16.30,0,294.86,299.97,0.0,0.0,0.000,163381.6,163381.6,5148,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436074299,191633.00
07/05/2015 01:30,2,0.000,ALERT,211.93,295.46,59.965,1436074203,"274151322000087","174011321042388",0.00,17.30,0,294.26,298.77,0.0,0.0,0.000,422302.5,422302.5,6030,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436074301,191634.00
07/05/2015 01:30,2,0.000,ALERT,211.70,296.66,59.959,1436074203,"274151322000052","174011321042388",0.00,16.30,0,294.56,299.67,0.0,0.0,0.000,451463.6,451463.6,6430,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436074303,191635.00
07/05/2015 01:30,2,0.000,ALERT,211.25,296.66,59.965,1436074203,"201051344001145","174011321042388",0.00,15.50,0,295.46,300.27,0.0,0.0,0.000,168542.7,168542.7,5156,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436074305,191636.00
07/05/2015 01:30,2,0.000,ALERT,211.03,296.36,59.959,1436074203,"201051344000685","174011321042388",0.00,15.50,0,294.86,299.07,0.0,0.0,0.000,167600.1,167600.1,5158,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436074307,191637.00
07/05/2015 01:30,2,0.000,ALERT,211.48,296.36,59.986,1436074203,"274151322000088","174011321042388",0.00,16.30,0,294.56,299.07,0.0,0.0,0.000,432544.2,432544.2,6043,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436074309,191638.00
07/05/2015 01:30,2,0.000,ALERT,210.80,296.36,59.928,1436074203,"201051344000438","174011321042388",0.00,15.30,0,295.16,299.67,0.0,0.0,0.000,167713.7,167713.7,5141,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436074310,191639.00
07/05/2015 01:30,2,0.000,ALERT,210.57,296.36,59.996,1436074203,"201051344001135","174011321042388",0.00,15.50,0,295.16,299.97,0.0,0.0,0.000,159035.6,159035.6,5131,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436074312,191640.00
07/05/2015 01:30,2,0.000,ALERT,211.03,296.06,59.970,1436074203,"201051344000417","174011321042388",0.00,15.80,0,294.26,298.47,0.0,0.0,0.000,163383.1,163383.1,5141,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436074314,191641.00
07/05/2015 01:30,2,0.000,ALERT,210.35,296.36,59.965,1436074203,"201051344000594","174011321042388",0.00,15.50,0,294.26,299.37,0.0,0.0,0.000,163780.9,163780.9,5141,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436074316,191642.00
07/05/2015 01:30,2,0.000,ALERT,211.93,296.66,59.970,1436074203,"274151322000083","174011321042388",0.00,16.00,0,294.86,299.67,0.0,0.0,0.000,447633.7,447633.7,6449,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436074318,191643.00
07/05/2015 01:30,2,0.000,ALERT,211.03,296.36,59.981,1436074203,"201051344000585","174011321042388",0.00,15.80,0,294.56,299.07,0.0,0.0,0.000,162781.8,162781.8,5141,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436074320,191644.00
07/05/2015 01:30,2,0.000,ALERT,211.70,296.96,59.981,1436074203,"274151322000054","174011321042388",0.00,16.70,0,294.56,299.67,0.0,0.0,0.000,442720.9,442720.9,6030,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436074322,191645.00
07/05/2015 01:30,2,0.000,ALERT,210.80,296.06,59.965,1436074203,"201051344001203","174011321042388",0.00,15.50,0,294.86,301.17,0.0,0.0,0.000,163928.9,163928.9,5145,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436074323,191646.00
07/05/2015 01:30,2,0.000,ALERT,210.57,296.36,59.970,1436074203,"201051344000646","174011321042388",0.00,15.30,0,294.56,299.07,0.0,0.0,0.000,161176.3,161176.3,5136,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436074325,191647.00
07/05/2015 01:30,2,0.000,ALERT,212.83,295.16,59.970,1436074203,"274151322000068","174011321042388",0.00,16.70,0,294.26,298.47,0.0,0.0,0.000,350642.3,350642.3,6135,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436074327,191648.00
07/05/2015 01:30,2,0.000,ALERT,212.38,296.06,59.959,1436074203,"274151322000076","174011321042388",0.00,16.00,0,294.56,299.37,0.0,0.0,0.000,472105.2,472105.2,6432,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436074329,191649.00
07/05/2015 01:30,2,0.000,ALERT,210.57,296.66,59.981,1436074203,"201051344000890","174011321042388",0.00,15.80,0,295.46,300.27,0.0,0.0,0.000,165444.3,165444.3,5144,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436074331,191650.00
07/05/2015 01:30,2,0.000,ALERT,210.57,295.76,59.981,1436074203,"201051344000900","174011321042388",0.00,15.50,0,294.56,298.77,0.0,0.0,0.000,165699.6,165699.6,5157,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436074333,191651.00
07/05/2015 01:30,2,0.000,ALERT,211.25,295.46,59.986,1436074203,"201051344000633","174011321042388",0.00,15.30,0,292.76,298.17,0.0,0.0,0.000,155360.4,155360.4,5155,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436074334,191652.00
07/05/2015 01:30,2,0.000,ALERT,210.57,296.36,59.981,1436074203,"201051344000983","174011321042388",0.00,15.80,0,294.86,299.67,0.0,0.0,0.000,162674.9,162674.9,5156,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436074336,191653.00
07/05/2015 01:30,2,0.000,ALERT,211.03,295.76,59.981,1436074203,"201051344000917","174011321042388",0.00,16.30,0,293.66,298.47,0.0,0.0,0.000,165904.0,165904.0,5156,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436074338,191654.00
07/05/2015 01:30,2,0.000,ALERT,211.03,295.46,59.986,1436074203,"201051344000648","174011321042388",0.00,15.00,0,294.26,299.37,0.0,0.0,0.000,161721.9,161721.9,5149,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436074340,191655.00
07/05/2015 01:30,2,0.000,ALERT,210.80,296.36,59.981,1436074203,"201051344001093","174011321042388",0.00,16.00,0,294.86,299.07,0.0,0.0,0.000,164044.2,164044.2,5147,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436074342,191656.00
07/05/2015 01:30,2,0.000,ALERT,211.03,295.76,59.986,1436074203,"201051344000645","174011321042388",0.00,15.80,0,294.56,299.07,0.0,0.0,0.000,162258.2,162258.2,5156,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436074344,191657.00
07/05/2015 01:30,2,0.000,ALERT,212.16,296.06,59.970,1436074203,"274151322000085","174011321042388",0.00,16.00,0,294.86,299.37,0.0,0.0,0.000,444953.9,444953.9,6433,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436074346,191658.00
07/05/2015 01:30,2,0.000,ALERT,210.80,295.16,59.954,1436074203,"201051344000651","174011321042388",0.00,15.00,0,294.26,298.77,0.0,0.0,0.000,161626.1,161626.1,5143,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436074347,191659.00
07/05/2015 01:30,2,0.000,ALERT,210.80,295.46,59.981,1436074203,"201051344000867","174011321042388",0.00,16.00,0,294.56,299.37,0.0,0.0,0.000,154039.9,154039.9,5158,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436074349,191660.00
07/05/2015 01:30,2,0.000,ALERT,210.57,296.36,59.981,1436074203,"201051344001230","174011321042388",0.00,15.50,0,295.16,299.37,0.0,0.0,0.000,165143.0,165143.0,5159,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436074351,191661.00
07/05/2015 01:30,2,0.000,ALERT,211.03,296.36,59.981,1436074203,"201051344000576","174011321042388",0.00,15.30,0,294.86,299.07,0.0,0.0,0.000,161509.1,161509.1,5162,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436074353,191662.00
07/05/2015 01:30,2,0.000,ALERT,210.57,296.36,59.975,1436074203,"201051344000579","174011321042388",0.00,15.80,0,295.46,299.97,0.0,0.0,0.000,167942.1,167942.1,5147,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436074355,191663.00
07/05/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1436074203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,37922.100000012,37922.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436075083,191664.00
07/05/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1436074203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,42190.6,42190.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436075083,191665.00
07/05/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1436074203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,36437.6,36437.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436075083,191666.00
07/05/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1436074203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,42243.5,42243.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436075083,191667.00
07/05/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1436074203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,37295.299999999,37295.299999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436075083,191668.00
07/05/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1436074203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,36982.1,36982.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436075083,191669.00
07/05/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1436074203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,39796.899999988,39796.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436075083,191670.00
07/05/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1436074203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,31697.300000024,31697.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436075083,191671.00
07/05/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1436074203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,37280.100000024,37280.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436075083,191672.00
07/05/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1436074203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,31548.50000001,31548.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436075083,191673.00
07/05/2015 01:45,2,0.000,ALERT,210.80,296.96,59.975,1436075104,"201051344000955","174011321042388",0.00,15.50,0,294.56,298.17,0.0,0.0,0.000,167079.3,167079.3,5149,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436075180,191674.00
07/05/2015 01:45,2,0.000,ALERT,212.38,298.17,59.981,1436075104,"274151322000095","174011321042388",0.00,15.50,0,295.76,299.07,0.0,0.0,0.000,466311.4,466311.4,6061,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436075182,191675.00
07/05/2015 01:45,2,0.000,ALERT,211.03,297.26,59.981,1436075104,"201051344000868","174011321042388",0.00,15.50,0,294.86,299.07,0.0,0.0,0.000,153398.5,153398.5,5157,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436075184,191676.00
07/05/2015 01:45,2,0.000,ALERT,211.48,296.66,59.981,1436075104,"201051344000853","174011321042388",0.00,15.30,0,294.26,298.47,0.0,0.0,0.000,159666.0,159666.0,5157,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436075185,191677.00
07/05/2015 01:45,2,0.000,ALERT,211.48,297.57,59.975,1436075104,"201051344000582","174011321042388",0.00,15.30,0,295.46,298.77,0.0,0.0,0.000,159907.7,159907.7,5144,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436075187,191678.00
07/05/2015 01:45,2,0.000,ALERT,211.03,296.66,59.986,1436075104,"201051344000469","174011321042388",0.00,15.00,0,293.36,297.57,0.0,0.0,0.000,154935.2,154935.2,5149,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436075189,191679.00
07/05/2015 01:45,2,0.000,ALERT,210.80,296.66,59.986,1436075104,"201051344000988","174011321042388",0.00,15.50,0,292.16,297.57,0.0,0.0,0.000,154537.7,154537.7,5149,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436075191,191680.00
07/05/2015 01:45,2,0.000,ALERT,211.03,296.36,59.970,1436075104,"201051344001158","174011321042388",0.00,15.00,0,293.96,297.57,0.0,0.0,0.000,160625.5,160625.5,5147,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436075193,191681.00
07/05/2015 01:45,2,0.000,ALERT,211.03,296.36,59.991,1436075104,"201051344001025","174011321042388",0.00,15.00,0,294.26,298.77,0.0,0.0,0.000,164063.2,164063.2,5142,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436075195,191682.00
07/05/2015 01:45,2,0.000,ALERT,211.03,297.26,59.991,1436075104,"201051344000569","174011321042388",0.00,15.50,0,294.86,299.07,0.0,0.0,0.000,167562.6,167562.6,5155,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436075196,191683.00
07/05/2015 01:45,2,0.000,ALERT,212.38,296.06,59.981,1436075104,"274151322000094","174011321042388",0.00,15.80,0,294.56,297.57,0.0,0.0,0.000,351570.7,351570.7,6528,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436075198,191684.00
07/05/2015 01:45,2,0.000,ALERT,211.03,296.66,60.018,1436075104,"201051344000458","174011321042388",0.00,16.00,0,294.26,299.07,0.0,0.0,0.000,163381.6,163381.6,5150,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436075200,191685.00
07/05/2015 01:45,2,0.000,ALERT,212.38,296.96,59.986,1436075104,"274151322000087","174011321042388",0.00,17.00,0,293.96,297.57,0.0,0.0,0.000,422302.5,422302.5,6032,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436075202,191686.00
07/05/2015 01:45,2,0.000,ALERT,212.16,297.57,59.991,1436075104,"274151322000052","174011321042388",0.00,16.30,0,294.56,298.77,0.0,0.0,0.000,451463.6,451463.6,6432,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436075204,191687.00
07/05/2015 01:45,2,0.000,ALERT,211.48,297.26,59.986,1436075104,"201051344001145","174011321042388",0.00,15.30,0,294.86,299.07,0.0,0.0,0.000,168542.7,168542.7,5158,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436075206,191688.00
07/05/2015 01:45,2,0.000,ALERT,211.48,296.96,59.991,1436075104,"201051344000685","174011321042388",0.00,15.50,0,294.26,298.17,0.0,0.0,0.000,167600.1,167600.1,5160,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436075207,191689.00
07/05/2015 01:45,2,0.000,ALERT,211.93,296.66,59.986,1436075104,"274151322000088","174011321042388",0.00,16.30,0,294.56,298.17,0.0,0.0,0.000,432544.2,432544.2,6045,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436075209,191690.00
07/05/2015 01:45,2,0.000,ALERT,211.25,296.96,59.986,1436075104,"201051344000438","174011321042388",0.00,15.30,0,294.56,298.77,0.0,0.0,0.000,167713.7,167713.7,5143,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436075211,191691.00
07/05/2015 01:45,2,0.000,ALERT,210.80,296.96,59.991,1436075104,"201051344001135","174011321042388",0.00,15.30,0,294.56,298.77,0.0,0.0,0.000,159035.6,159035.6,5133,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436075213,191692.00
07/05/2015 01:45,2,0.000,ALERT,211.48,296.36,59.991,1436075104,"201051344000417","174011321042388",0.00,15.50,0,293.96,297.57,0.0,0.0,0.000,163383.1,163383.1,5143,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436075215,191693.00
07/05/2015 01:45,2,0.000,ALERT,210.80,297.26,59.986,1436075104,"201051344000594","174011321042388",0.00,15.50,0,293.96,298.17,0.0,0.0,0.000,163780.9,163780.9,5143,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436075216,191694.00
07/05/2015 01:45,2,0.000,ALERT,212.38,297.57,59.959,1436075104,"274151322000083","174011321042388",0.00,15.80,0,295.16,298.77,0.0,0.0,0.000,447633.7,447633.7,6451,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436075218,191695.00
07/05/2015 01:45,2,0.000,ALERT,211.25,297.26,59.996,1436075104,"201051344000585","174011321042388",0.00,15.80,0,293.96,298.17,0.0,0.0,0.000,162781.8,162781.8,5143,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436075220,191696.00
07/05/2015 01:45,2,0.000,ALERT,212.38,297.57,59.986,1436075104,"274151322000054","174011321042388",0.00,16.70,0,294.86,298.77,0.0,0.0,0.000,442720.9,442720.9,6032,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436075222,191697.00
07/05/2015 01:45,2,0.000,ALERT,211.25,296.66,59.996,1436075104,"201051344001203","174011321042388",0.00,15.50,0,294.26,300.27,0.0,0.0,0.000,163928.9,163928.9,5147,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436075224,191698.00
07/05/2015 01:45,2,0.000,ALERT,211.03,296.96,59.996,1436075104,"201051344000646","174011321042388",0.00,15.50,0,293.96,298.17,0.0,0.0,0.000,161176.3,161176.3,5138,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436075225,191699.00
07/05/2015 01:45,2,0.000,ALERT,213.29,296.36,59.991,1436075104,"274151322000068","174011321042388",0.00,16.70,0,293.96,297.57,0.0,0.0,0.000,350642.3,350642.3,6137,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436075227,191700.00
07/05/2015 01:45,2,0.000,ALERT,213.06,296.96,59.986,1436075104,"274151322000076","174011321042388",0.00,16.00,0,294.56,298.47,0.0,0.0,0.000,472105.2,472105.2,6434,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436075229,191701.00
07/05/2015 01:45,2,0.000,ALERT,211.03,297.57,59.991,1436075104,"201051344000890","174011321042388",0.00,15.80,0,294.86,299.37,0.0,0.0,0.000,165444.3,165444.3,5146,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436075231,191702.00
07/05/2015 01:45,2,0.000,ALERT,211.03,296.96,60.007,1436075104,"201051344000900","174011321042388",0.00,15.50,0,293.96,297.87,0.0,0.0,0.000,165699.6,165699.6,5159,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436075233,191703.00
07/05/2015 01:45,2,0.000,ALERT,211.70,296.36,59.991,1436075104,"201051344000633","174011321042388",0.00,15.30,0,292.16,297.26,0.0,0.0,0.000,155360.4,155360.4,5157,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436075234,191704.00
07/05/2015 01:45,2,0.000,ALERT,211.03,297.26,59.991,1436075104,"201051344000983","174011321042388",0.00,15.50,0,294.56,298.77,0.0,0.0,0.000,162674.9,162674.9,5158,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436075236,191705.00
07/05/2015 01:45,2,0.000,ALERT,211.48,296.66,60.002,1436075104,"201051344000917","174011321042388",0.00,16.00,0,293.36,297.57,0.0,0.0,0.000,165904.0,165904.0,5158,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436075238,191706.00
07/05/2015 01:45,2,0.000,ALERT,211.48,296.36,59.991,1436075104,"201051344000648","174011321042388",0.00,15.00,0,293.66,298.47,0.0,0.0,0.000,161721.9,161721.9,5151,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436075240,191707.00
07/05/2015 01:45,2,0.000,ALERT,211.25,297.26,59.986,1436075104,"201051344001093","174011321042388",0.00,16.00,0,294.26,298.17,0.0,0.0,0.000,164044.2,164044.2,5149,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436075242,191708.00
07/05/2015 01:45,2,0.000,ALERT,211.70,296.66,60.012,1436075104,"201051344000645","174011321042388",0.00,15.80,0,293.96,298.47,0.0,0.0,0.000,162258.2,162258.2,5158,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436075243,191709.00
07/05/2015 01:45,2,0.000,ALERT,212.61,297.26,59.949,1436075104,"274151322000085","174011321042388",0.00,16.00,0,294.56,298.47,0.0,0.0,0.000,444953.9,444953.9,6435,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436075245,191710.00
07/05/2015 01:45,2,0.000,ALERT,211.48,296.36,60.023,1436075104,"201051344000651","174011321042388",0.00,15.00,0,293.66,298.17,0.0,0.0,0.000,161626.1,161626.1,5145,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436075247,191711.00
07/05/2015 01:45,2,0.000,ALERT,211.48,296.36,59.986,1436075104,"201051344000867","174011321042388",0.00,15.80,0,293.66,298.77,0.0,0.0,0.000,154039.9,154039.9,5160,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436075249,191712.00
07/05/2015 01:45,2,0.000,ALERT,211.25,297.57,59.991,1436075104,"201051344001230","174011321042388",0.00,15.50,0,294.56,298.77,0.0,0.0,0.000,165143.0,165143.0,5161,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436075250,191713.00
07/05/2015 01:45,2,0.000,ALERT,211.48,297.26,59.986,1436075104,"201051344000576","174011321042388",0.00,15.30,0,294.26,298.17,0.0,0.0,0.000,161509.1,161509.1,5164,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436075252,191714.00
07/05/2015 01:45,2,0.000,ALERT,211.25,297.57,59.986,1436075104,"201051344000579","174011321042388",0.00,15.50,0,294.56,299.07,0.0,0.0,0.000,167942.1,167942.1,5149,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436075254,191715.00
07/05/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1436075104,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,37280.100000024,37280.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436075984,191716.00
07/05/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1436075104,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,31548.50000001,31548.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436075984,191717.00
07/05/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1436075104,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,37922.100000012,37922.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436075984,191718.00
07/05/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1436075104,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,42190.6,42190.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436075984,191719.00
07/05/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1436075104,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,36437.6,36437.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436075984,191720.00
07/05/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1436075104,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,42243.5,42243.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436075984,191721.00
07/05/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1436075104,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,37295.299999999,37295.299999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436075984,191722.00
07/05/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1436075104,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,36982.1,36982.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436075984,191723.00
07/05/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1436075104,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,39796.899999988,39796.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436075984,191724.00
07/05/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1436075104,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,31697.300000024,31697.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436075984,191725.00
07/05/2015 02:00,2,0.000,ALERT,210.80,296.96,59.970,1436076003,"201051344000955","174011321042388",0.00,15.50,0,295.16,299.07,0.0,0.0,0.000,167079.3,167079.3,5151,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436076079,191726.00
07/05/2015 02:00,2,0.000,ALERT,212.38,298.17,59.928,1436076003,"274151322000095","174011321042388",0.00,15.50,0,296.36,299.97,0.0,0.0,0.000,466311.4,466311.4,6063,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436076081,191727.00
07/05/2015 02:00,2,0.000,ALERT,211.03,297.57,59.970,1436076003,"201051344000868","174011321042388",0.00,15.50,0,295.16,299.67,0.0,0.0,0.000,153398.5,153398.5,5159,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436076083,191728.00
07/05/2015 02:00,2,0.000,ALERT,211.48,296.66,59.986,1436076003,"201051344000853","174011321042388",0.00,15.30,0,294.86,299.07,0.0,0.0,0.000,159666.0,159666.0,5159,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436076085,191729.00
07/05/2015 02:00,2,0.000,ALERT,211.70,297.87,59.959,1436076003,"201051344000582","174011321042388",0.00,15.00,0,295.76,299.67,0.0,0.0,0.000,159907.7,159907.7,5146,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436076086,191730.00
07/05/2015 02:00,2,0.000,ALERT,211.03,296.36,59.970,1436076003,"201051344000469","174011321042388",0.00,15.00,0,293.96,298.17,0.0,0.0,0.000,154935.2,154935.2,5151,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436076088,191731.00
07/05/2015 02:00,2,0.000,ALERT,210.80,296.66,59.970,1436076003,"201051344000988","174011321042388",0.00,15.50,0,292.76,298.47,0.0,0.0,0.000,154537.7,154537.7,5151,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436076090,191732.00
07/05/2015 02:00,2,0.000,ALERT,211.03,296.36,59.970,1436076003,"201051344001158","174011321042388",0.00,15.00,0,294.56,298.17,0.0,0.0,0.000,160625.5,160625.5,5149,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436076092,191733.00
07/05/2015 02:00,2,0.000,ALERT,211.03,296.06,59.970,1436076003,"201051344001025","174011321042388",0.00,15.00,0,294.56,299.67,0.0,0.0,0.000,164063.2,164063.2,5144,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436076094,191734.00
07/05/2015 02:00,2,0.000,ALERT,211.03,297.26,59.959,1436076003,"201051344000569","174011321042388",0.00,15.50,0,295.46,299.67,0.0,0.0,0.000,167562.6,167562.6,5157,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436076095,191735.00
07/05/2015 02:00,2,0.000,ALERT,212.38,296.36,59.965,1436076003,"274151322000094","174011321042388",0.00,15.80,0,295.16,298.47,0.0,0.0,0.000,351570.7,351570.7,6530,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436076097,191736.00
07/05/2015 02:00,2,0.000,ALERT,211.03,296.66,59.975,1436076003,"201051344000458","174011321042388",0.00,16.00,0,294.86,299.67,0.0,0.0,0.000,163381.6,163381.6,5152,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436076099,191737.00
07/05/2015 02:00,2,0.000,ALERT,212.61,296.36,59.970,1436076003,"274151322000087","174011321042388",0.00,17.00,0,294.86,298.47,0.0,0.0,0.000,422302.5,422302.5,6034,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436076101,191738.00
07/05/2015 02:00,2,0.000,ALERT,212.38,296.66,59.965,1436076003,"274151322000052","174011321042388",0.00,16.00,0,295.46,299.37,0.0,0.0,0.000,451463.6,451463.6,6434,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436076103,191739.00
07/05/2015 02:00,2,0.000,ALERT,211.48,297.26,59.975,1436076003,"201051344001145","174011321042388",0.00,15.30,0,295.76,299.97,0.0,0.0,0.000,168542.7,168542.7,5160,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436076105,191740.00
07/05/2015 02:00,2,0.000,ALERT,211.48,296.96,59.970,1436076003,"201051344000685","174011321042388",0.00,15.50,0,295.16,298.77,0.0,0.0,0.000,167600.1,167600.1,5162,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436076106,191741.00
07/05/2015 02:00,2,0.000,ALERT,211.93,296.96,59.975,1436076003,"274151322000088","174011321042388",0.00,16.30,0,295.16,299.07,0.0,0.0,0.000,432544.2,432544.2,6047,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436076108,191742.00
07/05/2015 02:00,2,0.000,ALERT,211.25,297.26,59.970,1436076003,"201051344000438","174011321042388",0.00,15.30,0,295.16,299.67,0.0,0.0,0.000,167713.7,167713.7,5145,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436076110,191743.00
07/05/2015 02:00,2,0.000,ALERT,210.80,296.96,59.949,1436076003,"201051344001135","174011321042388",0.00,15.30,0,295.46,299.67,0.0,0.0,0.000,159035.6,159035.6,5135,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436076112,191744.00
07/05/2015 02:00,2,0.000,ALERT,211.25,296.36,59.981,1436076003,"201051344000417","174011321042388",0.00,15.50,0,294.86,298.47,0.0,0.0,0.000,163383.1,163383.1,5145,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436076114,191745.00
07/05/2015 02:00,2,0.000,ALERT,210.80,297.26,59.970,1436076003,"201051344000594","174011321042388",0.00,15.30,0,294.86,299.07,0.0,0.0,0.000,163780.9,163780.9,5145,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436076116,191746.00
07/05/2015 02:00,2,0.000,ALERT,212.16,296.96,59.970,1436076003,"274151322000083","174011321042388",0.00,15.80,0,296.06,299.37,0.0,0.0,0.000,447633.7,447633.7,6453,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436076117,191747.00
07/05/2015 02:00,2,0.000,ALERT,211.25,297.26,59.965,1436076003,"201051344000585","174011321042388",0.00,15.50,0,294.86,298.77,0.0,0.0,0.000,162781.8,162781.8,5145,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436076119,191748.00
07/05/2015 02:00,2,0.000,ALERT,212.16,297.57,59.975,1436076003,"274151322000054","174011321042388",0.00,16.30,0,295.76,299.37,0.0,0.0,0.000,442720.9,442720.9,6034,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436076121,191749.00
07/05/2015 02:00,2,0.000,ALERT,211.25,296.66,59.975,1436076003,"201051344001203","174011321042388",0.00,15.30,0,295.16,300.87,0.0,0.0,0.000,163928.9,163928.9,5149,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436076123,191750.00
07/05/2015 02:00,2,0.000,ALERT,211.03,296.96,59.975,1436076003,"201051344000646","174011321042388",0.00,15.30,0,294.86,298.77,0.0,0.0,0.000,161176.3,161176.3,5140,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436076125,191751.00
07/05/2015 02:00,2,0.000,ALERT,213.06,296.06,59.970,1436076003,"274151322000068","174011321042388",0.00,16.70,0,295.16,298.17,0.0,0.0,0.000,350642.3,350642.3,6139,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436076126,191752.00
07/05/2015 02:00,2,0.000,ALERT,213.06,296.96,59.981,1436076003,"274151322000076","174011321042388",0.00,16.00,0,295.46,299.07,0.0,0.0,0.000,472105.2,472105.2,6436,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436076128,191753.00
07/05/2015 02:00,2,0.000,ALERT,211.03,297.26,59.981,1436076003,"201051344000890","174011321042388",0.00,15.50,0,295.76,300.27,0.0,0.0,0.000,165444.3,165444.3,5148,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436076130,191754.00
07/05/2015 02:00,2,0.000,ALERT,211.03,296.66,59.991,1436076003,"201051344000900","174011321042388",0.00,15.30,0,295.16,298.47,0.0,0.0,0.000,165699.6,165699.6,5161,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436076132,191755.00
07/05/2015 02:00,2,0.000,ALERT,211.48,296.06,59.981,1436076003,"201051344000633","174011321042388",0.00,15.30,0,293.36,297.87,0.0,0.0,0.000,155360.4,155360.4,5159,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436076134,191756.00
07/05/2015 02:00,2,0.000,ALERT,211.03,296.66,59.975,1436076003,"201051344000983","174011321042388",0.00,15.50,0,295.46,299.37,0.0,0.0,0.000,162674.9,162674.9,5160,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436076136,191757.00
