ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/05/2015 02:00,2,0.000,ALERT,211.25,296.66,59.981,1436076003,"201051344000917","174011321042388",0.00,16.00,0,294.26,298.47,0.0,0.0,0.000,165904.0,165904.0,5160,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436076137,191758.00
07/05/2015 02:00,2,0.000,ALERT,211.25,296.36,59.938,1436076003,"201051344000648","174011321042388",0.00,15.00,0,294.86,299.07,0.0,0.0,0.000,161721.9,161721.9,5153,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436076139,191759.00
07/05/2015 02:00,2,0.000,ALERT,211.03,296.96,59.959,1436076003,"201051344001093","174011321042388",0.00,16.00,0,295.46,298.77,0.0,0.0,0.000,164044.2,164044.2,5151,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436076141,191760.00
07/05/2015 02:00,2,0.000,ALERT,211.48,296.66,59.975,1436076003,"201051344000645","174011321042388",0.00,15.80,0,295.16,299.07,0.0,0.0,0.000,162258.2,162258.2,5160,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436076143,191761.00
07/05/2015 02:00,2,0.000,ALERT,212.38,296.96,59.965,1436076003,"274151322000085","174011321042388",0.00,16.00,0,295.76,299.07,0.0,0.0,0.000,444953.9,444953.9,6437,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436076145,191762.00
07/05/2015 02:00,2,0.000,ALERT,211.25,296.36,59.981,1436076003,"201051344000651","174011321042388",0.00,14.70,0,294.56,298.77,0.0,0.0,0.000,161626.1,161626.1,5147,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436076147,191763.00
07/05/2015 02:00,2,0.000,ALERT,211.25,296.36,59.981,1436076003,"201051344000867","174011321042388",0.00,15.80,0,294.56,299.37,0.0,0.0,0.000,154039.9,154039.9,5162,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436076149,191764.00
07/05/2015 02:00,2,0.000,ALERT,211.03,297.26,59.970,1436076003,"201051344001230","174011321042388",0.00,15.50,0,295.46,299.37,0.0,0.0,0.000,165143.0,165143.0,5163,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436076151,191765.00
07/05/2015 02:00,2,0.000,ALERT,211.48,296.96,59.986,1436076003,"201051344000576","174011321042388",0.00,15.30,0,295.16,298.77,0.0,0.0,0.000,161509.1,161509.1,5166,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436076152,191766.00
07/05/2015 02:00,2,0.000,ALERT,211.03,297.26,59.981,1436076003,"201051344000579","174011321042388",0.00,15.50,0,295.76,299.67,0.0,0.0,0.000,167942.1,167942.1,5151,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436076154,191767.00
07/05/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1436076003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,36982.1,36982.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436076883,191768.00
07/05/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1436076003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,39796.899999988,39796.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436076883,191769.00
07/05/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1436076003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,31697.300000024,31697.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436076883,191770.00
07/05/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1436076003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,37280.100000024,37280.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436076883,191771.00
07/05/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1436076003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,31548.50000001,31548.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436076883,191772.00
07/05/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1436076003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,37922.100000012,37922.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436076883,191773.00
07/05/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1436076003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,42190.6,42190.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436076883,191774.00
07/05/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1436076003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,36437.6,36437.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436076883,191775.00
07/05/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1436076003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,42243.5,42243.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436076883,191776.00
07/05/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1436076003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,37295.299999999,37295.299999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436076883,191777.00
07/05/2015 02:15,2,0.000,ALERT,210.80,297.26,60.007,1436076903,"201051344000955","174011321042388",0.00,15.50,0,294.86,298.47,0.0,0.0,0.000,167079.3,167079.3,5153,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436076979,191778.00
07/05/2015 02:15,2,0.000,ALERT,212.38,298.47,59.991,1436076903,"274151322000095","174011321042388",0.00,15.50,0,295.76,299.37,0.0,0.0,0.000,466311.4,466311.4,6065,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436076981,191779.00
07/05/2015 02:15,2,0.000,ALERT,211.03,297.57,59.991,1436076903,"201051344000868","174011321042388",0.00,15.30,0,295.46,299.37,0.0,0.0,0.000,153398.5,153398.5,5161,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436076983,191780.00
07/05/2015 02:15,2,0.000,ALERT,211.70,296.96,59.996,1436076903,"201051344000853","174011321042388",0.00,15.30,0,294.86,298.77,0.0,0.0,0.000,159666.0,159666.0,5161,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436076985,191781.00
07/05/2015 02:15,2,0.000,ALERT,211.70,297.87,59.996,1436076903,"201051344000582","174011321042388",0.00,15.00,0,295.76,299.07,0.0,0.0,0.000,159907.7,159907.7,5148,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436076986,191782.00
07/05/2015 02:15,2,0.000,ALERT,211.25,296.66,59.986,1436076903,"201051344000469","174011321042388",0.00,14.70,0,293.96,298.17,0.0,0.0,0.000,154935.2,154935.2,5153,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436076988,191783.00
07/05/2015 02:15,2,0.000,ALERT,211.03,296.96,59.996,1436076903,"201051344000988","174011321042388",0.00,15.50,0,292.46,298.17,0.0,0.0,0.000,154537.7,154537.7,5153,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436076990,191784.00
07/05/2015 02:15,2,0.000,ALERT,211.25,296.96,59.959,1436076903,"201051344001158","174011321042388",0.00,15.00,0,293.96,297.87,0.0,0.0,0.000,160625.5,160625.5,5151,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436076992,191785.00
07/05/2015 02:15,2,0.000,ALERT,211.03,296.66,59.986,1436076903,"201051344001025","174011321042388",0.00,15.00,0,294.56,299.07,0.0,0.0,0.000,164063.2,164063.2,5146,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436076994,191786.00
07/05/2015 02:15,2,0.000,ALERT,211.25,297.57,59.991,1436076903,"201051344000569","174011321042388",0.00,15.30,0,295.46,299.37,0.0,0.0,0.000,167562.6,167562.6,5159,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436076996,191787.00
07/05/2015 02:15,2,0.000,ALERT,212.38,296.96,59.981,1436076903,"274151322000094","174011321042388",0.00,15.50,0,294.26,298.17,0.0,0.0,0.000,351570.7,351570.7,6532,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436076997,191788.00
07/05/2015 02:15,2,0.000,ALERT,211.03,296.96,59.991,1436076903,"201051344000458","174011321042388",0.00,16.00,0,294.86,299.07,0.0,0.0,0.000,163381.6,163381.6,5154,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436076999,191789.00
07/05/2015 02:15,2,0.000,ALERT,212.83,296.36,59.991,1436076903,"274151322000087","174011321042388",0.00,17.00,0,294.26,297.87,0.0,0.0,0.000,422302.5,422302.5,6036,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436077001,191790.00
07/05/2015 02:15,2,0.000,ALERT,212.16,297.26,59.996,1436076903,"274151322000052","174011321042388",0.00,16.00,0,294.86,299.07,0.0,0.0,0.000,451463.6,451463.6,6436,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436077003,191791.00
07/05/2015 02:15,2,0.000,ALERT,211.48,297.57,59.996,1436076903,"201051344001145","174011321042388",0.00,15.00,0,295.46,299.67,0.0,0.0,0.000,168542.7,168542.7,5162,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436077005,191792.00
07/05/2015 02:15,2,0.000,ALERT,211.70,297.26,59.996,1436076903,"201051344000685","174011321042388",0.00,15.50,0,294.86,298.77,0.0,0.0,0.000,167600.1,167600.1,5164,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436077006,191793.00
07/05/2015 02:15,2,0.000,ALERT,212.16,297.26,59.981,1436076903,"274151322000088","174011321042388",0.00,16.00,0,294.86,298.47,0.0,0.0,0.000,432544.2,432544.2,6049,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436077008,191794.00
07/05/2015 02:15,2,0.000,ALERT,211.48,297.26,59.986,1436076903,"201051344000438","174011321042388",0.00,15.00,0,295.16,299.07,0.0,0.0,0.000,167713.7,167713.7,5147,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436077010,191795.00
07/05/2015 02:15,2,0.000,ALERT,211.03,297.26,59.975,1436076903,"201051344001135","174011321042388",0.00,15.30,0,295.16,299.07,0.0,0.0,0.000,159035.6,159035.6,5137,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436077012,191796.00
07/05/2015 02:15,2,0.000,ALERT,211.48,296.66,60.007,1436076903,"201051344000417","174011321042388",0.00,15.50,0,294.26,298.17,0.0,0.0,0.000,163383.1,163383.1,5147,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436077014,191797.00
07/05/2015 02:15,2,0.000,ALERT,210.80,297.57,59.986,1436076903,"201051344000594","174011321042388",0.00,15.30,0,294.56,298.77,0.0,0.0,0.000,163780.9,163780.9,5147,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436077016,191798.00
07/05/2015 02:15,2,0.000,ALERT,212.61,297.87,59.986,1436076903,"274151322000083","174011321042388",0.00,15.80,0,295.16,299.07,0.0,0.0,0.000,447633.7,447633.7,6455,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436077017,191799.00
07/05/2015 02:15,2,0.000,ALERT,211.25,297.57,59.965,1436076903,"201051344000585","174011321042388",0.00,15.50,0,294.56,298.77,0.0,0.0,0.000,162781.8,162781.8,5147,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436077019,191800.00
07/05/2015 02:15,2,0.000,ALERT,212.16,297.57,59.986,1436076903,"274151322000054","174011321042388",0.00,16.30,0,294.86,298.77,0.0,0.0,0.000,442720.9,442720.9,6036,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436077021,191801.00
07/05/2015 02:15,2,0.000,ALERT,211.25,296.96,59.991,1436076903,"201051344001203","174011321042388",0.00,15.30,0,294.86,300.27,0.0,0.0,0.000,163928.9,163928.9,5151,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436077023,191802.00
07/05/2015 02:15,2,0.000,ALERT,211.03,297.26,59.954,1436076903,"201051344000646","174011321042388",0.00,15.30,0,294.56,298.17,0.0,0.0,0.000,161176.3,161176.3,5142,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436077025,191803.00
07/05/2015 02:15,2,0.000,ALERT,213.29,296.66,59.981,1436076903,"274151322000068","174011321042388",0.00,16.70,0,294.56,297.57,0.0,0.0,0.000,350642.3,350642.3,6141,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436077026,191804.00
07/05/2015 02:15,2,0.000,ALERT,212.83,296.96,59.981,1436076903,"274151322000076","174011321042388",0.00,15.80,0,294.86,299.07,0.0,0.0,0.000,472105.2,472105.2,6438,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436077028,191805.00
07/05/2015 02:15,2,0.000,ALERT,211.25,297.57,59.991,1436076903,"201051344000890","174011321042388",0.00,15.50,0,295.46,299.97,0.0,0.0,0.000,165444.3,165444.3,5150,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436077030,191806.00
07/05/2015 02:15,2,0.000,ALERT,211.03,296.96,59.975,1436076903,"201051344000900","174011321042388",0.00,15.30,0,294.26,298.17,0.0,0.0,0.000,165699.6,165699.6,5163,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436077032,191807.00
07/05/2015 02:15,2,0.000,ALERT,211.70,296.66,59.996,1436076903,"201051344000633","174011321042388",0.00,15.00,0,292.76,297.57,0.0,0.0,0.000,155360.4,155360.4,5161,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436077034,191808.00
07/05/2015 02:15,2,0.000,ALERT,211.25,297.26,59.986,1436076903,"201051344000983","174011321042388",0.00,15.50,0,295.16,299.07,0.0,0.0,0.000,162674.9,162674.9,5162,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436077035,191809.00
07/05/2015 02:15,2,0.000,ALERT,211.48,296.96,59.991,1436076903,"201051344000917","174011321042388",0.00,16.00,0,293.66,297.87,0.0,0.0,0.000,165904.0,165904.0,5162,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436077037,191810.00
07/05/2015 02:15,2,0.000,ALERT,211.48,296.66,59.996,1436076903,"201051344000648","174011321042388",0.00,14.70,0,294.26,298.77,0.0,0.0,0.000,161721.9,161721.9,5155,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436077039,191811.00
07/05/2015 02:15,2,0.000,ALERT,211.25,297.26,59.991,1436076903,"201051344001093","174011321042388",0.00,15.80,0,294.86,298.47,0.0,0.0,0.000,164044.2,164044.2,5153,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436077041,191812.00
07/05/2015 02:15,2,0.000,ALERT,211.70,296.96,59.991,1436076903,"201051344000645","174011321042388",0.00,15.50,0,294.86,298.47,0.0,0.0,0.000,162258.2,162258.2,5162,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436077043,191813.00
07/05/2015 02:15,2,0.000,ALERT,212.61,297.57,59.986,1436076903,"274151322000085","174011321042388",0.00,15.80,0,295.16,298.77,0.0,0.0,0.000,444953.9,444953.9,6439,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436077044,191814.00
07/05/2015 02:15,2,0.000,ALERT,211.48,296.66,59.981,1436076903,"201051344000651","174011321042388",0.00,14.70,0,294.56,298.17,0.0,0.0,0.000,161626.1,161626.1,5149,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436077046,191815.00
07/05/2015 02:15,2,0.000,ALERT,211.48,296.66,59.991,1436076903,"201051344000867","174011321042388",0.00,15.80,0,294.26,298.77,0.0,0.0,0.000,154039.9,154039.9,5164,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436077048,191816.00
07/05/2015 02:15,2,0.000,ALERT,211.25,297.57,59.991,1436076903,"201051344001230","174011321042388",0.00,15.30,0,295.16,299.07,0.0,0.0,0.000,165143.0,165143.0,5165,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436077050,191817.00
07/05/2015 02:15,2,0.000,ALERT,211.70,297.57,59.996,1436076903,"201051344000576","174011321042388",0.00,15.30,0,294.56,298.77,0.0,0.0,0.000,161509.1,161509.1,5168,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436077052,191818.00
07/05/2015 02:15,2,0.000,ALERT,211.03,297.57,59.991,1436076903,"201051344000579","174011321042388",0.00,15.50,0,295.46,299.37,0.0,0.0,0.000,167942.1,167942.1,5153,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436077053,191819.00
07/05/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1436076903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,36437.6,36437.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436077783,191820.00
07/05/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1436076903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,42243.5,42243.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436077783,191821.00
07/05/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1436076903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,37295.299999999,37295.299999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436077783,191822.00
07/05/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1436076903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,36982.1,36982.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436077783,191823.00
07/05/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1436076903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,39796.899999988,39796.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436077783,191824.00
07/05/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1436076903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,31697.300000024,31697.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436077783,191825.00
07/05/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1436076903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,37280.100000024,37280.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436077783,191826.00
07/05/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1436076903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,31548.50000001,31548.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436077783,191827.00
07/05/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1436076903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,37922.100000012,37922.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436077783,191828.00
07/05/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1436076903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,42190.6,42190.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436077783,191829.00
07/05/2015 02:30,2,0.000,ALERT,211.48,297.26,59.959,1436077803,"201051344000955","174011321042388",0.00,15.30,0,295.16,298.77,0.0,0.0,0.000,167079.3,167079.3,5155,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436077879,191830.00
07/05/2015 02:30,2,0.000,ALERT,212.83,298.47,59.996,1436077803,"274151322000095","174011321042388",0.00,15.30,0,296.66,299.67,0.0,0.0,0.000,466311.4,466311.4,6067,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436077881,191831.00
07/05/2015 02:30,2,0.000,ALERT,211.70,297.57,59.965,1436077803,"201051344000868","174011321042388",0.00,15.30,0,295.76,299.67,0.0,0.0,0.000,153398.5,153398.5,5163,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436077883,191832.00
07/05/2015 02:30,2,0.000,ALERT,212.16,296.96,59.996,1436077803,"201051344000853","174011321042388",0.00,15.00,0,294.86,299.07,0.0,0.0,0.000,159666.0,159666.0,5163,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436077885,191833.00
07/05/2015 02:30,2,0.000,ALERT,212.16,298.17,59.996,1436077803,"201051344000582","174011321042388",0.00,15.00,0,296.36,299.37,0.0,0.0,0.000,159907.7,159907.7,5150,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436077886,191834.00
07/05/2015 02:30,2,0.000,ALERT,211.70,296.96,59.996,1436077803,"201051344000469","174011321042388",0.00,14.30,0,293.96,298.17,0.0,0.0,0.000,154935.2,154935.2,5155,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436077888,191835.00
07/05/2015 02:30,2,0.000,ALERT,211.48,296.96,59.991,1436077803,"201051344000988","174011321042388",0.00,15.30,0,293.06,298.47,0.0,0.0,0.000,154537.7,154537.7,5155,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436077890,191836.00
07/05/2015 02:30,2,0.000,ALERT,211.70,296.96,59.996,1436077803,"201051344001158","174011321042388",0.00,14.70,0,294.56,298.17,0.0,0.0,0.000,160625.5,160625.5,5153,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436077892,191837.00
07/05/2015 02:30,2,0.000,ALERT,211.48,296.36,59.986,1436077803,"201051344001025","174011321042388",0.00,14.70,0,294.86,299.67,0.0,0.0,0.000,164063.2,164063.2,5148,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436077894,191838.00
07/05/2015 02:30,2,0.000,ALERT,211.70,297.57,59.996,1436077803,"201051344000569","174011321042388",0.00,15.30,0,295.76,299.37,0.0,0.0,0.000,167562.6,167562.6,5161,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436077896,191839.00
07/05/2015 02:30,2,0.000,ALERT,213.06,297.26,59.986,1436077803,"274151322000094","174011321042388",0.00,15.50,0,295.16,298.17,0.0,0.0,0.000,351570.7,351570.7,6534,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436077897,191840.00
07/05/2015 02:30,2,0.000,ALERT,211.70,297.26,59.991,1436077803,"201051344000458","174011321042388",0.00,15.80,0,295.16,299.67,0.0,0.0,0.000,163381.6,163381.6,5156,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436077900,191841.00
07/05/2015 02:30,2,0.000,ALERT,213.06,297.26,59.996,1436077803,"274151322000087","174011321042388",0.00,16.70,0,294.86,298.47,0.0,0.0,0.000,422302.5,422302.5,6038,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436077901,191842.00
07/05/2015 02:30,2,0.000,ALERT,212.83,298.47,59.986,1436077803,"274151322000052","174011321042388",0.00,16.00,0,295.46,299.07,0.0,0.0,0.000,451463.6,451463.6,6438,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436077903,191843.00
07/05/2015 02:30,2,0.000,ALERT,212.16,297.87,59.986,1436077803,"201051344001145","174011321042388",0.00,15.00,0,295.76,299.67,0.0,0.0,0.000,168542.7,168542.7,5164,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436077905,191844.00
07/05/2015 02:30,2,0.000,ALERT,212.16,297.57,59.986,1436077803,"201051344000685","174011321042388",0.00,15.30,0,295.46,298.77,0.0,0.0,0.000,167600.1,167600.1,5166,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436077907,191845.00
07/05/2015 02:30,2,0.000,ALERT,212.61,297.57,60.012,1436077803,"274151322000088","174011321042388",0.00,16.00,0,295.46,298.77,0.0,0.0,0.000,432544.2,432544.2,6051,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436077908,191846.00
07/05/2015 02:30,2,0.000,ALERT,211.93,297.57,59.981,1436077803,"201051344000438","174011321042388",0.00,14.70,0,295.46,299.37,0.0,0.0,0.000,167713.7,167713.7,5149,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436077910,191847.00
07/05/2015 02:30,2,0.000,ALERT,211.48,297.26,59.986,1436077803,"201051344001135","174011321042388",0.00,15.00,0,295.46,299.67,0.0,0.0,0.000,159035.6,159035.6,5139,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436077912,191848.00
07/05/2015 02:30,2,0.000,ALERT,212.16,296.96,59.991,1436077803,"201051344000417","174011321042388",0.00,15.30,0,294.86,298.17,0.0,0.0,0.000,163383.1,163383.1,5149,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436077914,191849.00
07/05/2015 02:30,2,0.000,ALERT,211.48,297.57,59.986,1436077803,"201051344000594","174011321042388",0.00,15.30,0,294.86,298.77,0.0,0.0,0.000,163780.9,163780.9,5149,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436077916,191850.00
07/05/2015 02:30,2,0.000,ALERT,213.29,297.57,59.986,1436077803,"274151322000083","174011321042388",0.00,15.80,0,296.06,299.37,0.0,0.0,0.000,447633.7,447633.7,6457,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436077918,191851.00
07/05/2015 02:30,2,0.000,ALERT,211.93,297.57,60.002,1436077803,"201051344000585","174011321042388",0.00,15.30,0,294.86,298.77,0.0,0.0,0.000,162781.8,162781.8,5149,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436077919,191852.00
07/05/2015 02:30,2,0.000,ALERT,212.83,297.57,59.986,1436077803,"274151322000054","174011321042388",0.00,16.30,0,295.46,299.07,0.0,0.0,0.000,442720.9,442720.9,6038,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436077921,191853.00
07/05/2015 02:30,2,0.000,ALERT,211.93,297.26,60.002,1436077803,"201051344001203","174011321042388",0.00,15.00,0,295.16,300.57,0.0,0.0,0.000,163928.9,163928.9,5153,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436077923,191854.00
07/05/2015 02:30,2,0.000,ALERT,211.48,297.57,59.991,1436077803,"201051344000646","174011321042388",0.00,15.00,0,294.26,298.47,0.0,0.0,0.000,161176.3,161176.3,5144,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436077925,191855.00
07/05/2015 02:30,2,0.000,ALERT,213.74,296.66,59.986,1436077803,"274151322000068","174011321042388",0.00,16.30,0,295.16,298.17,0.0,0.0,0.000,350642.3,350642.3,6143,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436077927,191856.00
07/05/2015 02:30,2,0.000,ALERT,213.51,297.26,59.975,1436077803,"274151322000076","174011321042388",0.00,15.80,0,295.46,299.07,0.0,0.0,0.000,472105.2,472105.2,6440,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436077929,191857.00
07/05/2015 02:30,2,0.000,ALERT,211.70,297.87,59.986,1436077803,"201051344000890","174011321042388",0.00,15.30,0,295.76,299.97,0.0,0.0,0.000,165444.3,165444.3,5152,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436077931,191858.00
07/05/2015 02:30,2,0.000,ALERT,211.70,297.26,59.975,1436077803,"201051344000900","174011321042388",0.00,15.00,0,295.16,298.77,0.0,0.0,0.000,165699.6,165699.6,5165,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436077932,191859.00
07/05/2015 02:30,2,0.000,ALERT,212.16,296.66,59.975,1436077803,"201051344000633","174011321042388",0.00,15.00,0,293.36,297.87,0.0,0.0,0.000,155360.4,155360.4,5163,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436077934,191860.00
07/05/2015 02:30,2,0.000,ALERT,211.70,297.26,59.970,1436077803,"201051344000983","174011321042388",0.00,15.30,0,295.46,299.37,0.0,0.0,0.000,162674.9,162674.9,5164,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436077936,191861.00
07/05/2015 02:30,2,0.000,ALERT,211.93,296.96,59.981,1436077803,"201051344000917","174011321042388",0.00,15.80,0,294.56,298.47,0.0,0.0,0.000,165904.0,165904.0,5164,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436077938,191862.00
07/05/2015 02:30,2,0.000,ALERT,211.93,296.66,59.975,1436077803,"201051344000648","174011321042388",0.00,14.70,0,294.86,299.07,0.0,0.0,0.000,161721.9,161721.9,5157,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436077940,191863.00
07/05/2015 02:30,2,0.000,ALERT,211.93,297.57,59.975,1436077803,"201051344001093","174011321042388",0.00,15.80,0,295.46,298.77,0.0,0.0,0.000,164044.2,164044.2,5155,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436077942,191864.00
07/05/2015 02:30,2,0.000,ALERT,212.38,296.96,59.975,1436077803,"201051344000645","174011321042388",0.00,15.50,0,295.16,298.77,0.0,0.0,0.000,162258.2,162258.2,5164,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436077944,191865.00
07/05/2015 02:30,2,0.000,ALERT,213.51,297.26,59.965,1436077803,"274151322000085","174011321042388",0.00,15.80,0,295.76,299.07,0.0,0.0,0.000,444953.9,444953.9,6441,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436077946,191866.00
07/05/2015 02:30,2,0.000,ALERT,211.93,296.96,59.970,1436077803,"201051344000651","174011321042388",0.00,14.70,0,294.86,298.47,0.0,0.0,0.000,161626.1,161626.1,5151,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436077947,191867.00
07/05/2015 02:30,2,0.000,ALERT,212.16,297.26,59.970,1436077803,"201051344000867","174011321042388",0.00,15.50,0,294.86,299.07,0.0,0.0,0.000,154039.9,154039.9,5166,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436077949,191868.00
07/05/2015 02:30,2,0.000,ALERT,211.93,297.87,59.970,1436077803,"201051344001230","174011321042388",0.00,15.30,0,295.46,299.07,0.0,0.0,0.000,165143.0,165143.0,5167,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436077951,191869.00
07/05/2015 02:30,2,0.000,ALERT,212.16,297.57,59.996,1436077803,"201051344000576","174011321042388",0.00,15.00,0,295.16,298.77,0.0,0.0,0.000,161509.1,161509.1,5170,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436077953,191870.00
07/05/2015 02:30,2,0.000,ALERT,211.70,297.57,59.975,1436077803,"201051344000579","174011321042388",0.00,15.30,0,296.06,299.67,0.0,0.0,0.000,167942.1,167942.1,5155,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436077954,191871.00
07/05/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1436077803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,31548.50000001,31548.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436078683,191872.00
07/05/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1436077803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,37922.100000012,37922.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436078683,191873.00
07/05/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1436077803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,42190.6,42190.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436078683,191874.00
07/05/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1436077803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,36437.6,36437.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436078683,191875.00
07/05/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1436077803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,42243.5,42243.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436078683,191876.00
07/05/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1436077803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,37295.299999999,37295.299999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436078683,191877.00
07/05/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1436077803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,36982.1,36982.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436078683,191878.00
07/05/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1436077803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,39796.899999988,39796.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436078683,191879.00
07/05/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1436077803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,31697.300000024,31697.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436078683,191880.00
07/05/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1436077803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,37280.100000024,37280.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436078683,191881.00
07/05/2015 02:45,2,0.000,ALERT,211.48,297.57,59.981,1436078703,"201051344000955","174011321042388",0.00,15.30,0,295.46,299.07,0.0,0.0,0.000,167079.3,167079.3,5157,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436078779,191882.00
07/05/2015 02:45,2,0.000,ALERT,213.06,298.77,59.954,1436078703,"274151322000095","174011321042388",0.00,15.30,0,296.66,299.97,0.0,0.0,0.000,466311.4,466311.4,6069,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436078781,191883.00
07/05/2015 02:45,2,0.000,ALERT,211.70,297.87,59.975,1436078703,"201051344000868","174011321042388",0.00,15.00,0,296.06,299.97,0.0,0.0,0.000,153398.5,153398.5,5165,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436078782,191884.00
07/05/2015 02:45,2,0.000,ALERT,212.16,297.26,59.970,1436078703,"201051344000853","174011321042388",0.00,14.70,0,295.16,299.37,0.0,0.0,0.000,159666.0,159666.0,5165,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436078784,191885.00
07/05/2015 02:45,2,0.000,ALERT,212.38,298.47,59.944,1436078703,"201051344000582","174011321042388",0.00,14.70,0,296.36,299.67,0.0,0.0,0.000,159907.7,159907.7,5152,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436078786,191886.00
07/05/2015 02:45,2,0.000,ALERT,211.70,296.96,59.965,1436078703,"201051344000469","174011321042388",0.00,14.30,0,294.26,298.47,0.0,0.0,0.000,154935.2,154935.2,5157,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436078788,191887.00
07/05/2015 02:45,2,0.000,ALERT,211.48,297.26,59.975,1436078703,"201051344000988","174011321042388",0.00,15.30,0,293.06,298.47,0.0,0.0,0.000,154537.7,154537.7,5157,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436078790,191888.00
07/05/2015 02:45,2,0.000,ALERT,211.70,297.26,59.970,1436078703,"201051344001158","174011321042388",0.00,14.70,0,294.86,298.47,0.0,0.0,0.000,160625.5,160625.5,5155,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436078791,191889.00
07/05/2015 02:45,2,0.000,ALERT,211.70,296.96,59.970,1436078703,"201051344001025","174011321042388",0.00,14.70,0,294.86,299.67,0.0,0.0,0.000,164063.2,164063.2,5150,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436078793,191890.00
07/05/2015 02:45,2,0.000,ALERT,211.70,297.87,59.965,1436078703,"201051344000569","174011321042388",0.00,15.00,0,295.76,299.67,0.0,0.0,0.000,167562.6,167562.6,5163,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436078795,191891.00
07/05/2015 02:45,2,0.000,ALERT,212.83,296.96,59.944,1436078703,"274151322000094","174011321042388",0.00,15.30,0,295.16,298.47,0.0,0.0,0.000,351570.7,351570.7,6536,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436078797,191892.00
07/05/2015 02:45,2,0.000,ALERT,211.70,297.26,59.970,1436078703,"201051344000458","174011321042388",0.00,15.80,0,295.46,299.67,0.0,0.0,0.000,163381.6,163381.6,5158,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436078799,191893.00
07/05/2015 02:45,2,0.000,ALERT,213.06,296.66,59.970,1436078703,"274151322000087","174011321042388",0.00,16.70,0,294.86,298.77,0.0,0.0,0.000,422302.5,422302.5,6040,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436078800,191894.00
07/05/2015 02:45,2,0.000,ALERT,212.61,297.26,59.959,1436078703,"274151322000052","174011321042388",0.00,15.80,0,295.46,299.37,0.0,0.0,0.000,451463.6,451463.6,6440,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436078802,191895.00
07/05/2015 02:45,2,0.000,ALERT,212.16,297.57,59.970,1436078703,"201051344001145","174011321042388",0.00,15.00,0,296.06,300.27,0.0,0.0,0.000,168542.7,168542.7,5166,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436078804,191896.00
07/05/2015 02:45,2,0.000,ALERT,212.16,297.26,59.965,1436078703,"201051344000685","174011321042388",0.00,15.30,0,295.46,299.07,0.0,0.0,0.000,167600.1,167600.1,5168,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436078806,191897.00
07/05/2015 02:45,2,0.000,ALERT,212.83,297.26,59.959,1436078703,"274151322000088","174011321042388",0.00,15.80,0,295.46,299.07,0.0,0.0,0.000,432544.2,432544.2,6053,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436078808,191898.00
07/05/2015 02:45,2,0.000,ALERT,212.16,297.87,59.986,1436078703,"201051344000438","174011321042388",0.00,14.70,0,295.76,299.97,0.0,0.0,0.000,167713.7,167713.7,5151,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436078810,191899.00
07/05/2015 02:45,2,0.000,ALERT,211.48,297.57,59.965,1436078703,"201051344001135","174011321042388",0.00,15.00,0,295.76,299.67,0.0,0.0,0.000,159035.6,159035.6,5141,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436078811,191900.00
07/05/2015 02:45,2,0.000,ALERT,212.16,296.66,59.975,1436078703,"201051344000417","174011321042388",0.00,15.30,0,295.16,298.47,0.0,0.0,0.000,163383.1,163383.1,5151,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436078813,191901.00
07/05/2015 02:45,2,0.000,ALERT,211.48,297.87,59.965,1436078703,"201051344000594","174011321042388",0.00,15.00,0,295.16,299.07,0.0,0.0,0.000,163780.9,163780.9,5151,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436078815,191902.00
07/05/2015 02:45,2,0.000,ALERT,213.29,297.57,59.965,1436078703,"274151322000083","174011321042388",0.00,15.50,0,295.76,299.67,0.0,0.0,0.000,447633.7,447633.7,6459,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436078817,191903.00
07/05/2015 02:45,2,0.000,ALERT,212.16,297.57,59.959,1436078703,"201051344000585","174011321042388",0.00,15.30,0,295.16,299.07,0.0,0.0,0.000,162781.8,162781.8,5151,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436078819,191904.00
07/05/2015 02:45,2,0.000,ALERT,212.83,297.57,60.002,1436078703,"274151322000054","174011321042388",0.00,16.00,0,295.46,299.67,0.0,0.0,0.000,442720.9,442720.9,6040,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436078820,191905.00
07/05/2015 02:45,2,0.000,ALERT,211.93,297.26,59.981,1436078703,"201051344001203","174011321042388",0.00,15.00,0,295.46,300.87,0.0,0.0,0.000,163928.9,163928.9,5155,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436078822,191906.00
07/05/2015 02:45,2,0.000,ALERT,211.70,297.57,59.965,1436078703,"201051344000646","174011321042388",0.00,15.00,0,295.16,298.77,0.0,0.0,0.000,161176.3,161176.3,5146,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436078824,191907.00
