ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/05/2015 02:45,2,0.000,ALERT,213.74,296.66,59.965,1436078703,"274151322000068","174011321042388",0.00,16.30,0,295.16,298.17,0.0,0.0,0.000,350642.3,350642.3,6145,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436078826,191908.00
07/05/2015 02:45,2,0.000,ALERT,213.74,297.57,59.965,1436078703,"274151322000076","174011321042388",0.00,15.80,0,295.46,299.37,0.0,0.0,0.000,472105.2,472105.2,6442,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436078828,191909.00
07/05/2015 02:45,2,0.000,ALERT,211.48,297.87,59.975,1436078703,"201051344000890","174011321042388",0.00,15.30,0,295.76,300.27,0.0,0.0,0.000,165444.3,165444.3,5154,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436078829,191910.00
07/05/2015 02:45,2,0.000,ALERT,211.70,297.26,59.981,1436078703,"201051344000900","174011321042388",0.00,15.00,0,295.16,298.77,0.0,0.0,0.000,165699.6,165699.6,5167,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436078831,191911.00
07/05/2015 02:45,2,0.000,ALERT,212.38,296.96,59.954,1436078703,"201051344000633","174011321042388",0.00,14.70,0,293.66,298.17,0.0,0.0,0.000,155360.4,155360.4,5165,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436078833,191912.00
07/05/2015 02:45,2,0.000,ALERT,211.70,297.57,59.954,1436078703,"201051344000983","174011321042388",0.00,15.00,0,295.76,299.37,0.0,0.0,0.000,162674.9,162674.9,5166,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436078835,191913.00
07/05/2015 02:45,2,0.000,ALERT,211.93,296.96,59.959,1436078703,"201051344000917","174011321042388",0.00,15.80,0,294.56,298.47,0.0,0.0,0.000,165904.0,165904.0,5166,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436078837,191914.00
07/05/2015 02:45,2,0.000,ALERT,211.93,296.66,59.949,1436078703,"201051344000648","174011321042388",0.00,14.30,0,295.16,299.37,0.0,0.0,0.000,161721.9,161721.9,5159,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436078839,191915.00
07/05/2015 02:45,2,0.000,ALERT,211.93,297.57,59.970,1436078703,"201051344001093","174011321042388",0.00,15.50,0,295.46,299.07,0.0,0.0,0.000,164044.2,164044.2,5157,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436078840,191916.00
07/05/2015 02:45,2,0.000,ALERT,212.38,297.26,59.944,1436078703,"201051344000645","174011321042388",0.00,15.30,0,295.46,299.07,0.0,0.0,0.000,162258.2,162258.2,5166,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436078842,191917.00
07/05/2015 02:45,2,0.000,ALERT,213.06,297.57,59.996,1436078703,"274151322000085","174011321042388",0.00,15.50,0,295.46,299.37,0.0,0.0,0.000,444953.9,444953.9,6443,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436078844,191918.00
07/05/2015 02:45,2,0.000,ALERT,211.93,296.66,59.986,1436078703,"201051344000651","174011321042388",0.00,14.30,0,295.16,299.07,0.0,0.0,0.000,161626.1,161626.1,5153,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436078846,191919.00
07/05/2015 02:45,2,0.000,ALERT,211.93,296.96,59.975,1436078703,"201051344000867","174011321042388",0.00,15.50,0,295.16,299.37,0.0,0.0,0.000,154039.9,154039.9,5168,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436078847,191920.00
07/05/2015 02:45,2,0.000,ALERT,211.70,297.87,59.965,1436078703,"201051344001230","174011321042388",0.00,15.00,0,296.06,299.37,0.0,0.0,0.000,165143.0,165143.0,5169,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436078849,191921.00
07/05/2015 02:45,2,0.000,ALERT,212.16,297.57,59.949,1436078703,"201051344000576","174011321042388",0.00,14.70,0,295.46,299.07,0.0,0.0,0.000,161509.1,161509.1,5172,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436078851,191922.00
07/05/2015 02:45,2,0.000,ALERT,211.70,297.87,59.975,1436078703,"201051344000579","174011321042388",0.00,15.30,0,295.76,299.67,0.0,0.0,0.000,167942.1,167942.1,5157,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436078853,191923.00
07/05/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1436078703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,36982.1,36982.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436079583,191924.00
07/05/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1436078703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,39796.899999988,39796.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436079583,191925.00
07/05/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1436078703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,31697.300000024,31697.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436079583,191926.00
07/05/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1436078703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,37280.100000024,37280.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436079583,191927.00
07/05/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1436078703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,31548.50000001,31548.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436079583,191928.00
07/05/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1436078703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,37922.100000012,37922.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436079583,191929.00
07/05/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1436078703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,42190.6,42190.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436079583,191930.00
07/05/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1436078703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,36437.6,36437.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436079583,191931.00
07/05/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1436078703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,42243.5,42243.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436079583,191932.00
07/05/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1436078703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,37295.299999999,37295.299999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436079583,191933.00
07/05/2015 03:00,2,0.000,ALERT,211.70,297.57,59.949,1436079603,"201051344000955","174011321042388",0.00,15.00,0,295.16,299.37,0.0,0.0,0.000,167079.3,167079.3,5159,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436079680,191934.00
07/05/2015 03:00,2,0.000,ALERT,213.06,298.47,59.949,1436079603,"274151322000095","174011321042388",0.00,15.30,0,296.36,299.97,0.0,0.0,0.000,466311.4,466311.4,6071,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436079682,191935.00
07/05/2015 03:00,2,0.000,ALERT,211.93,298.17,59.959,1436079603,"201051344000868","174011321042388",0.00,14.70,0,295.76,299.97,0.0,0.0,0.000,153398.5,153398.5,5167,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436079684,191936.00
07/05/2015 03:00,2,0.000,ALERT,212.61,297.57,59.954,1436079603,"201051344000853","174011321042388",0.00,14.70,0,295.16,299.37,0.0,0.0,0.000,159666.0,159666.0,5167,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436079686,191937.00
07/05/2015 03:00,2,0.000,ALERT,212.61,298.47,59.954,1436079603,"201051344000582","174011321042388",0.00,14.70,0,296.06,299.67,0.0,0.0,0.000,159907.7,159907.7,5154,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436079687,191938.00
07/05/2015 03:00,2,0.000,ALERT,211.93,297.26,59.981,1436079603,"201051344000469","174011321042388",0.00,14.00,0,294.26,298.47,0.0,0.0,0.000,154935.2,154935.2,5159,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436079689,191939.00
07/05/2015 03:00,2,0.000,ALERT,211.70,297.57,59.949,1436079603,"201051344000988","174011321042388",0.00,15.00,0,293.06,298.77,0.0,0.0,0.000,154537.7,154537.7,5159,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436079691,191940.00
07/05/2015 03:00,2,0.000,ALERT,211.93,297.57,59.944,1436079603,"201051344001158","174011321042388",0.00,14.30,0,294.56,298.77,0.0,0.0,0.000,160625.5,160625.5,5157,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436079693,191941.00
07/05/2015 03:00,2,0.000,ALERT,211.93,297.26,59.970,1436079603,"201051344001025","174011321042388",0.00,14.30,0,294.86,299.67,0.0,0.0,0.000,164063.2,164063.2,5152,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436079695,191942.00
07/05/2015 03:00,2,0.000,ALERT,211.93,298.17,59.954,1436079603,"201051344000569","174011321042388",0.00,15.00,0,295.76,299.67,0.0,0.0,0.000,167562.6,167562.6,5165,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436079697,191943.00
07/05/2015 03:00,2,0.000,ALERT,213.29,296.96,59.944,1436079603,"274151322000094","174011321042388",0.00,15.30,0,294.86,298.47,0.0,0.0,0.000,351570.7,351570.7,6538,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436079699,191944.00
07/05/2015 03:00,2,0.000,ALERT,211.70,297.57,59.949,1436079603,"201051344000458","174011321042388",0.00,15.50,0,295.16,299.67,0.0,0.0,0.000,163381.6,163381.6,5160,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436079700,191945.00
07/05/2015 03:00,2,0.000,ALERT,213.29,297.26,59.922,1436079603,"274151322000087","174011321042388",0.00,16.30,0,294.56,298.47,0.0,0.0,0.000,422302.5,422302.5,6042,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436079702,191946.00
07/05/2015 03:00,2,0.000,ALERT,213.06,297.26,59.975,1436079603,"274151322000052","174011321042388",0.00,15.80,0,295.16,299.37,0.0,0.0,0.000,451463.6,451463.6,6442,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436079704,191947.00
07/05/2015 03:00,2,0.000,ALERT,212.38,297.87,59.949,1436079603,"201051344001145","174011321042388",0.00,14.70,0,295.76,299.97,0.0,0.0,0.000,168542.7,168542.7,5168,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436079706,191948.00
07/05/2015 03:00,2,0.000,ALERT,212.16,297.57,59.922,1436079603,"201051344000685","174011321042388",0.00,15.00,0,295.46,299.07,0.0,0.0,0.000,167600.1,167600.1,5170,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436079708,191949.00
07/05/2015 03:00,2,0.000,ALERT,212.83,297.87,59.928,1436079603,"274151322000088","174011321042388",0.00,15.80,0,295.16,299.07,0.0,0.0,0.000,432544.2,432544.2,6055,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436079709,191950.00
07/05/2015 03:00,2,0.000,ALERT,212.16,297.57,59.949,1436079603,"201051344000438","174011321042388",0.00,14.70,0,295.46,299.67,0.0,0.0,0.000,167713.7,167713.7,5153,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436079711,191951.00
07/05/2015 03:00,2,0.000,ALERT,211.48,297.57,59.965,1436079603,"201051344001135","174011321042388",0.00,14.70,0,295.46,299.67,0.0,0.0,0.000,159035.6,159035.6,5143,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436079713,191952.00
07/05/2015 03:00,2,0.000,ALERT,212.16,296.96,59.954,1436079603,"201051344000417","174011321042388",0.00,15.00,0,294.86,298.47,0.0,0.0,0.000,163383.1,163383.1,5153,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436079715,191953.00
07/05/2015 03:00,2,0.000,ALERT,211.48,297.87,59.949,1436079603,"201051344000594","174011321042388",0.00,15.00,0,294.86,299.37,0.0,0.0,0.000,163780.9,163780.9,5153,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436079717,191954.00
07/05/2015 03:00,2,0.000,ALERT,213.29,298.17,59.949,1436079603,"274151322000083","174011321042388",0.00,15.50,0,295.46,299.37,0.0,0.0,0.000,447633.7,447633.7,6461,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436079719,191955.00
07/05/2015 03:00,2,0.000,ALERT,212.16,297.87,59.954,1436079603,"201051344000585","174011321042388",0.00,15.00,0,294.86,299.07,0.0,0.0,0.000,162781.8,162781.8,5153,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436079720,191956.00
07/05/2015 03:00,2,0.000,ALERT,213.06,298.17,59.944,1436079603,"274151322000054","174011321042388",0.00,16.00,0,295.16,299.67,0.0,0.0,0.000,442720.9,442720.9,6042,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436079722,191957.00
07/05/2015 03:00,2,0.000,ALERT,212.16,297.26,59.954,1436079603,"201051344001203","174011321042388",0.00,14.70,0,295.16,300.87,0.0,0.0,0.000,163928.9,163928.9,5157,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436079724,191958.00
07/05/2015 03:00,2,0.000,ALERT,211.70,297.57,59.954,1436079603,"201051344000646","174011321042388",0.00,14.70,0,294.86,299.07,0.0,0.0,0.000,161176.3,161176.3,5148,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436079726,191959.00
07/05/2015 03:00,2,0.000,ALERT,213.74,296.96,59.954,1436079603,"274151322000068","174011321042388",0.00,16.00,0,294.86,298.17,0.0,0.0,0.000,350642.3,350642.3,6147,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436079728,191960.00
07/05/2015 03:00,2,0.000,ALERT,213.74,297.87,59.954,1436079603,"274151322000076","174011321042388",0.00,15.50,0,295.16,299.37,0.0,0.0,0.000,472105.2,472105.2,6444,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436079729,191961.00
07/05/2015 03:00,2,0.000,ALERT,211.93,298.47,59.965,1436079603,"201051344000890","174011321042388",0.00,15.00,0,295.76,300.27,0.0,0.0,0.000,165444.3,165444.3,5156,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436079731,191962.00
07/05/2015 03:00,2,0.000,ALERT,211.70,297.26,59.959,1436079603,"201051344000900","174011321042388",0.00,14.70,0,294.86,298.47,0.0,0.0,0.000,165699.6,165699.6,5169,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436079733,191963.00
07/05/2015 03:00,2,0.000,ALERT,212.16,296.96,59.959,1436079603,"201051344000633","174011321042388",0.00,14.70,0,293.36,298.17,0.0,0.0,0.000,155360.4,155360.4,5167,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436079735,191964.00
07/05/2015 03:00,2,0.000,ALERT,211.70,297.57,59.959,1436079603,"201051344000983","174011321042388",0.00,15.00,0,295.46,299.67,0.0,0.0,0.000,162674.9,162674.9,5168,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436079737,191965.00
07/05/2015 03:00,2,0.000,ALERT,211.93,297.26,59.959,1436079603,"201051344000917","174011321042388",0.00,15.50,0,294.26,298.47,0.0,0.0,0.000,165904.0,165904.0,5168,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436079738,191966.00
07/05/2015 03:00,2,0.000,ALERT,212.16,296.96,59.965,1436079603,"201051344000648","174011321042388",0.00,14.30,0,294.86,299.37,0.0,0.0,0.000,161721.9,161721.9,5161,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436079740,191967.00
07/05/2015 03:00,2,0.000,ALERT,211.93,297.87,59.965,1436079603,"201051344001093","174011321042388",0.00,15.50,0,295.16,299.07,0.0,0.0,0.000,164044.2,164044.2,5159,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436079742,191968.00
07/05/2015 03:00,2,0.000,ALERT,212.38,297.57,59.996,1436079603,"201051344000645","174011321042388",0.00,15.30,0,295.16,299.07,0.0,0.0,0.000,162258.2,162258.2,5168,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436079744,191969.00
07/05/2015 03:00,2,0.000,ALERT,213.29,298.17,59.986,1436079603,"274151322000085","174011321042388",0.00,15.50,0,295.46,299.37,0.0,0.0,0.000,444953.9,444953.9,6445,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436079746,191970.00
07/05/2015 03:00,2,0.000,ALERT,212.16,297.26,59.975,1436079603,"201051344000651","174011321042388",0.00,14.00,0,294.86,298.77,0.0,0.0,0.000,161626.1,161626.1,5155,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436079747,191971.00
07/05/2015 03:00,2,0.000,ALERT,212.16,297.26,59.975,1436079603,"201051344000867","174011321042388",0.00,15.30,0,294.86,299.37,0.0,0.0,0.000,154039.9,154039.9,5170,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436079749,191972.00
07/05/2015 03:00,2,0.000,ALERT,211.93,298.17,59.965,1436079603,"201051344001230","174011321042388",0.00,14.70,0,295.76,299.37,0.0,0.0,0.000,165143.0,165143.0,5171,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436079751,191973.00
07/05/2015 03:00,2,0.000,ALERT,212.16,297.87,59.975,1436079603,"201051344000576","174011321042388",0.00,14.70,0,295.16,299.07,0.0,0.0,0.000,161509.1,161509.1,5174,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436079753,191974.00
07/05/2015 03:00,2,0.000,ALERT,211.93,298.17,59.975,1436079603,"201051344000579","174011321042388",0.00,15.00,0,295.76,299.67,0.0,0.0,0.000,167942.1,167942.1,5159,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436079755,191975.00
07/05/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1436079603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,36437.6,36437.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436080483,191976.00
07/05/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1436079603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,42243.5,42243.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436080483,191977.00
07/05/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1436079603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,37295.299999999,37295.299999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436080483,191978.00
07/05/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1436079603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,36982.1,36982.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436080483,191979.00
07/05/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1436079603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,39796.899999988,39796.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436080483,191980.00
07/05/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1436079603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,31697.300000024,31697.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436080483,191981.00
07/05/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1436079603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,37280.100000024,37280.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436080483,191982.00
07/05/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1436079603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,31548.50000001,31548.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436080483,191983.00
07/05/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1436079603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,37922.100000012,37922.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436080483,191984.00
07/05/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1436079603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,42190.6,42190.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436080483,191985.00
07/05/2015 03:15,2,0.000,ALERT,212.16,298.17,59.949,1436080503,"201051344000955","174011321042388",0.00,15.00,0,295.76,299.67,0.0,0.0,0.000,167079.3,167079.3,5161,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436080579,191986.00
07/05/2015 03:15,2,0.000,ALERT,213.74,298.77,59.996,1436080503,"274151322000095","174011321042388",0.00,15.00,0,296.96,300.57,0.0,0.0,0.000,466311.4,466311.4,6073,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436080581,191987.00
07/05/2015 03:15,2,0.000,ALERT,212.16,298.47,59.991,1436080503,"201051344000868","174011321042388",0.00,14.70,0,296.06,300.57,0.0,0.0,0.000,153398.5,153398.5,5169,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436080583,191988.00
07/05/2015 03:15,2,0.000,ALERT,212.83,297.87,59.991,1436080503,"201051344000853","174011321042388",0.00,14.30,0,295.76,299.97,0.0,0.0,0.000,159666.0,159666.0,5169,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436080585,191989.00
07/05/2015 03:15,2,0.000,ALERT,212.83,298.77,59.986,1436080503,"201051344000582","174011321042388",0.00,14.30,0,296.96,300.57,0.0,0.0,0.000,159907.7,159907.7,5156,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436080587,191990.00
07/05/2015 03:15,2,0.000,ALERT,212.38,297.57,59.991,1436080503,"201051344000469","174011321042388",0.00,13.70,0,294.86,299.07,0.0,0.0,0.000,154935.2,154935.2,5161,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436080589,191991.00
07/05/2015 03:15,2,0.000,ALERT,212.16,297.87,59.991,1436080503,"201051344000988","174011321042388",0.00,14.70,0,293.66,299.07,0.0,0.0,0.000,154537.7,154537.7,5161,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436080590,191992.00
07/05/2015 03:15,2,0.000,ALERT,212.38,297.57,59.981,1436080503,"201051344001158","174011321042388",0.00,14.00,0,295.46,299.07,0.0,0.0,0.000,160625.5,160625.5,5159,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436080592,191993.00
07/05/2015 03:15,2,0.000,ALERT,212.38,297.57,60.002,1436080503,"201051344001025","174011321042388",0.00,14.30,0,295.46,300.57,0.0,0.0,0.000,164063.2,164063.2,5154,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436080595,191994.00
07/05/2015 03:15,2,0.000,ALERT,212.38,298.77,60.028,1436080503,"201051344000569","174011321042388",0.00,14.70,0,296.36,300.57,0.0,0.0,0.000,167562.6,167562.6,5167,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436080596,191995.00
07/05/2015 03:15,2,0.000,ALERT,213.74,297.57,59.986,1436080503,"274151322000094","174011321042388",0.00,15.00,0,295.76,299.07,0.0,0.0,0.000,351570.7,351570.7,6540,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436080598,191996.00
07/05/2015 03:15,2,0.000,ALERT,212.16,298.17,59.991,1436080503,"201051344000458","174011321042388",0.00,15.30,0,295.46,300.27,0.0,0.0,0.000,163381.6,163381.6,5162,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436080600,191997.00
07/05/2015 03:15,2,0.000,ALERT,213.74,297.87,59.981,1436080503,"274151322000087","174011321042388",0.00,16.30,0,295.46,299.07,0.0,0.0,0.000,422302.5,422302.5,6044,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436080602,191998.00
07/05/2015 03:15,2,0.000,ALERT,213.51,298.17,60.007,1436080503,"274151322000052","174011321042388",0.00,15.50,0,295.76,300.27,0.0,0.0,0.000,451463.6,451463.6,6444,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436080603,191999.00
07/05/2015 03:15,2,0.000,ALERT,212.83,298.47,59.991,1436080503,"201051344001145","174011321042388",0.00,14.30,0,296.06,300.87,0.0,0.0,0.000,168542.7,168542.7,5170,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436080605,192000.00
07/05/2015 03:15,2,0.000,ALERT,212.83,298.17,59.981,1436080503,"201051344000685","174011321042388",0.00,14.70,0,295.76,299.67,0.0,0.0,0.000,167600.1,167600.1,5172,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436080607,192001.00
07/05/2015 03:15,2,0.000,ALERT,213.29,298.17,59.975,1436080503,"274151322000088","174011321042388",0.00,15.80,0,295.76,299.97,0.0,0.0,0.000,432544.2,432544.2,6057,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436080609,192002.00
07/05/2015 03:15,2,0.000,ALERT,212.61,298.17,59.991,1436080503,"201051344000438","174011321042388",0.00,14.30,0,296.06,300.27,0.0,0.0,0.000,167713.7,167713.7,5155,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436080611,192003.00
07/05/2015 03:15,2,0.000,ALERT,212.16,298.17,59.986,1436080503,"201051344001135","174011321042388",0.00,14.70,0,296.06,300.27,0.0,0.0,0.000,159035.6,159035.6,5145,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436080613,192004.00
07/05/2015 03:15,2,0.000,ALERT,212.61,297.57,59.986,1436080503,"201051344000417","174011321042388",0.00,15.00,0,295.16,299.07,0.0,0.0,0.000,163383.1,163383.1,5155,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436080614,192005.00
07/05/2015 03:15,2,0.000,ALERT,211.93,298.47,59.959,1436080503,"201051344000594","174011321042388",0.00,14.70,0,295.16,299.67,0.0,0.0,0.000,163780.9,163780.9,5155,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436080616,192006.00
07/05/2015 03:15,2,0.000,ALERT,213.74,298.77,59.986,1436080503,"274151322000083","174011321042388",0.00,15.30,0,296.36,300.27,0.0,0.0,0.000,447633.7,447633.7,6463,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436080618,192007.00
07/05/2015 03:15,2,0.000,ALERT,212.61,298.17,59.996,1436080503,"201051344000585","174011321042388",0.00,15.00,0,295.46,299.67,0.0,0.0,0.000,162781.8,162781.8,5155,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436080620,192008.00
07/05/2015 03:15,2,0.000,ALERT,213.51,297.87,59.975,1436080503,"274151322000054","174011321042388",0.00,15.80,0,296.36,300.27,0.0,0.0,0.000,442720.9,442720.9,6044,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436080622,192009.00
07/05/2015 03:15,2,0.000,ALERT,212.38,297.87,59.986,1436080503,"201051344001203","174011321042388",0.00,14.70,0,295.76,301.77,0.0,0.0,0.000,163928.9,163928.9,5159,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436080623,192010.00
07/05/2015 03:15,2,0.000,ALERT,212.16,298.17,59.986,1436080503,"201051344000646","174011321042388",0.00,14.70,0,295.46,299.37,0.0,0.0,0.000,161176.3,161176.3,5150,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436080625,192011.00
07/05/2015 03:15,2,0.000,ALERT,214.41,297.26,59.975,1436080503,"274151322000068","174011321042388",0.00,16.00,0,295.76,299.07,0.0,0.0,0.000,350642.3,350642.3,6149,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436080627,192012.00
07/05/2015 03:15,2,0.000,ALERT,214.19,297.87,59.975,1436080503,"274151322000076","174011321042388",0.00,15.50,0,296.06,299.97,0.0,0.0,0.000,472105.2,472105.2,6446,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436080629,192013.00
07/05/2015 03:15,2,0.000,ALERT,212.16,298.47,59.986,1436080503,"201051344000890","174011321042388",0.00,15.00,0,296.36,300.87,0.0,0.0,0.000,165444.3,165444.3,5158,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436080631,192014.00
07/05/2015 03:15,2,0.000,ALERT,212.16,297.57,59.981,1436080503,"201051344000900","174011321042388",0.00,14.30,0,295.46,299.07,0.0,0.0,0.000,165699.6,165699.6,5171,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436080632,192015.00
07/05/2015 03:15,2,0.000,ALERT,212.83,297.26,59.986,1436080503,"201051344000633","174011321042388",0.00,14.30,0,293.96,298.77,0.0,0.0,0.000,155360.4,155360.4,5169,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436080634,192016.00
07/05/2015 03:15,2,0.000,ALERT,212.16,298.17,59.986,1436080503,"201051344000983","174011321042388",0.00,14.70,0,296.06,300.27,0.0,0.0,0.000,162674.9,162674.9,5170,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436080636,192017.00
07/05/2015 03:15,2,0.000,ALERT,212.38,297.57,59.986,1436080503,"201051344000917","174011321042388",0.00,15.50,0,294.86,299.07,0.0,0.0,0.000,165904.0,165904.0,5170,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436080638,192018.00
07/05/2015 03:15,2,0.000,ALERT,212.38,297.26,59.986,1436080503,"201051344000648","174011321042388",0.00,14.00,0,295.16,299.97,0.0,0.0,0.000,161721.9,161721.9,5163,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436080640,192019.00
07/05/2015 03:15,2,0.000,ALERT,212.38,297.87,59.981,1436080503,"201051344001093","174011321042388",0.00,15.30,0,296.06,299.37,0.0,0.0,0.000,164044.2,164044.2,5161,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436080641,192020.00
07/05/2015 03:15,2,0.000,ALERT,212.61,297.26,59.981,1436080503,"201051344000645","174011321042388",0.00,15.00,0,295.76,299.67,0.0,0.0,0.000,162258.2,162258.2,5170,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436080643,192021.00
07/05/2015 03:15,2,0.000,ALERT,213.74,297.87,59.981,1436080503,"274151322000085","174011321042388",0.00,15.30,0,296.36,299.97,0.0,0.0,0.000,444953.9,444953.9,6447,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436080645,192022.00
07/05/2015 03:15,2,0.000,ALERT,212.38,297.26,59.996,1436080503,"201051344000651","174011321042388",0.00,14.00,0,295.16,299.37,0.0,0.0,0.000,161626.1,161626.1,5157,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436080647,192023.00
07/05/2015 03:15,2,0.000,ALERT,212.38,297.26,59.986,1436080503,"201051344000867","174011321042388",0.00,15.00,0,295.46,299.97,0.0,0.0,0.000,154039.9,154039.9,5172,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436080649,192024.00
07/05/2015 03:15,2,0.000,ALERT,212.16,298.17,59.996,1436080503,"201051344001230","174011321042388",0.00,14.70,0,296.36,299.97,0.0,0.0,0.000,165143.0,165143.0,5173,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436080650,192025.00
07/05/2015 03:15,2,0.000,ALERT,212.61,298.17,59.954,1436080503,"201051344000576","174011321042388",0.00,14.30,0,295.76,299.67,0.0,0.0,0.000,161509.1,161509.1,5176,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436080652,192026.00
07/05/2015 03:15,2,0.000,ALERT,212.16,298.17,59.981,1436080503,"201051344000579","174011321042388",0.00,15.00,0,296.36,300.27,0.0,0.0,0.000,167942.1,167942.1,5161,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436080654,192027.00
07/05/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1436080503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,39796.899999988,39796.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436081383,192028.00
07/05/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1436080503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,31697.300000024,31697.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436081383,192029.00
07/05/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1436080503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,37280.100000024,37280.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436081383,192030.00
07/05/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1436080503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,31548.50000001,31548.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436081383,192031.00
07/05/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1436080503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,37922.100000012,37922.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436081383,192032.00
07/05/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1436080503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,42190.6,42190.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436081383,192033.00
07/05/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1436080503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,36437.6,36437.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436081383,192034.00
07/05/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1436080503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,42243.5,42243.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436081383,192035.00
07/05/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1436080503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,37295.299999999,37295.299999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436081383,192036.00
07/05/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1436080503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,36982.1,36982.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436081383,192037.00
07/05/2015 03:30,2,0.000,ALERT,211.25,295.76,60.007,1436081403,"201051344000955","174011321042388",0.00,14.70,0,295.16,299.97,0.0,0.0,0.000,167079.3,167079.3,5163,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436081479,192038.00
07/05/2015 03:30,2,0.000,ALERT,213.06,296.96,60.002,1436081403,"274151322000095","174011321042388",0.00,14.70,0,296.06,300.27,0.0,0.0,0.000,466311.4,466311.4,6075,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436081481,192039.00
07/05/2015 03:30,2,0.000,ALERT,211.48,296.36,60.007,1436081403,"201051344000868","174011321042388",0.00,14.30,0,295.76,300.27,0.0,0.0,0.000,153398.5,153398.5,5171,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436081483,192040.00
07/05/2015 03:30,2,0.000,ALERT,212.16,295.46,60.002,1436081403,"201051344000853","174011321042388",0.00,14.00,0,295.16,299.67,0.0,0.0,0.000,159666.0,159666.0,5171,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436081484,192041.00
07/05/2015 03:30,2,0.000,ALERT,212.16,296.96,59.996,1436081403,"201051344000582","174011321042388",0.00,14.30,0,296.06,300.27,0.0,0.0,0.000,159907.7,159907.7,5158,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436081486,192042.00
07/05/2015 03:30,2,0.000,ALERT,211.48,295.46,59.981,1436081403,"201051344000469","174011321042388",0.00,13.70,0,293.96,299.07,0.0,0.0,0.000,154935.2,154935.2,5163,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436081488,192043.00
07/05/2015 03:30,2,0.000,ALERT,211.25,295.46,60.002,1436081403,"201051344000988","174011321042388",0.00,14.30,0,292.76,299.07,0.0,0.0,0.000,154537.7,154537.7,5163,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436081490,192044.00
07/05/2015 03:30,2,0.000,ALERT,211.48,295.76,60.002,1436081403,"201051344001158","174011321042388",0.00,14.00,0,294.26,299.07,0.0,0.0,0.000,160625.5,160625.5,5161,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436081492,192045.00
07/05/2015 03:30,2,0.000,ALERT,211.48,295.16,60.039,1436081403,"201051344001025","174011321042388",0.00,14.00,0,294.56,300.57,0.0,0.0,0.000,164063.2,164063.2,5156,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436081494,192046.00
07/05/2015 03:30,2,0.000,ALERT,211.48,296.06,60.007,1436081403,"201051344000569","174011321042388",0.00,14.30,0,295.76,300.57,0.0,0.0,0.000,167562.6,167562.6,5169,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436081495,192047.00
07/05/2015 03:30,2,0.000,ALERT,212.83,295.46,60.002,1436081403,"274151322000094","174011321042388",0.00,15.00,0,294.56,299.07,0.0,0.0,0.000,351570.7,351570.7,6542,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436081497,192048.00
07/05/2015 03:30,2,0.000,ALERT,211.48,296.06,59.991,1436081403,"201051344000458","174011321042388",0.00,15.00,0,295.16,300.57,0.0,0.0,0.000,163381.6,163381.6,5164,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436081499,192049.00
07/05/2015 03:30,2,0.000,ALERT,212.83,295.76,60.018,1436081403,"274151322000087","174011321042388",0.00,16.00,0,294.26,299.07,0.0,0.0,0.000,422302.5,422302.5,6046,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436081501,192050.00
07/05/2015 03:30,2,0.000,ALERT,212.61,296.06,59.996,1436081403,"274151322000052","174011321042388",0.00,15.50,0,294.86,299.97,0.0,0.0,0.000,451463.6,451463.6,6446,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436081503,192051.00
07/05/2015 03:30,2,0.000,ALERT,211.93,296.36,60.002,1436081403,"201051344001145","174011321042388",0.00,14.30,0,295.76,300.57,0.0,0.0,0.000,168542.7,168542.7,5172,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436081504,192052.00
07/05/2015 03:30,2,0.000,ALERT,212.16,296.06,59.996,1436081403,"201051344000685","174011321042388",0.00,14.70,0,295.16,299.67,0.0,0.0,0.000,167600.1,167600.1,5174,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436081506,192053.00
07/05/2015 03:30,2,0.000,ALERT,212.61,296.06,59.991,1436081403,"274151322000088","174011321042388",0.00,15.50,0,294.86,299.67,0.0,0.0,0.000,432544.2,432544.2,6059,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436081508,192054.00
07/05/2015 03:30,2,0.000,ALERT,211.93,296.06,59.996,1436081403,"201051344000438","174011321042388",0.00,14.30,0,295.46,300.27,0.0,0.0,0.000,167713.7,167713.7,5157,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436081510,192055.00
07/05/2015 03:30,2,0.000,ALERT,211.48,296.06,59.996,1436081403,"201051344001135","174011321042388",0.00,14.30,0,295.46,300.27,0.0,0.0,0.000,159035.6,159035.6,5147,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436081512,192056.00
07/05/2015 03:30,2,0.000,ALERT,211.93,295.46,60.002,1436081403,"201051344000417","174011321042388",0.00,14.70,0,294.56,299.37,0.0,0.0,0.000,163383.1,163383.1,5157,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436081514,192057.00
