ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/05/2015 03:30,2,0.000,ALERT,211.25,296.36,59.981,1436081403,"201051344000594","174011321042388",0.00,14.70,0,294.56,299.97,0.0,0.0,0.000,163780.9,163780.9,5157,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436081516,192058.00
07/05/2015 03:30,2,0.000,ALERT,212.83,296.36,59.986,1436081403,"274151322000083","174011321042388",0.00,15.30,0,295.16,300.27,0.0,0.0,0.000,447633.7,447633.7,6465,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436081517,192059.00
07/05/2015 03:30,2,0.000,ALERT,211.93,296.36,59.996,1436081403,"201051344000585","174011321042388",0.00,14.70,0,294.56,299.67,0.0,0.0,0.000,162781.8,162781.8,5157,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436081519,192060.00
07/05/2015 03:30,2,0.000,ALERT,212.61,296.06,59.986,1436081403,"274151322000054","174011321042388",0.00,15.80,0,294.86,299.97,0.0,0.0,0.000,442720.9,442720.9,6046,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436081521,192061.00
07/05/2015 03:30,2,0.000,ALERT,211.70,295.76,59.996,1436081403,"201051344001203","174011321042388",0.00,14.30,0,295.16,301.47,0.0,0.0,0.000,163928.9,163928.9,5161,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436081523,192062.00
07/05/2015 03:30,2,0.000,ALERT,211.48,296.06,59.991,1436081403,"201051344000646","174011321042388",0.00,14.30,0,294.56,299.37,0.0,0.0,0.000,161176.3,161176.3,5152,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436081525,192063.00
07/05/2015 03:30,2,0.000,ALERT,213.51,295.76,59.996,1436081403,"274151322000068","174011321042388",0.00,15.80,0,294.56,298.77,0.0,0.0,0.000,350642.3,350642.3,6151,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436081527,192064.00
07/05/2015 03:30,2,0.000,ALERT,213.51,296.66,59.975,1436081403,"274151322000076","174011321042388",0.00,15.30,0,294.86,299.67,0.0,0.0,0.000,472105.2,472105.2,6448,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436081529,192065.00
07/05/2015 03:30,2,0.000,ALERT,211.48,296.36,60.028,1436081403,"201051344000890","174011321042388",0.00,14.70,0,295.46,300.87,0.0,0.0,0.000,165444.3,165444.3,5160,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436081530,192066.00
07/05/2015 03:30,2,0.000,ALERT,211.48,295.76,59.965,1436081403,"201051344000900","174011321042388",0.00,14.30,0,294.56,299.07,0.0,0.0,0.000,165699.6,165699.6,5173,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436081532,192067.00
07/05/2015 03:30,2,0.000,ALERT,212.16,295.16,59.991,1436081403,"201051344000633","174011321042388",0.00,14.30,0,293.06,298.77,0.0,0.0,0.000,155360.4,155360.4,5171,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436081534,192068.00
07/05/2015 03:30,2,0.000,ALERT,211.70,295.76,59.996,1436081403,"201051344000983","174011321042388",0.00,14.30,0,295.46,299.97,0.0,0.0,0.000,162674.9,162674.9,5172,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436081536,192069.00
07/05/2015 03:30,2,0.000,ALERT,211.93,295.46,59.981,1436081403,"201051344000917","174011321042388",0.00,15.30,0,293.96,299.07,0.0,0.0,0.000,165904.0,165904.0,5172,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436081538,192070.00
07/05/2015 03:30,2,0.000,ALERT,211.93,294.86,60.002,1436081403,"201051344000648","174011321042388",0.00,13.70,0,294.56,299.67,0.0,0.0,0.000,161721.9,161721.9,5165,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436081540,192071.00
07/05/2015 03:30,2,0.000,ALERT,211.70,296.06,60.002,1436081403,"201051344001093","174011321042388",0.00,15.30,0,295.16,299.37,0.0,0.0,0.000,164044.2,164044.2,5163,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436081541,192072.00
07/05/2015 03:30,2,0.000,ALERT,212.16,295.76,60.002,1436081403,"201051344000645","174011321042388",0.00,14.70,0,294.86,299.37,0.0,0.0,0.000,162258.2,162258.2,5172,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436081543,192073.00
07/05/2015 03:30,2,0.000,ALERT,213.06,296.06,59.996,1436081403,"274151322000085","174011321042388",0.00,15.30,0,295.16,299.67,0.0,0.0,0.000,444953.9,444953.9,6449,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436081545,192074.00
07/05/2015 03:30,2,0.000,ALERT,211.93,295.46,60.039,1436081403,"201051344000651","174011321042388",0.00,13.70,0,294.56,299.07,0.0,0.0,0.000,161626.1,161626.1,5159,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436081547,192075.00
07/05/2015 03:30,2,0.000,ALERT,211.70,295.46,60.012,1436081403,"201051344000867","174011321042388",0.00,15.00,0,294.86,299.67,0.0,0.0,0.000,154039.9,154039.9,5174,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436081548,192076.00
07/05/2015 03:30,2,0.000,ALERT,211.70,296.36,60.002,1436081403,"201051344001230","174011321042388",0.00,14.30,0,295.46,299.67,0.0,0.0,0.000,165143.0,165143.0,5175,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436081550,192077.00
07/05/2015 03:30,2,0.000,ALERT,212.16,296.36,59.996,1436081403,"201051344000576","174011321042388",0.00,14.30,0,294.86,299.37,0.0,0.0,0.000,161509.1,161509.1,5178,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436081552,192078.00
07/05/2015 03:30,2,0.000,ALERT,211.70,296.36,60.012,1436081403,"201051344000579","174011321042388",0.00,14.70,0,295.46,299.97,0.0,0.0,0.000,167942.1,167942.1,5163,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436081554,192079.00
07/05/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1436081403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,42243.5,42243.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436082284,192080.00
07/05/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1436081403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,37295.299999999,37295.299999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436082284,192081.00
07/05/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1436081403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,36982.1,36982.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436082284,192082.00
07/05/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1436081403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,39796.899999988,39796.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436082284,192083.00
07/05/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1436081403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,31697.300000024,31697.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436082284,192084.00
07/05/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1436081403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,37280.100000024,37280.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436082284,192085.00
07/05/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1436081403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,31548.50000001,31548.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436082284,192086.00
07/05/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1436081403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,37922.100000012,37922.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436082284,192087.00
07/05/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1436081403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,42190.6,42190.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436082284,192088.00
07/05/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1436081403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,36437.6,36437.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436082284,192089.00
07/05/2015 03:45,2,0.000,ALERT,211.03,295.16,59.991,1436082304,"201051344000955","174011321042388",0.00,14.70,0,293.66,297.87,0.0,0.0,0.000,167079.3,167079.3,5165,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436082380,192090.00
07/05/2015 03:45,2,0.000,ALERT,212.61,296.36,59.981,1436082304,"274151322000095","174011321042388",0.00,14.70,0,294.56,298.47,0.0,0.0,0.000,466311.4,466311.4,6077,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436082382,192091.00
07/05/2015 03:45,2,0.000,ALERT,211.25,295.76,59.991,1436082304,"201051344000868","174011321042388",0.00,14.30,0,294.26,298.17,0.0,0.0,0.000,153398.5,153398.5,5173,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436082384,192092.00
07/05/2015 03:45,2,0.000,ALERT,211.70,295.16,59.996,1436082304,"201051344000853","174011321042388",0.00,14.00,0,293.66,297.87,0.0,0.0,0.000,159666.0,159666.0,5173,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436082385,192093.00
07/05/2015 03:45,2,0.000,ALERT,212.16,296.36,59.996,1436082304,"201051344000582","174011321042388",0.00,14.00,0,294.56,298.17,0.0,0.0,0.000,159907.7,159907.7,5160,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436082387,192094.00
07/05/2015 03:45,2,0.000,ALERT,211.48,295.16,59.996,1436082304,"201051344000469","174011321042388",0.00,13.70,0,292.46,296.96,0.0,0.0,0.000,154935.2,154935.2,5165,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436082389,192095.00
07/05/2015 03:45,2,0.000,ALERT,211.25,295.16,60.002,1436082304,"201051344000988","174011321042388",0.00,14.30,0,291.25,296.96,0.0,0.0,0.000,154537.7,154537.7,5165,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436082391,192096.00
07/05/2015 03:45,2,0.000,ALERT,211.48,295.16,59.996,1436082304,"201051344001158","174011321042388",0.00,13.70,0,292.76,296.96,0.0,0.0,0.000,160625.5,160625.5,5163,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436082393,192097.00
07/05/2015 03:45,2,0.000,ALERT,211.25,294.56,60.002,1436082304,"201051344001025","174011321042388",0.00,14.00,0,293.06,298.17,0.0,0.0,0.000,164063.2,164063.2,5158,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436082395,192098.00
07/05/2015 03:45,2,0.000,ALERT,211.48,295.76,59.996,1436082304,"201051344000569","174011321042388",0.00,14.30,0,293.96,298.17,0.0,0.0,0.000,167562.6,167562.6,5171,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436082396,192099.00
07/05/2015 03:45,2,0.000,ALERT,212.61,295.16,59.970,1436082304,"274151322000094","174011321042388",0.00,14.70,0,293.06,296.96,0.0,0.0,0.000,351570.7,351570.7,6544,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436082398,192100.00
07/05/2015 03:45,2,0.000,ALERT,211.25,295.46,60.002,1436082304,"201051344000458","174011321042388",0.00,15.00,0,293.66,298.47,0.0,0.0,0.000,163381.6,163381.6,5166,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436082400,192101.00
07/05/2015 03:45,2,0.000,ALERT,212.83,294.26,60.023,1436082304,"274151322000087","174011321042388",0.00,15.80,0,292.76,296.96,0.0,0.0,0.000,422302.5,422302.5,6048,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436082402,192102.00
07/05/2015 03:45,2,0.000,ALERT,212.61,295.76,59.996,1436082304,"274151322000052","174011321042388",0.00,15.30,0,293.36,297.87,0.0,0.0,0.000,451463.6,451463.6,6448,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436082404,192103.00
07/05/2015 03:45,2,0.000,ALERT,211.70,295.76,59.991,1436082304,"201051344001145","174011321042388",0.00,14.30,0,294.26,298.47,0.0,0.0,0.000,168542.7,168542.7,5174,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436082405,192104.00
07/05/2015 03:45,2,0.000,ALERT,211.70,295.16,59.970,1436082304,"201051344000685","174011321042388",0.00,14.70,0,293.66,297.57,0.0,0.0,0.000,167600.1,167600.1,5176,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436082407,192105.00
07/05/2015 03:45,2,0.000,ALERT,212.38,295.46,60.023,1436082304,"274151322000088","174011321042388",0.00,15.30,0,293.36,297.57,0.0,0.0,0.000,432544.2,432544.2,6061,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436082409,192106.00
07/05/2015 03:45,2,0.000,ALERT,211.70,295.46,59.996,1436082304,"201051344000438","174011321042388",0.00,14.00,0,293.96,298.17,0.0,0.0,0.000,167713.7,167713.7,5159,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436082411,192107.00
07/05/2015 03:45,2,0.000,ALERT,211.25,295.16,59.991,1436082304,"201051344001135","174011321042388",0.00,14.30,0,293.96,298.17,0.0,0.0,0.000,159035.6,159035.6,5149,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436082412,192108.00
07/05/2015 03:45,2,0.000,ALERT,211.70,294.86,59.986,1436082304,"201051344000417","174011321042388",0.00,14.70,0,293.06,296.96,0.0,0.0,0.000,163383.1,163383.1,5159,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436082414,192109.00
07/05/2015 03:45,2,0.000,ALERT,211.03,295.76,59.991,1436082304,"201051344000594","174011321042388",0.00,14.30,0,293.06,297.57,0.0,0.0,0.000,163780.9,163780.9,5159,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436082416,192110.00
07/05/2015 03:45,2,0.000,ALERT,212.83,295.46,60.002,1436082304,"274151322000083","174011321042388",0.00,15.00,0,293.96,298.17,0.0,0.0,0.000,447633.7,447633.7,6467,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436082418,192111.00
07/05/2015 03:45,2,0.000,ALERT,211.70,295.46,60.007,1436082304,"201051344000585","174011321042388",0.00,14.70,0,293.36,297.57,0.0,0.0,0.000,162781.8,162781.8,5159,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436082420,192112.00
07/05/2015 03:45,2,0.000,ALERT,212.38,295.16,59.991,1436082304,"274151322000054","174011321042388",0.00,15.50,0,293.36,297.87,0.0,0.0,0.000,442720.9,442720.9,6048,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436082421,192113.00
07/05/2015 03:45,2,0.000,ALERT,211.70,295.16,59.965,1436082304,"201051344001203","174011321042388",0.00,14.30,0,293.66,299.37,0.0,0.0,0.000,163928.9,163928.9,5163,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436082423,192114.00
07/05/2015 03:45,2,0.000,ALERT,211.25,295.46,59.991,1436082304,"201051344000646","174011321042388",0.00,14.30,0,293.06,297.57,0.0,0.0,0.000,161176.3,161176.3,5154,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436082425,192115.00
07/05/2015 03:45,2,0.000,ALERT,213.29,294.56,59.986,1436082304,"274151322000068","174011321042388",0.00,15.80,0,293.06,296.66,0.0,0.0,0.000,350642.3,350642.3,6153,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436082427,192116.00
07/05/2015 03:45,2,0.000,ALERT,213.29,295.16,59.986,1436082304,"274151322000076","174011321042388",0.00,15.30,0,293.36,297.87,0.0,0.0,0.000,472105.2,472105.2,6450,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436082429,192117.00
07/05/2015 03:45,2,0.000,ALERT,211.48,295.76,59.981,1436082304,"201051344000890","174011321042388",0.00,14.70,0,294.26,298.77,0.0,0.0,0.000,165444.3,165444.3,5162,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436082431,192118.00
07/05/2015 03:45,2,0.000,ALERT,211.25,295.16,60.007,1436082304,"201051344000900","174011321042388",0.00,14.30,0,293.06,297.26,0.0,0.0,0.000,165699.6,165699.6,5175,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436082433,192119.00
07/05/2015 03:45,2,0.000,ALERT,212.16,296.36,59.996,1436082304,"201051344000633","174011321042388",0.00,14.00,0,291.55,296.96,0.0,0.0,0.000,155360.4,155360.4,5173,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436082435,192120.00
07/05/2015 03:45,2,0.000,ALERT,211.70,296.96,59.970,1436082304,"201051344000983","174011321042388",0.00,14.30,0,293.96,298.77,0.0,0.0,0.000,162674.9,162674.9,5174,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436082436,192121.00
07/05/2015 03:45,2,0.000,ALERT,211.93,296.66,59.970,1436082304,"201051344000917","174011321042388",0.00,15.30,0,292.46,297.57,0.0,0.0,0.000,165904.0,165904.0,5174,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436082438,192122.00
07/05/2015 03:45,2,0.000,ALERT,211.93,296.36,59.991,1436082304,"201051344000648","174011321042388",0.00,13.70,0,293.06,298.47,0.0,0.0,0.000,161721.9,161721.9,5167,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436082440,192123.00
07/05/2015 03:45,2,0.000,ALERT,211.70,297.26,59.996,1436082304,"201051344001093","174011321042388",0.00,15.00,0,293.66,297.87,0.0,0.0,0.000,164044.2,164044.2,5165,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436082442,192124.00
07/05/2015 03:45,2,0.000,ALERT,212.16,296.66,59.986,1436082304,"201051344000645","174011321042388",0.00,14.70,0,293.36,298.17,0.0,0.0,0.000,162258.2,162258.2,5174,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436082444,192125.00
07/05/2015 03:45,2,0.000,ALERT,213.06,297.26,59.986,1436082304,"274151322000085","174011321042388",0.00,15.00,0,293.66,298.47,0.0,0.0,0.000,444953.9,444953.9,6451,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436082445,192126.00
07/05/2015 03:45,2,0.000,ALERT,211.93,296.66,60.002,1436082304,"201051344000651","174011321042388",0.00,13.70,0,293.06,297.87,0.0,0.0,0.000,161626.1,161626.1,5161,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436082447,192127.00
07/05/2015 03:45,2,0.000,ALERT,211.93,296.66,59.991,1436082304,"201051344000867","174011321042388",0.00,15.00,0,293.36,298.47,0.0,0.0,0.000,154039.9,154039.9,5176,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436082449,192128.00
07/05/2015 03:45,2,0.000,ALERT,211.70,297.57,59.991,1436082304,"201051344001230","174011321042388",0.00,14.30,0,293.96,298.47,0.0,0.0,0.000,165143.0,165143.0,5177,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436082451,192129.00
07/05/2015 03:45,2,0.000,ALERT,212.16,297.57,59.986,1436082304,"201051344000576","174011321042388",0.00,14.00,0,293.66,298.17,0.0,0.0,0.000,161509.1,161509.1,5180,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436082453,192130.00
07/05/2015 03:45,2,0.000,ALERT,211.70,297.26,59.986,1436082304,"201051344000579","174011321042388",0.00,14.70,0,293.96,298.77,0.0,0.0,0.000,167942.1,167942.1,5165,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436082454,192131.00
07/05/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1436082304,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,31548.50000001,31548.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436083184,192132.00
07/05/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1436082304,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,37922.100000012,37922.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436083184,192133.00
07/05/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1436082304,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,42190.6,42190.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436083184,192134.00
07/05/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1436082304,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,36437.6,36437.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436083184,192135.00
07/05/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1436082304,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,42243.5,42243.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436083184,192136.00
07/05/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1436082304,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,37295.299999999,37295.299999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436083184,192137.00
07/05/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1436082304,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,36982.1,36982.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436083184,192138.00
07/05/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1436082304,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,39796.899999988,39796.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436083184,192139.00
07/05/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1436082304,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,31697.300000024,31697.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436083184,192140.00
07/05/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1436082304,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,37280.100000024,37280.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436083184,192141.00
07/05/2015 04:00,2,0.000,ALERT,211.70,297.26,59.981,1436083204,"201051344000955","174011321042388",0.00,14.30,0,293.36,298.77,0.0,0.0,0.000,167079.3,167079.3,5167,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436083280,192142.00
07/05/2015 04:00,2,0.000,ALERT,213.29,298.17,59.959,1436083204,"274151322000095","174011321042388",0.00,14.30,0,294.86,299.67,0.0,0.0,0.000,466311.4,466311.4,6079,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436083281,192143.00
07/05/2015 04:00,2,0.000,ALERT,211.93,297.57,59.959,1436083204,"201051344000868","174011321042388",0.00,14.00,0,293.96,299.67,0.0,0.0,0.000,153398.5,153398.5,5175,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436083283,192144.00
07/05/2015 04:00,2,0.000,ALERT,212.38,296.96,59.996,1436083204,"201051344000853","174011321042388",0.00,14.00,0,293.36,299.07,0.0,0.0,0.000,159666.0,159666.0,5175,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436083285,192145.00
07/05/2015 04:00,2,0.000,ALERT,212.61,298.17,59.991,1436083204,"201051344000582","174011321042388",0.00,14.00,0,294.56,299.67,0.0,0.0,0.000,159907.7,159907.7,5162,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436083287,192146.00
07/05/2015 04:00,2,0.000,ALERT,211.93,297.26,59.954,1436083204,"201051344000469","174011321042388",0.00,13.70,0,292.46,298.17,0.0,0.0,0.000,154935.2,154935.2,5167,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436083289,192147.00
07/05/2015 04:00,2,0.000,ALERT,211.93,296.96,59.954,1436083204,"201051344000988","174011321042388",0.00,14.30,0,290.95,298.17,0.0,0.0,0.000,154537.7,154537.7,5167,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436083290,192148.00
07/05/2015 04:00,2,0.000,ALERT,211.93,296.96,59.954,1436083204,"201051344001158","174011321042388",0.00,13.70,0,292.76,298.17,0.0,0.0,0.000,160625.5,160625.5,5165,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436083292,192149.00
07/05/2015 04:00,2,0.000,ALERT,211.93,296.66,59.954,1436083204,"201051344001025","174011321042388",0.00,14.00,0,293.06,299.67,0.0,0.0,0.000,164063.2,164063.2,5160,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436083294,192150.00
07/05/2015 04:00,2,0.000,ALERT,211.93,297.87,59.954,1436083204,"201051344000569","174011321042388",0.00,14.30,0,293.96,299.67,0.0,0.0,0.000,167562.6,167562.6,5173,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436083296,192151.00
07/05/2015 04:00,2,0.000,ALERT,213.29,296.66,59.959,1436083204,"274151322000094","174011321042388",0.00,14.70,0,293.66,298.17,0.0,0.0,0.000,351570.7,351570.7,6546,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436083298,192152.00
07/05/2015 04:00,2,0.000,ALERT,211.93,297.26,59.949,1436083204,"201051344000458","174011321042388",0.00,15.00,0,293.36,299.67,0.0,0.0,0.000,163381.6,163381.6,5168,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436083300,192153.00
07/05/2015 04:00,2,0.000,ALERT,213.51,296.96,59.965,1436083204,"274151322000087","174011321042388",0.00,15.80,0,293.36,298.17,0.0,0.0,0.000,422302.5,422302.5,6050,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436083301,192154.00
07/05/2015 04:00,2,0.000,ALERT,213.06,297.57,59.928,1436083204,"274151322000052","174011321042388",0.00,15.30,0,293.96,299.37,0.0,0.0,0.000,451463.6,451463.6,6450,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436083303,192155.00
07/05/2015 04:00,2,0.000,ALERT,212.38,297.57,59.965,1436083204,"201051344001145","174011321042388",0.00,14.30,0,293.96,299.97,0.0,0.0,0.000,168542.7,168542.7,5176,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436083305,192156.00
07/05/2015 04:00,2,0.000,ALERT,212.38,297.26,59.965,1436083204,"201051344000685","174011321042388",0.00,14.70,0,293.36,298.77,0.0,0.0,0.000,167600.1,167600.1,5178,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436083307,192157.00
07/05/2015 04:00,2,0.000,ALERT,213.06,297.26,59.991,1436083204,"274151322000088","174011321042388",0.00,15.30,0,293.66,298.77,0.0,0.0,0.000,432544.2,432544.2,6063,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436083309,192158.00
07/05/2015 04:00,2,0.000,ALERT,212.16,297.57,59.954,1436083204,"201051344000438","174011321042388",0.00,14.00,0,293.66,299.37,0.0,0.0,0.000,167713.7,167713.7,5161,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436083310,192159.00
07/05/2015 04:00,2,0.000,ALERT,211.70,297.57,59.965,1436083204,"201051344001135","174011321042388",0.00,14.30,0,293.66,299.37,0.0,0.0,0.000,159035.6,159035.6,5151,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436083312,192160.00
07/05/2015 04:00,2,0.000,ALERT,212.38,296.96,59.965,1436083204,"201051344000417","174011321042388",0.00,14.70,0,293.06,298.47,0.0,0.0,0.000,163383.1,163383.1,5161,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436083314,192161.00
07/05/2015 04:00,2,0.000,ALERT,211.48,297.26,59.970,1436083204,"201051344000594","174011321042388",0.00,14.70,0,293.06,298.77,0.0,0.0,0.000,163780.9,163780.9,5161,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436083316,192162.00
07/05/2015 04:00,2,0.000,ALERT,213.29,297.26,59.965,1436083204,"274151322000083","174011321042388",0.00,15.00,0,294.26,299.37,0.0,0.0,0.000,447633.7,447633.7,6469,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436083318,192163.00
07/05/2015 04:00,2,0.000,ALERT,212.16,297.57,59.970,1436083204,"201051344000585","174011321042388",0.00,14.70,0,293.06,298.77,0.0,0.0,0.000,162781.8,162781.8,5161,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436083320,192164.00
07/05/2015 04:00,2,0.000,ALERT,213.29,297.87,59.949,1436083204,"274151322000054","174011321042388",0.00,15.50,0,293.96,299.37,0.0,0.0,0.000,442720.9,442720.9,6050,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436083321,192165.00
07/05/2015 04:00,2,0.000,ALERT,212.16,296.96,59.965,1436083204,"201051344001203","174011321042388",0.00,14.30,0,293.36,300.87,0.0,0.0,0.000,163928.9,163928.9,5165,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436083323,192166.00
07/05/2015 04:00,2,0.000,ALERT,211.93,297.26,59.996,1436083204,"201051344000646","174011321042388",0.00,14.00,0,292.76,298.77,0.0,0.0,0.000,161176.3,161176.3,5156,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436083325,192167.00
07/05/2015 04:00,2,0.000,ALERT,213.96,296.66,59.959,1436083204,"274151322000068","174011321042388",0.00,15.80,0,293.66,298.17,0.0,0.0,0.000,350642.3,350642.3,6155,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436083327,192168.00
07/05/2015 04:00,2,0.000,ALERT,213.74,297.26,59.928,1436083204,"274151322000076","174011321042388",0.00,15.30,0,293.96,299.37,0.0,0.0,0.000,472105.2,472105.2,6452,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436083329,192169.00
07/05/2015 04:00,2,0.000,ALERT,211.93,297.87,59.965,1436083204,"201051344000890","174011321042388",0.00,14.70,0,293.96,299.97,0.0,0.0,0.000,165444.3,165444.3,5164,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436083330,192170.00
07/05/2015 04:00,2,0.000,ALERT,211.70,296.96,59.965,1436083204,"201051344000900","174011321042388",0.00,14.30,0,293.06,298.47,0.0,0.0,0.000,165699.6,165699.6,5177,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436083332,192171.00
07/05/2015 04:00,2,0.000,ALERT,212.38,296.66,59.965,1436083204,"201051344000633","174011321042388",0.00,14.00,0,293.06,297.87,0.0,0.0,0.000,155360.4,155360.4,5175,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436083334,192172.00
07/05/2015 04:00,2,0.000,ALERT,211.93,297.26,59.965,1436083204,"201051344000983","174011321042388",0.00,14.30,0,295.46,299.37,0.0,0.0,0.000,162674.9,162674.9,5176,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436083336,192173.00
07/05/2015 04:00,2,0.000,ALERT,211.93,296.96,59.975,1436083204,"201051344000917","174011321042388",0.00,15.30,0,293.96,298.17,0.0,0.0,0.000,165904.0,165904.0,5176,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436083338,192174.00
07/05/2015 04:00,2,0.000,ALERT,212.16,296.66,59.949,1436083204,"201051344000648","174011321042388",0.00,13.70,0,294.56,299.07,0.0,0.0,0.000,161721.9,161721.9,5169,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436083339,192175.00
07/05/2015 04:00,2,0.000,ALERT,211.93,297.26,59.975,1436083204,"201051344001093","174011321042388",0.00,15.00,0,295.46,298.77,0.0,0.0,0.000,164044.2,164044.2,5167,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436083341,192176.00
07/05/2015 04:00,2,0.000,ALERT,212.16,296.66,59.970,1436083204,"201051344000645","174011321042388",0.00,14.70,0,294.86,298.77,0.0,0.0,0.000,162258.2,162258.2,5176,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436083343,192177.00
07/05/2015 04:00,2,0.000,ALERT,213.06,297.26,59.959,1436083204,"274151322000085","174011321042388",0.00,15.00,0,295.46,299.07,0.0,0.0,0.000,444953.9,444953.9,6453,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436083345,192178.00
07/05/2015 04:00,2,0.000,ALERT,211.93,296.96,59.959,1436083204,"201051344000651","174011321042388",0.00,13.70,0,294.86,298.47,0.0,0.0,0.000,161626.1,161626.1,5163,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436083347,192179.00
07/05/2015 04:00,2,0.000,ALERT,212.16,296.96,59.975,1436083204,"201051344000867","174011321042388",0.00,15.00,0,294.56,299.07,0.0,0.0,0.000,154039.9,154039.9,5178,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436083348,192180.00
07/05/2015 04:00,2,0.000,ALERT,211.70,297.87,59.965,1436083204,"201051344001230","174011321042388",0.00,14.30,0,295.76,299.07,0.0,0.0,0.000,165143.0,165143.0,5179,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436083350,192181.00
07/05/2015 04:00,2,0.000,ALERT,212.16,297.57,59.959,1436083204,"201051344000576","174011321042388",0.00,14.00,0,295.16,298.77,0.0,0.0,0.000,161509.1,161509.1,5182,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436083352,192182.00
07/05/2015 04:00,2,0.000,ALERT,211.70,297.57,59.970,1436083204,"201051344000579","174011321042388",0.00,14.30,0,295.46,299.37,0.0,0.0,0.000,167942.1,167942.1,5167,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436083354,192183.00
07/05/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1436083204,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,37295.299999999,37295.299999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436084084,192184.00
07/05/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1436083204,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,36982.1,36982.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436084084,192185.00
07/05/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1436083204,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,39796.899999988,39796.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436084084,192186.00
07/05/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1436083204,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,31697.300000024,31697.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436084084,192187.00
07/05/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1436083204,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,37280.100000024,37280.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436084084,192188.00
07/05/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1436083204,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,31548.50000001,31548.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436084084,192189.00
07/05/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1436083204,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,37922.100000012,37922.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436084084,192190.00
07/05/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1436083204,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,42190.6,42190.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436084084,192191.00
07/05/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1436083204,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,36437.6,36437.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436084084,192192.00
07/05/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1436083204,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,42243.5,42243.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436084084,192193.00
07/05/2015 04:15,2,0.000,ALERT,211.70,297.26,59.996,1436084103,"201051344000955","174011321042388",0.00,14.70,0,294.26,298.77,0.0,0.0,0.000,167079.3,167079.3,5169,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436084180,192194.00
07/05/2015 04:15,2,0.000,ALERT,213.06,297.87,59.981,1436084103,"274151322000095","174011321042388",0.00,14.30,0,295.16,299.67,0.0,0.0,0.000,466311.4,466311.4,6081,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436084182,192195.00
07/05/2015 04:15,2,0.000,ALERT,211.70,297.57,59.986,1436084103,"201051344000868","174011321042388",0.00,14.30,0,294.86,299.67,0.0,0.0,0.000,153398.5,153398.5,5177,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436084183,192196.00
07/05/2015 04:15,2,0.000,ALERT,212.38,296.66,59.996,1436084103,"201051344000853","174011321042388",0.00,14.00,0,294.26,299.07,0.0,0.0,0.000,159666.0,159666.0,5177,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436084185,192197.00
07/05/2015 04:15,2,0.000,ALERT,212.38,297.87,59.981,1436084103,"201051344000582","174011321042388",0.00,14.00,0,295.16,299.67,0.0,0.0,0.000,159907.7,159907.7,5164,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436084187,192198.00
07/05/2015 04:15,2,0.000,ALERT,211.93,296.66,59.965,1436084103,"201051344000469","174011321042388",0.00,13.70,0,293.36,298.47,0.0,0.0,0.000,154935.2,154935.2,5169,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436084189,192199.00
07/05/2015 04:15,2,0.000,ALERT,211.70,296.66,59.975,1436084103,"201051344000988","174011321042388",0.00,14.30,0,291.85,298.47,0.0,0.0,0.000,154537.7,154537.7,5169,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436084191,192200.00
07/05/2015 04:15,2,0.000,ALERT,211.70,296.36,59.981,1436084103,"201051344001158","174011321042388",0.00,14.00,0,293.66,298.47,0.0,0.0,0.000,160625.5,160625.5,5167,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436084193,192201.00
07/05/2015 04:15,2,0.000,ALERT,211.70,296.36,59.981,1436084103,"201051344001025","174011321042388",0.00,14.00,0,293.96,299.67,0.0,0.0,0.000,164063.2,164063.2,5162,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436084195,192202.00
07/05/2015 04:15,2,0.000,ALERT,211.93,297.26,59.986,1436084103,"201051344000569","174011321042388",0.00,14.30,0,294.86,299.67,0.0,0.0,0.000,167562.6,167562.6,5175,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436084197,192203.00
07/05/2015 04:15,2,0.000,ALERT,213.06,296.66,59.975,1436084103,"274151322000094","174011321042388",0.00,14.70,0,293.96,298.17,0.0,0.0,0.000,351570.7,351570.7,6548,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436084199,192204.00
07/05/2015 04:15,2,0.000,ALERT,211.70,296.96,59.975,1436084103,"201051344000458","174011321042388",0.00,15.00,0,294.56,299.67,0.0,0.0,0.000,163381.6,163381.6,5170,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436084200,192205.00
07/05/2015 04:15,2,0.000,ALERT,213.06,296.96,59.981,1436084103,"274151322000087","174011321042388",0.00,15.80,0,293.66,298.47,0.0,0.0,0.000,422302.5,422302.5,6052,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436084202,192206.00
07/05/2015 04:15,2,0.000,ALERT,212.83,296.36,59.981,1436084103,"274151322000052","174011321042388",0.00,15.30,0,293.96,299.37,0.0,0.0,0.000,451463.6,451463.6,6452,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436084204,192207.00
