ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/05/2015 04:15,2,0.000,ALERT,212.16,296.96,59.986,1436084103,"201051344001145","174011321042388",0.00,14.30,0,294.86,299.97,0.0,0.0,0.000,168542.7,168542.7,5178,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436084206,192208.00
07/05/2015 04:15,2,0.000,ALERT,212.16,296.66,59.991,1436084103,"201051344000685","174011321042388",0.00,14.70,0,294.26,299.07,0.0,0.0,0.000,167600.1,167600.1,5180,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436084207,192209.00
07/05/2015 04:15,2,0.000,ALERT,212.61,296.66,59.944,1436084103,"274151322000088","174011321042388",0.00,15.30,0,294.26,299.07,0.0,0.0,0.000,432544.2,432544.2,6065,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436084209,192210.00
07/05/2015 04:15,2,0.000,ALERT,212.16,296.96,59.981,1436084103,"201051344000438","174011321042388",0.00,14.00,0,294.56,299.67,0.0,0.0,0.000,167713.7,167713.7,5163,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436084211,192211.00
07/05/2015 04:15,2,0.000,ALERT,211.48,296.66,59.986,1436084103,"201051344001135","174011321042388",0.00,14.30,0,294.56,299.67,0.0,0.0,0.000,159035.6,159035.6,5153,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436084213,192212.00
07/05/2015 04:15,2,0.000,ALERT,212.16,296.36,59.991,1436084103,"201051344000417","174011321042388",0.00,14.70,0,293.96,298.77,0.0,0.0,0.000,163383.1,163383.1,5163,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436084215,192213.00
07/05/2015 04:15,2,0.000,ALERT,211.48,296.96,59.991,1436084103,"201051344000594","174011321042388",0.00,14.70,0,293.96,299.07,0.0,0.0,0.000,163780.9,163780.9,5163,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436084216,192214.00
07/05/2015 04:15,2,0.000,ALERT,213.29,297.57,59.981,1436084103,"274151322000083","174011321042388",0.00,15.00,0,294.56,299.37,0.0,0.0,0.000,447633.7,447633.7,6471,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436084218,192215.00
07/05/2015 04:15,2,0.000,ALERT,212.16,296.96,59.975,1436084103,"201051344000585","174011321042388",0.00,14.70,0,293.96,299.07,0.0,0.0,0.000,162781.8,162781.8,5163,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436084220,192216.00
07/05/2015 04:15,2,0.000,ALERT,213.06,296.96,59.986,1436084103,"274151322000054","174011321042388",0.00,15.50,0,293.96,299.37,0.0,0.0,0.000,442720.9,442720.9,6052,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436084222,192217.00
07/05/2015 04:15,2,0.000,ALERT,212.16,296.66,59.981,1436084103,"201051344001203","174011321042388",0.00,14.30,0,294.26,300.57,0.0,0.0,0.000,163928.9,163928.9,5167,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436084224,192218.00
07/05/2015 04:15,2,0.000,ALERT,211.70,296.96,59.986,1436084103,"201051344000646","174011321042388",0.00,14.30,0,293.96,298.77,0.0,0.0,0.000,161176.3,161176.3,5158,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436084226,192219.00
07/05/2015 04:15,2,0.000,ALERT,213.74,296.06,59.986,1436084103,"274151322000068","174011321042388",0.00,15.80,0,293.66,297.87,0.0,0.0,0.000,350642.3,350642.3,6157,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436084227,192220.00
07/05/2015 04:15,2,0.000,ALERT,213.29,297.26,59.991,1436084103,"274151322000076","174011321042388",0.00,15.30,0,294.26,299.07,0.0,0.0,0.000,472105.2,472105.2,6454,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436084229,192221.00
07/05/2015 04:15,2,0.000,ALERT,211.70,296.96,59.996,1436084103,"201051344000890","174011321042388",0.00,15.00,0,294.86,300.27,0.0,0.0,0.000,165444.3,165444.3,5166,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436084231,192222.00
07/05/2015 04:15,2,0.000,ALERT,211.48,296.36,59.981,1436084103,"201051344000900","174011321042388",0.00,14.30,0,293.96,298.77,0.0,0.0,0.000,165699.6,165699.6,5179,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436084233,192223.00
07/05/2015 04:15,2,0.000,ALERT,212.38,296.06,59.986,1436084103,"201051344000633","174011321042388",0.00,14.00,0,292.46,298.17,0.0,0.0,0.000,155360.4,155360.4,5177,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436084234,192224.00
07/05/2015 04:15,2,0.000,ALERT,211.93,296.96,59.981,1436084103,"201051344000983","174011321042388",0.00,14.70,0,294.56,299.37,0.0,0.0,0.000,162674.9,162674.9,5178,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436084236,192225.00
07/05/2015 04:15,2,0.000,ALERT,212.16,296.66,59.986,1436084103,"201051344000917","174011321042388",0.00,15.30,0,293.06,298.17,0.0,0.0,0.000,165904.0,165904.0,5178,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436084238,192226.00
07/05/2015 04:15,2,0.000,ALERT,212.16,296.36,59.986,1436084103,"201051344000648","174011321042388",0.00,13.70,0,293.66,299.07,0.0,0.0,0.000,161721.9,161721.9,5171,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436084240,192227.00
07/05/2015 04:15,2,0.000,ALERT,211.93,296.96,59.991,1436084103,"201051344001093","174011321042388",0.00,15.30,0,294.26,298.77,0.0,0.0,0.000,164044.2,164044.2,5169,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436084242,192228.00
07/05/2015 04:15,2,0.000,ALERT,212.38,296.66,59.996,1436084103,"201051344000645","174011321042388",0.00,14.70,0,293.96,298.77,0.0,0.0,0.000,162258.2,162258.2,5178,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436084244,192229.00
07/05/2015 04:15,2,0.000,ALERT,213.29,297.26,59.975,1436084103,"274151322000085","174011321042388",0.00,15.00,0,294.26,299.37,0.0,0.0,0.000,444953.9,444953.9,6455,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436084246,192230.00
07/05/2015 04:15,2,0.000,ALERT,212.16,296.36,59.996,1436084103,"201051344000651","174011321042388",0.00,13.70,0,293.96,298.77,0.0,0.0,0.000,161626.1,161626.1,5165,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436084248,192231.00
07/05/2015 04:15,2,0.000,ALERT,212.16,296.36,59.996,1436084103,"201051344000867","174011321042388",0.00,15.00,0,293.96,299.37,0.0,0.0,0.000,154039.9,154039.9,5180,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436084250,192232.00
07/05/2015 04:15,2,0.000,ALERT,211.93,297.26,59.996,1436084103,"201051344001230","174011321042388",0.00,14.70,0,294.86,299.37,0.0,0.0,0.000,165143.0,165143.0,5181,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436084252,192233.00
07/05/2015 04:15,2,0.000,ALERT,212.38,297.57,60.002,1436084103,"201051344000576","174011321042388",0.00,14.00,0,294.26,299.07,0.0,0.0,0.000,161509.1,161509.1,5184,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436084254,192234.00
07/05/2015 04:15,2,0.000,ALERT,211.93,297.57,59.986,1436084103,"201051344000579","174011321042388",0.00,14.70,0,294.86,299.37,0.0,0.0,0.000,167942.1,167942.1,5169,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436084255,192235.00
07/05/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1436084103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,31548.50000001,31548.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436084983,192236.00
07/05/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1436084103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,37922.100000012,37922.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436084983,192237.00
07/05/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1436084103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,42190.6,42190.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436084983,192238.00
07/05/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1436084103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,36437.6,36437.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436084983,192239.00
07/05/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1436084103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,42243.5,42243.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436084983,192240.00
07/05/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1436084103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,37295.299999999,37295.299999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436084983,192241.00
07/05/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1436084103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,36982.1,36982.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436084983,192242.00
07/05/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1436084103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,39796.899999988,39796.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436084983,192243.00
07/05/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1436084103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,31697.300000024,31697.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436084983,192244.00
07/05/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1436084103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,37280.100000024,37280.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436084983,192245.00
07/05/2015 04:30,2,0.000,ALERT,210.80,295.46,59.965,1436085003,"201051344000955","174011321042388",0.00,15.00,0,294.26,298.77,0.0,0.0,0.000,167079.3,167079.3,5171,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436085079,192246.00
07/05/2015 04:30,2,0.000,ALERT,212.61,296.36,59.975,1436085003,"274151322000095","174011321042388",0.00,14.70,0,295.16,299.67,0.0,0.0,0.000,466311.4,466311.4,6083,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436085081,192247.00
07/05/2015 04:30,2,0.000,ALERT,211.03,296.06,60.007,1436085003,"201051344000868","174011321042388",0.00,15.00,0,294.56,299.67,0.0,0.0,0.000,153398.5,153398.5,5179,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436085083,192248.00
07/05/2015 04:30,2,0.000,ALERT,211.70,295.46,59.970,1436085003,"201051344000853","174011321042388",0.00,14.70,0,293.96,299.07,0.0,0.0,0.000,159666.0,159666.0,5179,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436085085,192249.00
07/05/2015 04:30,2,0.000,ALERT,211.70,296.36,59.970,1436085003,"201051344000582","174011321042388",0.00,14.30,0,295.16,299.37,0.0,0.0,0.000,159907.7,159907.7,5166,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436085086,192250.00
07/05/2015 04:30,2,0.000,ALERT,211.25,295.16,59.986,1436085003,"201051344000469","174011321042388",0.00,14.30,0,293.06,298.17,0.0,0.0,0.000,154935.2,154935.2,5171,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436085088,192251.00
07/05/2015 04:30,2,0.000,ALERT,211.03,295.16,59.975,1436085003,"201051344000988","174011321042388",0.00,15.00,0,291.85,298.47,0.0,0.0,0.000,154537.7,154537.7,5171,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436085090,192252.00
07/05/2015 04:30,2,0.000,ALERT,211.03,295.16,59.975,1436085003,"201051344001158","174011321042388",0.00,14.30,0,293.66,298.17,0.0,0.0,0.000,160625.5,160625.5,5169,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436085092,192253.00
07/05/2015 04:30,2,0.000,ALERT,211.03,294.86,59.954,1436085003,"201051344001025","174011321042388",0.00,14.30,0,293.66,299.37,0.0,0.0,0.000,164063.2,164063.2,5164,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436085094,192254.00
07/05/2015 04:30,2,0.000,ALERT,211.25,295.76,59.975,1436085003,"201051344000569","174011321042388",0.00,15.00,0,294.56,299.67,0.0,0.0,0.000,167562.6,167562.6,5177,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436085096,192255.00
07/05/2015 04:30,2,0.000,ALERT,212.61,295.46,59.954,1436085003,"274151322000094","174011321042388",0.00,14.70,0,293.66,298.17,0.0,0.0,0.000,351570.7,351570.7,6550,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436085098,192256.00
07/05/2015 04:30,2,0.000,ALERT,211.03,295.46,59.981,1436085003,"201051344000458","174011321042388",0.00,15.50,0,294.26,299.37,0.0,0.0,0.000,163381.6,163381.6,5172,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436085100,192257.00
07/05/2015 04:30,2,0.000,ALERT,212.38,295.16,59.986,1436085003,"274151322000087","174011321042388",0.00,15.50,0,293.36,298.17,0.0,0.0,0.000,422302.5,422302.5,6054,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436085101,192258.00
07/05/2015 04:30,2,0.000,ALERT,212.38,296.06,59.975,1436085003,"274151322000052","174011321042388",0.00,15.50,0,293.96,299.37,0.0,0.0,0.000,451463.6,451463.6,6454,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436085103,192259.00
07/05/2015 04:30,2,0.000,ALERT,211.70,296.06,59.981,1436085003,"201051344001145","174011321042388",0.00,15.00,0,294.86,299.97,0.0,0.0,0.000,168542.7,168542.7,5180,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436085105,192260.00
07/05/2015 04:30,2,0.000,ALERT,211.70,295.46,60.023,1436085003,"201051344000685","174011321042388",0.00,15.00,0,294.26,298.77,0.0,0.0,0.000,167600.1,167600.1,5182,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436085107,192261.00
07/05/2015 04:30,2,0.000,ALERT,212.16,295.76,59.970,1436085003,"274151322000088","174011321042388",0.00,15.50,0,293.96,298.77,0.0,0.0,0.000,432544.2,432544.2,6067,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436085109,192262.00
07/05/2015 04:30,2,0.000,ALERT,211.25,295.76,59.975,1436085003,"201051344000438","174011321042388",0.00,14.70,0,294.26,299.37,0.0,0.0,0.000,167713.7,167713.7,5165,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436085111,192263.00
07/05/2015 04:30,2,0.000,ALERT,210.80,295.46,59.970,1436085003,"201051344001135","174011321042388",0.00,14.70,0,294.26,299.37,0.0,0.0,0.000,159035.6,159035.6,5155,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436085113,192264.00
07/05/2015 04:30,2,0.000,ALERT,211.48,295.16,59.981,1436085003,"201051344000417","174011321042388",0.00,15.00,0,293.66,298.17,0.0,0.0,0.000,163383.1,163383.1,5165,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436085114,192265.00
07/05/2015 04:30,2,0.000,ALERT,210.80,296.06,60.007,1436085003,"201051344000594","174011321042388",0.00,15.00,0,293.66,298.77,0.0,0.0,0.000,163780.9,163780.9,5165,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436085116,192266.00
07/05/2015 04:30,2,0.000,ALERT,212.61,296.06,59.975,1436085003,"274151322000083","174011321042388",0.00,15.00,0,294.26,299.37,0.0,0.0,0.000,447633.7,447633.7,6473,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436085118,192267.00
07/05/2015 04:30,2,0.000,ALERT,211.03,295.46,59.981,1436085003,"201051344000585","174011321042388",0.00,15.00,0,293.06,298.77,0.0,0.0,0.000,162781.8,162781.8,5165,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436085120,192268.00
07/05/2015 04:30,2,0.000,ALERT,212.16,295.16,60.007,1436085003,"274151322000054","174011321042388",0.00,15.80,0,293.66,299.37,0.0,0.0,0.000,442720.9,442720.9,6054,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436085122,192269.00
07/05/2015 04:30,2,0.000,ALERT,211.03,295.16,59.986,1436085003,"201051344001203","174011321042388",0.00,15.00,0,293.66,300.57,0.0,0.0,0.000,163928.9,163928.9,5169,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436085124,192270.00
07/05/2015 04:30,2,0.000,ALERT,210.80,295.46,59.975,1436085003,"201051344000646","174011321042388",0.00,14.70,0,293.06,298.47,0.0,0.0,0.000,161176.3,161176.3,5160,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436085126,192271.00
07/05/2015 04:30,2,0.000,ALERT,212.83,294.56,59.975,1436085003,"274151322000068","174011321042388",0.00,16.00,0,293.06,297.87,0.0,0.0,0.000,350642.3,350642.3,6159,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436085127,192272.00
07/05/2015 04:30,2,0.000,ALERT,212.61,295.76,59.975,1436085003,"274151322000076","174011321042388",0.00,15.50,0,293.06,299.07,0.0,0.0,0.000,472105.2,472105.2,6456,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436085129,192273.00
07/05/2015 04:30,2,0.000,ALERT,211.03,296.06,59.986,1436085003,"201051344000890","174011321042388",0.00,15.30,0,294.26,299.97,0.0,0.0,0.000,165444.3,165444.3,5168,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436085131,192274.00
07/05/2015 04:30,2,0.000,ALERT,210.80,295.16,59.986,1436085003,"201051344000900","174011321042388",0.00,15.00,0,293.06,298.17,0.0,0.0,0.000,165699.6,165699.6,5181,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436085133,192275.00
07/05/2015 04:30,2,0.000,ALERT,211.48,294.56,59.991,1436085003,"201051344000633","174011321042388",0.00,14.70,0,291.55,297.87,0.0,0.0,0.000,155360.4,155360.4,5179,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436085135,192276.00
07/05/2015 04:30,2,0.000,ALERT,211.03,295.46,59.959,1436085003,"201051344000983","174011321042388",0.00,15.00,0,293.96,299.37,0.0,0.0,0.000,162674.9,162674.9,5180,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436085137,192277.00
07/05/2015 04:30,2,0.000,ALERT,211.25,294.86,59.996,1436085003,"201051344000917","174011321042388",0.00,15.50,0,292.16,298.17,0.0,0.0,0.000,165904.0,165904.0,5180,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436085138,192278.00
07/05/2015 04:30,2,0.000,ALERT,211.25,294.56,59.996,1436085003,"201051344000648","174011321042388",0.00,14.30,0,293.06,299.07,0.0,0.0,0.000,161721.9,161721.9,5173,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436085140,192279.00
07/05/2015 04:30,2,0.000,ALERT,211.03,295.46,60.002,1436085003,"201051344001093","174011321042388",0.00,15.50,0,293.66,298.77,0.0,0.0,0.000,164044.2,164044.2,5171,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436085142,192280.00
07/05/2015 04:30,2,0.000,ALERT,211.48,294.86,59.986,1436085003,"201051344000645","174011321042388",0.00,15.30,0,293.36,298.77,0.0,0.0,0.000,162258.2,162258.2,5180,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436085144,192281.00
07/05/2015 04:30,2,0.000,ALERT,212.61,295.76,59.996,1436085003,"274151322000085","174011321042388",0.00,15.30,0,293.66,299.07,0.0,0.0,0.000,444953.9,444953.9,6457,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436085145,192282.00
07/05/2015 04:30,2,0.000,ALERT,211.25,294.86,59.991,1436085003,"201051344000651","174011321042388",0.00,14.00,0,293.06,298.47,0.0,0.0,0.000,161626.1,161626.1,5167,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436085147,192283.00
07/05/2015 04:30,2,0.000,ALERT,211.48,295.16,59.996,1436085003,"201051344000867","174011321042388",0.00,15.50,0,293.36,299.07,0.0,0.0,0.000,154039.9,154039.9,5182,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436085149,192284.00
07/05/2015 04:30,2,0.000,ALERT,211.25,296.06,59.996,1436085003,"201051344001230","174011321042388",0.00,15.00,0,293.96,299.07,0.0,0.0,0.000,165143.0,165143.0,5183,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436085151,192285.00
07/05/2015 04:30,2,0.000,ALERT,211.70,295.76,59.996,1436085003,"201051344000576","174011321042388",0.00,15.00,0,293.36,298.77,0.0,0.0,0.000,161509.1,161509.1,5186,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436085153,192286.00
07/05/2015 04:30,2,0.000,ALERT,211.25,296.06,60.002,1436085003,"201051344000579","174011321042388",0.00,15.30,0,294.26,299.37,0.0,0.0,0.000,167942.1,167942.1,5171,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436085154,192287.00
07/05/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1436085003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,42243.5,42243.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436085883,192288.00
07/05/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1436085003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,37295.299999999,37295.299999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436085883,192289.00
07/05/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1436085003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,36982.1,36982.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436085883,192290.00
07/05/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1436085003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,39796.899999988,39796.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436085883,192291.00
07/05/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1436085003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,31697.300000024,31697.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436085883,192292.00
07/05/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1436085003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,37280.100000024,37280.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436085883,192293.00
07/05/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1436085003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,31548.50000001,31548.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436085883,192294.00
07/05/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1436085003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,37922.100000012,37922.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436085883,192295.00
07/05/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1436085003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,42190.6,42190.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436085883,192296.00
07/05/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1436085003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,36437.6,36437.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436085883,192297.00
07/05/2015 04:45,2,0.000,ALERT,211.25,295.16,59.981,1436085904,"201051344000955","174011321042388",0.00,16.00,0,293.36,296.96,0.0,0.0,0.000,167079.3,167079.3,5173,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436085981,192298.00
07/05/2015 04:45,2,0.000,ALERT,212.83,296.66,59.965,1436085904,"274151322000095","174011321042388",0.00,15.50,0,294.56,298.17,0.0,0.0,0.000,466311.4,466311.4,6085,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436085982,192299.00
07/05/2015 04:45,2,0.000,ALERT,211.48,295.76,59.981,1436085904,"201051344000868","174011321042388",0.00,15.80,0,293.96,298.17,0.0,0.0,0.000,153398.5,153398.5,5181,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436085984,192300.00
07/05/2015 04:45,2,0.000,ALERT,211.93,294.86,59.986,1436085904,"201051344000853","174011321042388",0.00,15.80,0,293.66,297.57,0.0,0.0,0.000,159666.0,159666.0,5181,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436085986,192301.00
07/05/2015 04:45,2,0.000,ALERT,212.16,296.36,59.975,1436085904,"201051344000582","174011321042388",0.00,15.50,0,294.26,297.87,0.0,0.0,0.000,159907.7,159907.7,5168,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436085988,192302.00
07/05/2015 04:45,2,0.000,ALERT,211.48,294.86,59.975,1436085904,"201051344000469","174011321042388",0.00,15.50,0,292.46,296.66,0.0,0.0,0.000,154935.2,154935.2,5173,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436085990,192303.00
07/05/2015 04:45,2,0.000,ALERT,211.25,295.16,59.975,1436085904,"201051344000988","174011321042388",0.00,16.00,0,291.25,296.66,0.0,0.0,0.000,154537.7,154537.7,5173,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436085991,192304.00
07/05/2015 04:45,2,0.000,ALERT,211.48,294.86,59.975,1436085904,"201051344001158","174011321042388",0.00,15.50,0,292.76,296.66,0.0,0.0,0.000,160625.5,160625.5,5171,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436085993,192305.00
07/05/2015 04:45,2,0.000,ALERT,211.48,294.56,59.970,1436085904,"201051344001025","174011321042388",0.00,15.30,0,293.06,297.87,0.0,0.0,0.000,164063.2,164063.2,5166,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436085995,192306.00
07/05/2015 04:45,2,0.000,ALERT,211.48,295.46,59.981,1436085904,"201051344000569","174011321042388",0.00,15.80,0,293.96,298.17,0.0,0.0,0.000,167562.6,167562.6,5179,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436085997,192307.00
07/05/2015 04:45,2,0.000,ALERT,212.83,295.16,59.954,1436085904,"274151322000094","174011321042388",0.00,15.80,0,293.06,296.66,0.0,0.0,0.000,351570.7,351570.7,6552,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436085999,192308.00
07/05/2015 04:45,2,0.000,ALERT,211.48,295.16,59.970,1436085904,"201051344000458","174011321042388",0.00,16.70,0,293.66,297.87,0.0,0.0,0.000,163381.6,163381.6,5174,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436086001,192309.00
07/05/2015 04:45,2,0.000,ALERT,212.83,295.16,59.996,1436085904,"274151322000087","174011321042388",0.00,15.80,0,292.76,296.66,0.0,0.0,0.000,422302.5,422302.5,6056,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436086002,192310.00
07/05/2015 04:45,2,0.000,ALERT,212.38,296.06,59.959,1436085904,"274151322000052","174011321042388",0.00,16.30,0,293.36,297.57,0.0,0.0,0.000,451463.6,451463.6,6456,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436086004,192311.00
07/05/2015 04:45,2,0.000,ALERT,211.70,295.46,59.970,1436085904,"201051344001145","174011321042388",0.00,15.80,0,294.26,298.17,0.0,0.0,0.000,168542.7,168542.7,5182,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436086006,192312.00
07/05/2015 04:45,2,0.000,ALERT,211.93,295.16,59.965,1436085904,"201051344000685","174011321042388",0.00,16.00,0,293.36,297.26,0.0,0.0,0.000,167600.1,167600.1,5184,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436086008,192313.00
07/05/2015 04:45,2,0.000,ALERT,212.38,295.46,59.965,1436085904,"274151322000088","174011321042388",0.00,16.70,0,293.36,297.26,0.0,0.0,0.000,432544.2,432544.2,6069,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436086010,192314.00
07/05/2015 04:45,2,0.000,ALERT,211.70,295.16,59.975,1436085904,"201051344000438","174011321042388",0.00,15.50,0,293.96,297.87,0.0,0.0,0.000,167713.7,167713.7,5167,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436086012,192315.00
07/05/2015 04:45,2,0.000,ALERT,211.25,295.46,59.959,1436085904,"201051344001135","174011321042388",0.00,15.80,0,293.66,297.87,0.0,0.0,0.000,159035.6,159035.6,5157,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436086014,192316.00
07/05/2015 04:45,2,0.000,ALERT,211.70,294.86,59.959,1436085904,"201051344000417","174011321042388",0.00,15.80,0,293.06,296.66,0.0,0.0,0.000,163383.1,163383.1,5167,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436086015,192317.00
07/05/2015 04:45,2,0.000,ALERT,211.03,295.76,59.965,1436085904,"201051344000594","174011321042388",0.00,15.80,0,292.76,297.26,0.0,0.0,0.000,163780.9,163780.9,5167,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436086017,192318.00
07/05/2015 04:45,2,0.000,ALERT,212.83,295.46,59.975,1436085904,"274151322000083","174011321042388",0.00,15.80,0,293.36,297.87,0.0,0.0,0.000,447633.7,447633.7,6475,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436086019,192319.00
07/05/2015 04:45,2,0.000,ALERT,211.70,295.76,59.975,1436085904,"201051344000585","174011321042388",0.00,16.00,0,293.36,297.26,0.0,0.0,0.000,162781.8,162781.8,5167,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436086021,192320.00
07/05/2015 04:45,2,0.000,ALERT,212.61,295.76,59.975,1436085904,"274151322000054","174011321042388",0.00,16.70,0,293.36,297.87,0.0,0.0,0.000,442720.9,442720.9,6056,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436086023,192321.00
07/05/2015 04:45,2,0.000,ALERT,211.48,294.86,59.959,1436085904,"201051344001203","174011321042388",0.00,15.80,0,293.36,299.07,0.0,0.0,0.000,163928.9,163928.9,5171,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436086024,192322.00
07/05/2015 04:45,2,0.000,ALERT,211.25,295.46,59.970,1436085904,"201051344000646","174011321042388",0.00,15.80,0,293.06,296.96,0.0,0.0,0.000,161176.3,161176.3,5162,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436086026,192323.00
07/05/2015 04:45,2,0.000,ALERT,213.51,294.86,59.975,1436085904,"274151322000068","174011321042388",0.00,17.00,0,293.06,296.36,0.0,0.0,0.000,350642.3,350642.3,6161,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436086028,192324.00
07/05/2015 04:45,2,0.000,ALERT,213.29,295.16,59.970,1436085904,"274151322000076","174011321042388",0.00,16.00,0,293.66,297.57,0.0,0.0,0.000,472105.2,472105.2,6458,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436086030,192325.00
07/05/2015 04:45,2,0.000,ALERT,211.25,295.76,59.970,1436085904,"201051344000890","174011321042388",0.00,16.00,0,293.96,298.47,0.0,0.0,0.000,165444.3,165444.3,5170,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436086032,192326.00
07/05/2015 04:45,2,0.000,ALERT,211.25,295.16,59.975,1436085904,"201051344000900","174011321042388",0.00,15.80,0,293.06,296.66,0.0,0.0,0.000,165699.6,165699.6,5183,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436086033,192327.00
07/05/2015 04:45,2,0.000,ALERT,211.70,294.26,59.986,1436085904,"201051344000633","174011321042388",0.00,15.80,0,291.55,296.06,0.0,0.0,0.000,155360.4,155360.4,5181,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436086035,192328.00
07/05/2015 04:45,2,0.000,ALERT,211.25,295.46,59.981,1436085904,"201051344000983","174011321042388",0.00,16.00,0,293.66,297.87,0.0,0.0,0.000,162674.9,162674.9,5182,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436086037,192329.00
07/05/2015 04:45,2,0.000,ALERT,211.70,294.86,59.975,1436085904,"201051344000917","174011321042388",0.00,16.70,0,292.46,296.66,0.0,0.0,0.000,165904.0,165904.0,5182,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436086039,192330.00
07/05/2015 04:45,2,0.000,ALERT,211.70,294.56,59.986,1436085904,"201051344000648","174011321042388",0.00,15.30,0,292.46,297.57,0.0,0.0,0.000,161721.9,161721.9,5175,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436086041,192331.00
07/05/2015 04:45,2,0.000,ALERT,211.48,295.46,59.986,1436085904,"201051344001093","174011321042388",0.00,16.70,0,293.66,296.96,0.0,0.0,0.000,164044.2,164044.2,5173,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436086042,192332.00
07/05/2015 04:45,2,0.000,ALERT,211.70,294.86,59.991,1436085904,"201051344000645","174011321042388",0.00,16.00,0,293.36,296.96,0.0,0.0,0.000,162258.2,162258.2,5182,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436086044,192333.00
07/05/2015 04:45,2,0.000,ALERT,212.83,295.76,59.986,1436085904,"274151322000085","174011321042388",0.00,16.00,0,293.96,297.57,0.0,0.0,0.000,444953.9,444953.9,6459,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436086046,192334.00
07/05/2015 04:45,2,0.000,ALERT,211.48,294.56,59.991,1436085904,"201051344000651","174011321042388",0.00,15.30,0,293.06,296.96,0.0,0.0,0.000,161626.1,161626.1,5169,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436086048,192335.00
07/05/2015 04:45,2,0.000,ALERT,211.70,294.86,59.991,1436085904,"201051344000867","174011321042388",0.00,16.00,0,293.36,297.57,0.0,0.0,0.000,154039.9,154039.9,5184,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436086050,192336.00
07/05/2015 04:45,2,0.000,ALERT,211.48,296.06,59.975,1436085904,"201051344001230","174011321042388",0.00,15.80,0,294.26,297.57,0.0,0.0,0.000,165143.0,165143.0,5185,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436086051,192337.00
07/05/2015 04:45,2,0.000,ALERT,211.93,295.76,59.991,1436085904,"201051344000576","174011321042388",0.00,15.80,0,293.66,297.26,0.0,0.0,0.000,161509.1,161509.1,5188,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436086053,192338.00
07/05/2015 04:45,2,0.000,ALERT,211.25,295.76,59.996,1436085904,"201051344000579","174011321042388",0.00,16.00,0,294.26,297.87,0.0,0.0,0.000,167942.1,167942.1,5173,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436086055,192339.00
07/05/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1436085904,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,31697.300000024,31697.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436086784,192340.00
07/05/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1436085904,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,37280.100000024,37280.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436086784,192341.00
07/05/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1436085904,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,31548.50000001,31548.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436086784,192342.00
07/05/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1436085904,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,37922.100000012,37922.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436086784,192343.00
07/05/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1436085904,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,42190.6,42190.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436086784,192344.00
07/05/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1436085904,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,36437.6,36437.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436086784,192345.00
07/05/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1436085904,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,42243.5,42243.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436086784,192346.00
07/05/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1436085904,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,37295.299999999,37295.299999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436086784,192347.00
07/05/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1436085904,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,36982.1,36982.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436086784,192348.00
07/05/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1436085904,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,39796.899999988,39796.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436086784,192349.00
07/05/2015 05:00,2,0.000,ALERT,211.25,296.96,59.981,1436086803,"201051344000955","174011321042388",0.00,16.30,0,293.36,305.38,0.0,0.0,0.000,167079.3,167079.3,5175,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436086880,192350.00
07/05/2015 05:00,2,0.000,ALERT,212.83,297.87,60.007,1436086803,"274151322000095","174011321042388",0.00,15.80,0,295.16,307.18,0.0,0.0,0.000,466311.4,466311.4,6087,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436086882,192351.00
07/05/2015 05:00,2,0.000,ALERT,211.48,297.26,59.981,1436086803,"201051344000868","174011321042388",0.00,16.00,0,293.96,305.68,0.0,0.0,0.000,153398.5,153398.5,5183,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436086883,192352.00
07/05/2015 05:00,2,0.000,ALERT,212.16,296.66,59.981,1436086803,"201051344000853","174011321042388",0.00,16.00,0,293.36,304.78,0.0,0.0,0.000,159666.0,159666.0,5183,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436086885,192353.00
07/05/2015 05:00,2,0.000,ALERT,212.16,297.87,59.981,1436086803,"201051344000582","174011321042388",0.00,15.80,0,294.56,306.28,0.0,0.0,0.000,159907.7,159907.7,5170,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436086887,192354.00
07/05/2015 05:00,2,0.000,ALERT,211.48,296.66,59.975,1436086803,"201051344000469","174011321042388",0.00,15.50,0,292.16,304.78,0.0,0.0,0.000,154935.2,154935.2,5175,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436086889,192355.00
07/05/2015 05:00,2,0.000,ALERT,211.48,296.96,59.986,1436086803,"201051344000988","174011321042388",0.00,16.30,0,290.95,304.78,0.0,0.0,0.000,154537.7,154537.7,5175,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436086890,192356.00
07/05/2015 05:00,2,0.000,ALERT,211.48,296.36,59.981,1436086803,"201051344001158","174011321042388",0.00,15.80,0,292.76,304.78,0.0,0.0,0.000,160625.5,160625.5,5173,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436086892,192357.00
