ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/05/2015 05:00,2,0.000,ALERT,211.48,296.36,59.981,1436086803,"201051344001025","174011321042388",0.00,15.80,0,293.06,305.38,0.0,0.0,0.000,164063.2,164063.2,5168,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436086894,192358.00
07/05/2015 05:00,2,0.000,ALERT,211.70,297.26,59.975,1436086803,"201051344000569","174011321042388",0.00,16.30,0,293.66,305.38,0.0,0.0,0.000,167562.6,167562.6,5181,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436086896,192359.00
07/05/2015 05:00,2,0.000,ALERT,213.29,296.96,59.981,1436086803,"274151322000094","174011321042388",0.00,16.00,0,293.66,305.68,0.0,0.0,0.000,351570.7,351570.7,6554,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436086898,192360.00
07/05/2015 05:00,2,0.000,ALERT,211.48,297.26,59.944,1436086803,"201051344000458","174011321042388",0.00,17.00,0,293.06,305.38,0.0,0.0,0.000,163381.6,163381.6,5176,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436086900,192361.00
07/05/2015 05:00,2,0.000,ALERT,213.06,296.06,59.981,1436086803,"274151322000087","174011321042388",0.00,16.30,0,293.06,305.38,0.0,0.0,0.000,422302.5,422302.5,6058,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436086902,192362.00
07/05/2015 05:00,2,0.000,ALERT,212.83,297.87,59.949,1436086803,"274151322000052","174011321042388",0.00,16.70,0,293.66,306.28,0.0,0.0,0.000,451463.6,451463.6,6458,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436086903,192363.00
07/05/2015 05:00,2,0.000,ALERT,212.16,297.26,59.986,1436086803,"201051344001145","174011321042388",0.00,16.00,0,293.66,305.98,0.0,0.0,0.000,168542.7,168542.7,5184,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436086905,192364.00
07/05/2015 05:00,2,0.000,ALERT,212.16,297.26,59.991,1436086803,"201051344000685","174011321042388",0.00,16.30,0,293.36,305.38,0.0,0.0,0.000,167600.1,167600.1,5186,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436086907,192365.00
07/05/2015 05:00,2,0.000,ALERT,212.61,296.96,59.996,1436086803,"274151322000088","174011321042388",0.00,17.00,0,293.66,305.98,0.0,0.0,0.000,432544.2,432544.2,6071,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436086909,192366.00
07/05/2015 05:00,2,0.000,ALERT,211.93,296.96,59.986,1436086803,"201051344000438","174011321042388",0.00,15.80,0,293.66,305.38,0.0,0.0,0.000,167713.7,167713.7,5169,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436086910,192367.00
07/05/2015 05:00,2,0.000,ALERT,211.25,296.96,59.991,1436086803,"201051344001135","174011321042388",0.00,16.00,0,293.66,305.38,0.0,0.0,0.000,159035.6,159035.6,5159,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436086912,192368.00
07/05/2015 05:00,2,0.000,ALERT,211.93,296.66,60.002,1436086803,"201051344000417","174011321042388",0.00,16.00,0,293.06,304.78,0.0,0.0,0.000,163383.1,163383.1,5169,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436086914,192369.00
07/05/2015 05:00,2,0.000,ALERT,211.25,297.26,59.986,1436086803,"201051344000594","174011321042388",0.00,16.00,0,292.76,305.68,0.0,0.0,0.000,163780.9,163780.9,5169,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436086916,192370.00
07/05/2015 05:00,2,0.000,ALERT,213.06,297.26,59.975,1436086803,"274151322000083","174011321042388",0.00,16.00,0,293.96,306.58,0.0,0.0,0.000,447633.7,447633.7,6477,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436086918,192371.00
07/05/2015 05:00,2,0.000,ALERT,211.70,296.96,59.981,1436086803,"201051344000585","174011321042388",0.00,16.30,0,293.06,305.68,0.0,0.0,0.000,162781.8,162781.8,5169,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436086919,192372.00
07/05/2015 05:00,2,0.000,ALERT,212.83,296.96,60.007,1436086803,"274151322000054","174011321042388",0.00,17.00,0,293.96,306.28,0.0,0.0,0.000,442720.9,442720.9,6058,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436086921,192373.00
07/05/2015 05:00,2,0.000,ALERT,211.70,296.66,59.981,1436086803,"201051344001203","174011321042388",0.00,16.00,0,293.36,306.58,0.0,0.0,0.000,163928.9,163928.9,5173,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436086923,192374.00
07/05/2015 05:00,2,0.000,ALERT,211.48,296.96,59.986,1436086803,"201051344000646","174011321042388",0.00,16.00,0,293.06,305.38,0.0,0.0,0.000,161176.3,161176.3,5164,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436086925,192375.00
07/05/2015 05:00,2,0.000,ALERT,213.74,296.06,59.986,1436086803,"274151322000068","174011321042388",0.00,17.30,0,293.06,305.08,0.0,0.0,0.000,350642.3,350642.3,6163,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436086927,192376.00
07/05/2015 05:00,2,0.000,ALERT,213.51,296.96,59.975,1436086803,"274151322000076","174011321042388",0.00,16.30,0,293.96,306.58,0.0,0.0,0.000,472105.2,472105.2,6460,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436086929,192377.00
07/05/2015 05:00,2,0.000,ALERT,211.48,297.26,59.981,1436086803,"201051344000890","174011321042388",0.00,16.30,0,293.96,305.98,0.0,0.0,0.000,165444.3,165444.3,5172,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436086931,192378.00
07/05/2015 05:00,2,0.000,ALERT,211.48,296.96,59.986,1436086803,"201051344000900","174011321042388",0.00,16.00,0,292.76,305.08,0.0,0.0,0.000,165699.6,165699.6,5185,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436086933,192379.00
07/05/2015 05:00,2,0.000,ALERT,212.16,296.36,59.981,1436086803,"201051344000633","174011321042388",0.00,16.00,0,291.25,304.48,0.0,0.0,0.000,155360.4,155360.4,5183,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436086934,192380.00
07/05/2015 05:00,2,0.000,ALERT,211.48,296.66,59.975,1436086803,"201051344000983","174011321042388",0.00,16.30,0,293.36,305.38,0.0,0.0,0.000,162674.9,162674.9,5184,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436086936,192381.00
07/05/2015 05:00,2,0.000,ALERT,211.93,296.66,59.981,1436086803,"201051344000917","174011321042388",0.00,17.00,0,292.16,304.78,0.0,0.0,0.000,165904.0,165904.0,5184,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436086938,192382.00
07/05/2015 05:00,2,0.000,ALERT,211.70,296.36,59.975,1436086803,"201051344000648","174011321042388",0.00,15.80,0,292.76,305.08,0.0,0.0,0.000,161721.9,161721.9,5177,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436086940,192383.00
07/05/2015 05:00,2,0.000,ALERT,211.70,296.96,60.002,1436086803,"201051344001093","174011321042388",0.00,17.00,0,293.66,305.38,0.0,0.0,0.000,164044.2,164044.2,5175,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436086942,192384.00
07/05/2015 05:00,2,0.000,ALERT,211.93,296.36,59.981,1436086803,"201051344000645","174011321042388",0.00,16.30,0,293.36,304.78,0.0,0.0,0.000,162258.2,162258.2,5184,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436086943,192385.00
07/05/2015 05:00,2,0.000,ALERT,213.06,297.26,59.975,1436086803,"274151322000085","174011321042388",0.00,16.30,0,294.26,306.58,0.0,0.0,0.000,444953.9,444953.9,6461,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436086945,192386.00
07/05/2015 05:00,2,0.000,ALERT,211.70,296.06,59.986,1436086803,"201051344000651","174011321042388",0.00,15.50,0,293.06,304.48,0.0,0.0,0.000,161626.1,161626.1,5171,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436086947,192387.00
07/05/2015 05:00,2,0.000,ALERT,211.70,296.36,59.970,1436086803,"201051344000867","174011321042388",0.00,16.70,0,292.76,305.08,0.0,0.0,0.000,154039.9,154039.9,5186,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436086949,192388.00
07/05/2015 05:00,2,0.000,ALERT,211.70,297.26,59.986,1436086803,"201051344001230","174011321042388",0.00,16.00,0,293.96,305.98,0.0,0.0,0.000,165143.0,165143.0,5187,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436086951,192389.00
07/05/2015 05:00,2,0.000,ALERT,212.16,297.26,59.944,1436086803,"201051344000576","174011321042388",0.00,16.00,0,293.36,305.38,0.0,0.0,0.000,161509.1,161509.1,5190,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436086952,192390.00
07/05/2015 05:00,2,0.000,ALERT,211.48,297.57,59.991,1436086803,"201051344000579","174011321042388",0.00,16.30,0,293.96,305.68,0.0,0.0,0.000,167942.1,167942.1,5175,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436086954,192391.00
07/05/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1436086803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,37922.100000012,37922.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436087683,192392.00
07/05/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1436086803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,42190.6,42190.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436087683,192393.00
07/05/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1436086803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,36437.6,36437.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436087683,192394.00
07/05/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1436086803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,42243.5,42243.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436087683,192395.00
07/05/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1436086803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,37295.299999999,37295.299999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436087683,192396.00
07/05/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1436086803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,36982.1,36982.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436087683,192397.00
07/05/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1436086803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,39796.899999988,39796.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436087683,192398.00
07/05/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1436086803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,31697.300000024,31697.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436087683,192399.00
07/05/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1436086803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,37280.100000024,37280.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436087683,192400.00
07/05/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1436086803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,31548.50000001,31548.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436087683,192401.00
07/05/2015 05:15,2,0.000,ALERT,211.25,296.96,59.991,1436087705,"201051344000955","174011321042388",0.00,16.70,0,294.56,298.47,0.0,0.0,0.000,167079.3,167079.3,5177,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436087781,192402.00
07/05/2015 05:15,2,0.000,ALERT,213.06,298.47,59.981,1436087705,"274151322000095","174011321042388",0.00,16.30,0,295.46,299.67,0.0,0.0,0.000,466311.4,466311.4,6089,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436087783,192403.00
07/05/2015 05:15,2,0.000,ALERT,211.48,297.57,59.986,1436087705,"201051344000868","174011321042388",0.00,16.70,0,295.16,299.67,0.0,0.0,0.000,153398.5,153398.5,5185,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436087785,192404.00
07/05/2015 05:15,2,0.000,ALERT,212.16,296.66,59.996,1436087705,"201051344000853","174011321042388",0.00,16.70,0,294.56,299.07,0.0,0.0,0.000,159666.0,159666.0,5185,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436087787,192405.00
07/05/2015 05:15,2,0.000,ALERT,212.16,297.87,59.986,1436087705,"201051344000582","174011321042388",0.00,16.30,0,295.46,299.37,0.0,0.0,0.000,159907.7,159907.7,5172,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436087788,192406.00
07/05/2015 05:15,2,0.000,ALERT,211.70,296.66,59.981,1436087705,"201051344000469","174011321042388",0.00,16.00,0,293.66,298.17,0.0,0.0,0.000,154935.2,154935.2,5177,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436087790,192407.00
07/05/2015 05:15,2,0.000,ALERT,211.48,296.66,59.975,1436087705,"201051344000988","174011321042388",0.00,17.00,0,292.16,298.17,0.0,0.0,0.000,154537.7,154537.7,5177,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436087792,192408.00
07/05/2015 05:15,2,0.000,ALERT,211.48,296.36,59.986,1436087705,"201051344001158","174011321042388",0.00,16.30,0,293.96,297.87,0.0,0.0,0.000,160625.5,160625.5,5175,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436087794,192409.00
07/05/2015 05:15,2,0.000,ALERT,211.70,296.36,59.938,1436087705,"201051344001025","174011321042388",0.00,16.00,0,294.26,299.37,0.0,0.0,0.000,164063.2,164063.2,5170,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436087796,192410.00
07/05/2015 05:15,2,0.000,ALERT,211.48,297.26,59.975,1436087705,"201051344000569","174011321042388",0.00,17.00,0,295.16,299.37,0.0,0.0,0.000,167562.6,167562.6,5183,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436087798,192411.00
07/05/2015 05:15,2,0.000,ALERT,213.06,296.66,59.981,1436087705,"274151322000094","174011321042388",0.00,16.30,0,294.26,298.17,0.0,0.0,0.000,351570.7,351570.7,6556,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436087799,192412.00
07/05/2015 05:15,2,0.000,ALERT,211.48,296.96,59.981,1436087705,"201051344000458","174011321042388",0.00,17.50,0,294.56,299.37,0.0,0.0,0.000,163381.6,163381.6,5178,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436087801,192413.00
07/05/2015 05:15,2,0.000,ALERT,212.83,296.96,59.965,1436087705,"274151322000087","174011321042388",0.00,16.70,0,293.66,298.17,0.0,0.0,0.000,422302.5,422302.5,6060,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436087803,192414.00
07/05/2015 05:15,2,0.000,ALERT,212.61,296.66,59.965,1436087705,"274151322000052","174011321042388",0.00,17.30,0,294.26,299.07,0.0,0.0,0.000,451463.6,451463.6,6460,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436087805,192415.00
07/05/2015 05:15,2,0.000,ALERT,212.16,297.26,59.970,1436087705,"201051344001145","174011321042388",0.00,16.70,0,295.16,299.67,0.0,0.0,0.000,168542.7,168542.7,5186,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436087807,192416.00
07/05/2015 05:15,2,0.000,ALERT,212.16,296.96,59.991,1436087705,"201051344000685","174011321042388",0.00,17.00,0,294.56,298.77,0.0,0.0,0.000,167600.1,167600.1,5188,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436087808,192417.00
07/05/2015 05:15,2,0.000,ALERT,212.38,296.66,59.975,1436087705,"274151322000088","174011321042388",0.00,17.50,0,294.56,298.77,0.0,0.0,0.000,432544.2,432544.2,6073,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436087810,192418.00
07/05/2015 05:15,2,0.000,ALERT,211.70,297.26,59.975,1436087705,"201051344000438","174011321042388",0.00,16.30,0,294.86,299.37,0.0,0.0,0.000,167713.7,167713.7,5171,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436087812,192419.00
07/05/2015 05:15,2,0.000,ALERT,211.25,296.96,59.970,1436087705,"201051344001135","174011321042388",0.00,16.70,0,294.86,299.37,0.0,0.0,0.000,159035.6,159035.6,5161,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436087814,192420.00
07/05/2015 05:15,2,0.000,ALERT,211.93,296.36,59.975,1436087705,"201051344000417","174011321042388",0.00,16.70,0,294.26,298.17,0.0,0.0,0.000,163383.1,163383.1,5171,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436087816,192421.00
07/05/2015 05:15,2,0.000,ALERT,211.48,297.57,59.981,1436087705,"201051344000594","174011321042388",0.00,16.70,0,294.56,298.77,0.0,0.0,0.000,163780.9,163780.9,5171,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436087817,192422.00
07/05/2015 05:15,2,0.000,ALERT,213.06,297.26,59.970,1436087705,"274151322000083","174011321042388",0.00,16.70,0,294.86,299.07,0.0,0.0,0.000,447633.7,447633.7,6479,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436087819,192423.00
07/05/2015 05:15,2,0.000,ALERT,211.93,296.96,59.975,1436087705,"201051344000585","174011321042388",0.00,17.00,0,294.26,298.77,0.0,0.0,0.000,162781.8,162781.8,5171,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436087821,192424.00
07/05/2015 05:15,2,0.000,ALERT,212.83,297.87,59.970,1436087705,"274151322000054","174011321042388",0.00,17.30,0,294.26,299.07,0.0,0.0,0.000,442720.9,442720.9,6060,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436087823,192425.00
07/05/2015 05:15,2,0.000,ALERT,211.93,296.66,60.012,1436087705,"201051344001203","174011321042388",0.00,16.70,0,294.56,300.57,0.0,0.0,0.000,163928.9,163928.9,5175,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436087825,192426.00
07/05/2015 05:15,2,0.000,ALERT,211.48,296.96,59.975,1436087705,"201051344000646","174011321042388",0.00,16.70,0,294.26,298.47,0.0,0.0,0.000,161176.3,161176.3,5166,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436087827,192427.00
07/05/2015 05:15,2,0.000,ALERT,213.51,296.06,59.975,1436087705,"274151322000068","174011321042388",0.00,17.80,0,293.96,297.87,0.0,0.0,0.000,350642.3,350642.3,6165,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436087829,192428.00
07/05/2015 05:15,2,0.000,ALERT,213.51,297.26,59.975,1436087705,"274151322000076","174011321042388",0.00,17.30,0,294.56,299.07,0.0,0.0,0.000,472105.2,472105.2,6462,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436087831,192429.00
07/05/2015 05:15,2,0.000,ALERT,211.48,297.57,59.981,1436087705,"201051344000890","174011321042388",0.00,17.00,0,295.16,299.67,0.0,0.0,0.000,165444.3,165444.3,5174,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436087833,192430.00
07/05/2015 05:15,2,0.000,ALERT,211.48,296.96,59.959,1436087705,"201051344000900","174011321042388",0.00,16.70,0,294.26,298.17,0.0,0.0,0.000,165699.6,165699.6,5187,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436087835,192431.00
07/05/2015 05:15,2,0.000,ALERT,212.16,296.36,59.986,1436087705,"201051344000633","174011321042388",0.00,16.70,0,292.76,297.87,0.0,0.0,0.000,155360.4,155360.4,5185,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436087836,192432.00
07/05/2015 05:15,2,0.000,ALERT,211.48,296.96,59.975,1436087705,"201051344000983","174011321042388",0.00,17.00,0,294.86,299.07,0.0,0.0,0.000,162674.9,162674.9,5186,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436087838,192433.00
07/05/2015 05:15,2,0.000,ALERT,211.70,296.36,59.975,1436087705,"201051344000917","174011321042388",0.00,17.50,0,293.66,298.17,0.0,0.0,0.000,165904.0,165904.0,5186,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436087840,192434.00
07/05/2015 05:15,2,0.000,ALERT,211.70,296.06,59.970,1436087705,"201051344000648","174011321042388",0.00,16.30,0,293.96,298.77,0.0,0.0,0.000,161721.9,161721.9,5179,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436087842,192435.00
07/05/2015 05:15,2,0.000,ALERT,211.70,296.96,59.970,1436087705,"201051344001093","174011321042388",0.00,17.50,0,294.86,298.47,0.0,0.0,0.000,164044.2,164044.2,5177,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436087844,192436.00
07/05/2015 05:15,2,0.000,ALERT,212.16,296.66,60.002,1436087705,"201051344000645","174011321042388",0.00,17.30,0,294.56,298.47,0.0,0.0,0.000,162258.2,162258.2,5186,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436087845,192437.00
07/05/2015 05:15,2,0.000,ALERT,213.06,297.26,59.975,1436087705,"274151322000085","174011321042388",0.00,17.00,0,294.56,299.07,0.0,0.0,0.000,444953.9,444953.9,6463,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436087847,192438.00
07/05/2015 05:15,2,0.000,ALERT,211.70,296.06,59.949,1436087705,"201051344000651","174011321042388",0.00,16.00,0,293.96,298.47,0.0,0.0,0.000,161626.1,161626.1,5173,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436087849,192439.00
07/05/2015 05:15,2,0.000,ALERT,211.70,296.36,59.981,1436087705,"201051344000867","174011321042388",0.00,17.30,0,294.26,299.07,0.0,0.0,0.000,154039.9,154039.9,5188,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436087851,192440.00
07/05/2015 05:15,2,0.000,ALERT,211.48,297.57,59.975,1436087705,"201051344001230","174011321042388",0.00,16.70,0,295.16,299.07,0.0,0.0,0.000,165143.0,165143.0,5189,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436087853,192441.00
07/05/2015 05:15,2,0.000,ALERT,211.93,297.26,59.981,1436087705,"201051344000576","174011321042388",0.00,16.70,0,294.56,298.77,0.0,0.0,0.000,161509.1,161509.1,5192,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436087854,192442.00
07/05/2015 05:15,2,0.000,ALERT,211.48,297.26,59.981,1436087705,"201051344000579","174011321042388",0.00,17.00,0,295.16,299.37,0.0,0.0,0.000,167942.1,167942.1,5177,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436087856,192443.00
07/05/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1436087705,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,42243.5,42243.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436088585,192444.00
07/05/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1436087705,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,37295.299999999,37295.299999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436088585,192445.00
07/05/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1436087705,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,36982.1,36982.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436088585,192446.00
07/05/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1436087705,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,39796.899999988,39796.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436088585,192447.00
07/05/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1436087705,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,31697.300000024,31697.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436088585,192448.00
07/05/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1436087705,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,37280.100000024,37280.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436088585,192449.00
07/05/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1436087705,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,31548.50000001,31548.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436088585,192450.00
07/05/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1436087705,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,37922.100000012,37922.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436088585,192451.00
07/05/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1436087705,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,42190.6,42190.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436088585,192452.00
07/05/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1436087705,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,36437.6,36437.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436088585,192453.00
07/05/2015 05:30,2,0.000,ALERT,211.25,297.26,59.954,1436088603,"201051344000955","174011321042388",0.00,17.50,0,295.16,298.77,0.0,0.0,0.000,167079.3,167079.3,5179,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436088679,192454.00
07/05/2015 05:30,2,0.000,ALERT,212.83,298.17,59.970,1436088603,"274151322000095","174011321042388",0.00,17.00,0,296.36,299.97,0.0,0.0,0.000,466311.4,466311.4,6091,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436088680,192455.00
07/05/2015 05:30,2,0.000,ALERT,211.48,297.87,59.965,1436088603,"201051344000868","174011321042388",0.00,17.30,0,295.76,299.67,0.0,0.0,0.000,153398.5,153398.5,5187,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436088682,192456.00
07/05/2015 05:30,2,0.000,ALERT,212.16,296.96,59.970,1436088603,"201051344000853","174011321042388",0.00,17.30,0,295.16,299.07,0.0,0.0,0.000,159666.0,159666.0,5187,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436088684,192457.00
07/05/2015 05:30,2,0.000,ALERT,212.16,298.17,59.981,1436088603,"201051344000582","174011321042388",0.00,17.00,0,296.06,299.67,0.0,0.0,0.000,159907.7,159907.7,5174,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436088686,192458.00
07/05/2015 05:30,2,0.000,ALERT,211.70,296.96,59.959,1436088603,"201051344000469","174011321042388",0.00,16.70,0,293.96,298.17,0.0,0.0,0.000,154935.2,154935.2,5179,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436088688,192459.00
07/05/2015 05:30,2,0.000,ALERT,211.48,296.96,59.981,1436088603,"201051344000988","174011321042388",0.00,17.50,0,292.76,298.47,0.0,0.0,0.000,154537.7,154537.7,5179,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436088689,192460.00
07/05/2015 05:30,2,0.000,ALERT,211.48,296.66,59.975,1436088603,"201051344001158","174011321042388",0.00,17.00,0,294.56,298.17,0.0,0.0,0.000,160625.5,160625.5,5177,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436088691,192461.00
07/05/2015 05:30,2,0.000,ALERT,211.48,296.66,59.981,1436088603,"201051344001025","174011321042388",0.00,17.00,0,294.86,299.67,0.0,0.0,0.000,164063.2,164063.2,5172,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436088693,192462.00
07/05/2015 05:30,2,0.000,ALERT,211.48,297.57,59.981,1436088603,"201051344000569","174011321042388",0.00,17.30,0,295.46,299.67,0.0,0.0,0.000,167562.6,167562.6,5185,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436088695,192463.00
07/05/2015 05:30,2,0.000,ALERT,212.83,296.96,59.986,1436088603,"274151322000094","174011321042388",0.00,17.30,0,295.16,298.17,0.0,0.0,0.000,351570.7,351570.7,6558,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436088698,192464.00
07/05/2015 05:30,2,0.000,ALERT,211.48,297.26,59.996,1436088603,"201051344000458","174011321042388",0.00,18.00,0,294.86,299.67,0.0,0.0,0.000,163381.6,163381.6,5180,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436088700,192465.00
07/05/2015 05:30,2,0.000,ALERT,213.06,296.36,59.981,1436088603,"274151322000087","174011321042388",0.00,17.30,0,294.56,298.47,0.0,0.0,0.000,422302.5,422302.5,6062,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436088701,192466.00
07/05/2015 05:30,2,0.000,ALERT,212.61,296.66,59.959,1436088603,"274151322000052","174011321042388",0.00,17.80,0,295.16,299.37,0.0,0.0,0.000,451463.6,451463.6,6462,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436088703,192467.00
07/05/2015 05:30,2,0.000,ALERT,211.93,297.26,59.991,1436088603,"201051344001145","174011321042388",0.00,17.30,0,295.46,299.97,0.0,0.0,0.000,168542.7,168542.7,5188,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436088705,192468.00
07/05/2015 05:30,2,0.000,ALERT,211.93,296.96,60.023,1436088603,"201051344000685","174011321042388",0.00,17.30,0,294.86,298.77,0.0,0.0,0.000,167600.1,167600.1,5190,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436088707,192469.00
07/05/2015 05:30,2,0.000,ALERT,212.61,297.26,59.981,1436088603,"274151322000088","174011321042388",0.00,18.00,0,295.46,299.07,0.0,0.0,0.000,432544.2,432544.2,6075,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436088709,192470.00
07/05/2015 05:30,2,0.000,ALERT,211.93,297.26,59.991,1436088603,"201051344000438","174011321042388",0.00,17.00,0,295.46,299.37,0.0,0.0,0.000,167713.7,167713.7,5173,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436088710,192471.00
07/05/2015 05:30,2,0.000,ALERT,211.48,297.26,59.975,1436088603,"201051344001135","174011321042388",0.00,17.30,0,295.46,299.67,0.0,0.0,0.000,159035.6,159035.6,5163,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436088712,192472.00
07/05/2015 05:30,2,0.000,ALERT,211.93,296.66,59.986,1436088603,"201051344000417","174011321042388",0.00,17.30,0,294.86,298.47,0.0,0.0,0.000,163383.1,163383.1,5173,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436088714,192473.00
07/05/2015 05:30,2,0.000,ALERT,211.25,297.57,59.991,1436088603,"201051344000594","174011321042388",0.00,17.30,0,294.86,299.07,0.0,0.0,0.000,163780.9,163780.9,5173,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436088716,192474.00
07/05/2015 05:30,2,0.000,ALERT,212.83,298.17,59.986,1436088603,"274151322000083","174011321042388",0.00,17.30,0,295.76,299.37,0.0,0.0,0.000,447633.7,447633.7,6481,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436088718,192475.00
07/05/2015 05:30,2,0.000,ALERT,211.93,297.57,59.996,1436088603,"201051344000585","174011321042388",0.00,17.50,0,294.56,298.77,0.0,0.0,0.000,162781.8,162781.8,5173,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436088719,192476.00
07/05/2015 05:30,2,0.000,ALERT,212.83,297.26,59.986,1436088603,"274151322000054","174011321042388",0.00,18.00,0,295.16,299.37,0.0,0.0,0.000,442720.9,442720.9,6062,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436088721,192477.00
07/05/2015 05:30,2,0.000,ALERT,211.93,296.96,59.991,1436088603,"201051344001203","174011321042388",0.00,17.30,0,295.16,300.57,0.0,0.0,0.000,163928.9,163928.9,5177,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436088723,192478.00
07/05/2015 05:30,2,0.000,ALERT,211.70,297.57,60.034,1436088603,"201051344000646","174011321042388",0.00,17.30,0,294.86,298.77,0.0,0.0,0.000,161176.3,161176.3,5168,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436088725,192479.00
07/05/2015 05:30,2,0.000,ALERT,213.51,296.66,59.986,1436088603,"274151322000068","174011321042388",0.00,18.30,0,294.86,298.17,0.0,0.0,0.000,350642.3,350642.3,6167,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436088727,192480.00
07/05/2015 05:30,2,0.000,ALERT,213.51,297.57,60.018,1436088603,"274151322000076","174011321042388",0.00,17.50,0,295.46,299.07,0.0,0.0,0.000,472105.2,472105.2,6464,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436088728,192481.00
07/05/2015 05:30,2,0.000,ALERT,211.48,297.87,59.986,1436088603,"201051344000890","174011321042388",0.00,17.30,0,295.76,299.97,0.0,0.0,0.000,165444.3,165444.3,5176,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436088730,192482.00
07/05/2015 05:30,2,0.000,ALERT,211.70,297.26,59.991,1436088603,"201051344000900","174011321042388",0.00,17.30,0,294.86,298.47,0.0,0.0,0.000,165699.6,165699.6,5189,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436088732,192483.00
07/05/2015 05:30,2,0.000,ALERT,212.16,296.36,60.023,1436088603,"201051344000633","174011321042388",0.00,17.30,0,293.06,297.87,0.0,0.0,0.000,155360.4,155360.4,5187,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436088734,192484.00
07/05/2015 05:30,2,0.000,ALERT,211.70,297.26,60.002,1436088603,"201051344000983","174011321042388",0.00,17.50,0,295.16,299.37,0.0,0.0,0.000,162674.9,162674.9,5188,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436088736,192485.00
07/05/2015 05:30,2,0.000,ALERT,211.93,297.26,60.023,1436088603,"201051344000917","174011321042388",0.00,18.00,0,293.96,298.17,0.0,0.0,0.000,165904.0,165904.0,5188,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436088738,192486.00
07/05/2015 05:30,2,0.000,ALERT,211.93,296.66,59.996,1436088603,"201051344000648","174011321042388",0.00,17.00,0,294.56,299.07,0.0,0.0,0.000,161721.9,161721.9,5181,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436088740,192487.00
07/05/2015 05:30,2,0.000,ALERT,211.93,297.57,59.970,1436088603,"201051344001093","174011321042388",0.00,18.00,0,295.46,298.77,0.0,0.0,0.000,164044.2,164044.2,5179,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436088741,192488.00
07/05/2015 05:30,2,0.000,ALERT,212.16,296.96,60.002,1436088603,"201051344000645","174011321042388",0.00,17.80,0,293.96,298.77,0.0,0.0,0.000,162258.2,162258.2,5188,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436088743,192489.00
07/05/2015 05:30,2,0.000,ALERT,213.06,297.26,59.991,1436088603,"274151322000085","174011321042388",0.00,17.80,0,295.76,299.07,0.0,0.0,0.000,444953.9,444953.9,6465,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436088745,192490.00
07/05/2015 05:30,2,0.000,ALERT,211.93,296.66,59.991,1436088603,"201051344000651","174011321042388",0.00,16.70,0,294.56,298.47,0.0,0.0,0.000,161626.1,161626.1,5175,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436088747,192491.00
07/05/2015 05:30,2,0.000,ALERT,212.16,296.96,59.996,1436088603,"201051344000867","174011321042388",0.00,17.80,0,294.56,299.37,0.0,0.0,0.000,154039.9,154039.9,5190,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436088749,192492.00
07/05/2015 05:30,2,0.000,ALERT,211.93,297.87,59.965,1436088603,"201051344001230","174011321042388",0.00,17.30,0,295.46,299.07,0.0,0.0,0.000,165143.0,165143.0,5191,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436088750,192493.00
07/05/2015 05:30,2,0.000,ALERT,212.38,297.87,59.959,1436088603,"201051344000576","174011321042388",0.00,17.30,0,294.86,298.77,0.0,0.0,0.000,161509.1,161509.1,5194,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436088752,192494.00
07/05/2015 05:30,2,0.000,ALERT,211.70,297.87,59.975,1436088603,"201051344000579","174011321042388",0.00,17.50,0,295.46,299.37,0.0,0.0,0.000,167942.1,167942.1,5179,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436088754,192495.00
07/05/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1436088603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,37280.100000024,37280.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436089483,192496.00
07/05/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1436088603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,31548.50000001,31548.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436089483,192497.00
07/05/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1436088603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,37922.100000012,37922.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436089483,192498.00
07/05/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1436088603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,42190.6,42190.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436089483,192499.00
07/05/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1436088603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,36437.6,36437.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436089483,192500.00
07/05/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1436088603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,42243.5,42243.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436089483,192501.00
07/05/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1436088603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,37295.299999999,37295.299999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436089483,192502.00
07/05/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1436088603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,36982.1,36982.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436089483,192503.00
07/05/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1436088603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,39796.899999988,39796.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436089483,192504.00
07/05/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1436088603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,31697.300000024,31697.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436089483,192505.00
07/05/2015 05:45,2,0.000,ALERT,211.93,297.87,60.028,1436089503,"201051344000955","174011321042388",0.00,17.80,0,295.16,299.07,0.0,0.0,0.000,167079.3,167079.3,5181,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436089580,192506.00
07/05/2015 05:45,2,0.000,ALERT,213.51,298.77,59.986,1436089503,"274151322000095","174011321042388",0.00,17.30,0,296.36,300.27,0.0,0.0,0.000,466311.4,466311.4,6093,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436089582,192507.00
