ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/05/2015 05:45,2,0.000,ALERT,211.93,298.47,60.018,1436089503,"201051344000868","174011321042388",0.00,17.80,0,295.76,299.97,0.0,0.0,0.000,153398.5,153398.5,5189,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436089584,192508.00
07/05/2015 05:45,2,0.000,ALERT,212.61,297.57,59.991,1436089503,"201051344000853","174011321042388",0.00,17.50,0,295.16,299.37,0.0,0.0,0.000,159666.0,159666.0,5189,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436089586,192509.00
07/05/2015 05:45,2,0.000,ALERT,212.61,299.07,60.012,1436089503,"201051344000582","174011321042388",0.00,17.30,0,296.36,299.97,0.0,0.0,0.000,159907.7,159907.7,5176,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436089588,192510.00
07/05/2015 05:45,2,0.000,ALERT,212.16,297.57,59.996,1436089503,"201051344000469","174011321042388",0.00,17.00,0,294.26,298.47,0.0,0.0,0.000,154935.2,154935.2,5181,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436089589,192511.00
07/05/2015 05:45,2,0.000,ALERT,211.93,297.57,59.996,1436089503,"201051344000988","174011321042388",0.00,17.80,0,293.06,298.77,0.0,0.0,0.000,154537.7,154537.7,5181,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436089591,192512.00
07/05/2015 05:45,2,0.000,ALERT,211.93,297.26,59.986,1436089503,"201051344001158","174011321042388",0.00,17.30,0,294.86,298.47,0.0,0.0,0.000,160625.5,160625.5,5179,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436089593,192513.00
07/05/2015 05:45,2,0.000,ALERT,212.16,297.26,59.986,1436089503,"201051344001025","174011321042388",0.00,17.30,0,294.86,299.97,0.0,0.0,0.000,164063.2,164063.2,5174,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436089595,192514.00
07/05/2015 05:45,2,0.000,ALERT,212.16,298.17,59.949,1436089503,"201051344000569","174011321042388",0.00,17.80,0,295.76,299.97,0.0,0.0,0.000,167562.6,167562.6,5187,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436089597,192515.00
07/05/2015 05:45,2,0.000,ALERT,213.51,297.26,59.991,1436089503,"274151322000094","174011321042388",0.00,17.50,0,294.86,298.77,0.0,0.0,0.000,351570.7,351570.7,6560,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436089599,192516.00
07/05/2015 05:45,2,0.000,ALERT,211.93,297.87,59.986,1436089503,"201051344000458","174011321042388",0.00,18.30,0,295.16,299.97,0.0,0.0,0.000,163381.6,163381.6,5182,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436089600,192517.00
07/05/2015 05:45,2,0.000,ALERT,213.51,298.17,60.002,1436089503,"274151322000087","174011321042388",0.00,17.80,0,294.56,298.77,0.0,0.0,0.000,422302.5,422302.5,6064,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436089602,192518.00
07/05/2015 05:45,2,0.000,ALERT,213.29,298.47,59.986,1436089503,"274151322000052","174011321042388",0.00,18.30,0,295.16,299.67,0.0,0.0,0.000,451463.6,451463.6,6464,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436089604,192519.00
07/05/2015 05:45,2,0.000,ALERT,212.61,298.47,59.986,1436089503,"201051344001145","174011321042388",0.00,17.50,0,295.76,300.27,0.0,0.0,0.000,168542.7,168542.7,5190,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436089606,192520.00
07/05/2015 05:45,2,0.000,ALERT,212.38,298.17,59.996,1436089503,"201051344000685","174011321042388",0.00,17.80,0,295.16,299.07,0.0,0.0,0.000,167600.1,167600.1,5192,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436089607,192521.00
07/05/2015 05:45,2,0.000,ALERT,213.06,298.47,59.986,1436089503,"274151322000088","174011321042388",0.00,18.30,0,295.46,299.37,0.0,0.0,0.000,432544.2,432544.2,6077,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436089609,192522.00
07/05/2015 05:45,2,0.000,ALERT,212.38,298.17,59.991,1436089503,"201051344000438","174011321042388",0.00,17.50,0,295.76,299.97,0.0,0.0,0.000,167713.7,167713.7,5175,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436089611,192523.00
07/05/2015 05:45,2,0.000,ALERT,211.70,298.17,59.986,1436089503,"201051344001135","174011321042388",0.00,17.50,0,295.46,299.97,0.0,0.0,0.000,159035.6,159035.6,5165,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436089613,192524.00
07/05/2015 05:45,2,0.000,ALERT,212.38,297.57,59.991,1436089503,"201051344000417","174011321042388",0.00,17.50,0,294.56,298.77,0.0,0.0,0.000,163383.1,163383.1,5175,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436089615,192525.00
07/05/2015 05:45,2,0.000,ALERT,211.70,298.47,60.023,1436089503,"201051344000594","174011321042388",0.00,17.50,0,294.86,299.37,0.0,0.0,0.000,163780.9,163780.9,5175,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436089616,192526.00
07/05/2015 05:45,2,0.000,ALERT,213.51,298.17,60.018,1436089503,"274151322000083","174011321042388",0.00,17.80,0,295.76,299.97,0.0,0.0,0.000,447633.7,447633.7,6483,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436089618,192527.00
07/05/2015 05:45,2,0.000,ALERT,212.38,298.17,59.991,1436089503,"201051344000585","174011321042388",0.00,17.80,0,295.16,299.37,0.0,0.0,0.000,162781.8,162781.8,5175,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436089620,192528.00
07/05/2015 05:45,2,0.000,ALERT,213.29,297.87,59.986,1436089503,"274151322000054","174011321042388",0.00,18.30,0,295.16,299.97,0.0,0.0,0.000,442720.9,442720.9,6064,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436089622,192529.00
07/05/2015 05:45,2,0.000,ALERT,212.16,297.57,59.986,1436089503,"201051344001203","174011321042388",0.00,17.80,0,295.46,301.17,0.0,0.0,0.000,163928.9,163928.9,5179,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436089624,192530.00
07/05/2015 05:45,2,0.000,ALERT,211.93,297.87,59.991,1436089503,"201051344000646","174011321042388",0.00,17.50,0,295.16,299.07,0.0,0.0,0.000,161176.3,161176.3,5170,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436089625,192531.00
07/05/2015 05:45,2,0.000,ALERT,214.41,297.57,59.986,1436089503,"274151322000068","174011321042388",0.00,18.70,0,294.86,298.47,0.0,0.0,0.000,350642.3,350642.3,6169,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436089627,192532.00
07/05/2015 05:45,2,0.000,ALERT,213.96,298.17,59.991,1436089503,"274151322000076","174011321042388",0.00,18.00,0,295.46,299.67,0.0,0.0,0.000,472105.2,472105.2,6466,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436089629,192533.00
07/05/2015 05:45,2,0.000,ALERT,212.16,298.47,59.996,1436089503,"201051344000890","174011321042388",0.00,17.80,0,296.06,300.57,0.0,0.0,0.000,165444.3,165444.3,5178,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436089631,192534.00
07/05/2015 05:45,2,0.000,ALERT,212.16,297.87,59.991,1436089503,"201051344000900","174011321042388",0.00,17.50,0,294.86,298.77,0.0,0.0,0.000,165699.6,165699.6,5191,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436089633,192535.00
07/05/2015 05:45,2,0.000,ALERT,212.61,297.26,59.975,1436089503,"201051344000633","174011321042388",0.00,17.50,0,293.06,298.47,0.0,0.0,0.000,155360.4,155360.4,5189,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436089635,192536.00
07/05/2015 05:45,2,0.000,ALERT,212.16,298.17,59.970,1436089503,"201051344000983","174011321042388",0.00,17.80,0,295.76,299.67,0.0,0.0,0.000,162674.9,162674.9,5190,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436089637,192537.00
07/05/2015 05:45,2,0.000,ALERT,212.38,297.57,59.991,1436089503,"201051344000917","174011321042388",0.00,18.30,0,294.26,298.77,0.0,0.0,0.000,165904.0,165904.0,5190,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436089639,192538.00
07/05/2015 05:45,2,0.000,ALERT,212.38,297.26,59.991,1436089503,"201051344000648","174011321042388",0.00,17.30,0,294.86,299.67,0.0,0.0,0.000,161721.9,161721.9,5183,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436089640,192539.00
07/05/2015 05:45,2,0.000,ALERT,212.16,297.87,59.986,1436089503,"201051344001093","174011321042388",0.00,18.30,0,295.46,299.07,0.0,0.0,0.000,164044.2,164044.2,5181,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436089642,192540.00
07/05/2015 05:45,2,0.000,ALERT,212.61,297.57,59.991,1436089503,"201051344000645","174011321042388",0.00,18.00,0,295.16,299.37,0.0,0.0,0.000,162258.2,162258.2,5190,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436089644,192541.00
07/05/2015 05:45,2,0.000,ALERT,213.51,297.87,60.012,1436089503,"274151322000085","174011321042388",0.00,18.00,0,295.46,299.67,0.0,0.0,0.000,444953.9,444953.9,6467,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436089646,192542.00
07/05/2015 05:45,2,0.000,ALERT,212.38,297.26,59.991,1436089503,"201051344000651","174011321042388",0.00,17.00,0,294.86,299.07,0.0,0.0,0.000,161626.1,161626.1,5177,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436089647,192543.00
07/05/2015 05:45,2,0.000,ALERT,212.38,297.26,59.991,1436089503,"201051344000867","174011321042388",0.00,18.00,0,295.16,299.67,0.0,0.0,0.000,154039.9,154039.9,5192,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436089649,192544.00
07/05/2015 05:45,2,0.000,ALERT,212.16,298.17,59.986,1436089503,"201051344001230","174011321042388",0.00,17.50,0,295.76,299.67,0.0,0.0,0.000,165143.0,165143.0,5193,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436089651,192545.00
07/05/2015 05:45,2,0.000,ALERT,212.61,298.17,59.981,1436089503,"201051344000576","174011321042388",0.00,17.50,0,295.46,299.37,0.0,0.0,0.000,161509.1,161509.1,5196,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436089653,192546.00
07/05/2015 05:45,2,0.000,ALERT,212.16,298.17,59.975,1436089503,"201051344000579","174011321042388",0.00,17.80,0,296.06,299.97,0.0,0.0,0.000,167942.1,167942.1,5181,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436089655,192547.00
07/05/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1436089503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,36437.6,36437.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436090383,192548.00
07/05/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1436089503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,42243.5,42243.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436090383,192549.00
07/05/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1436089503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,37295.299999999,37295.299999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436090383,192550.00
07/05/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1436089503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,36982.1,36982.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436090383,192551.00
07/05/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1436089503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,39796.899999988,39796.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436090383,192552.00
07/05/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1436089503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,31697.300000024,31697.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436090383,192553.00
07/05/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1436089503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,37280.100000024,37280.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436090383,192554.00
07/05/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1436089503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,31548.50000001,31548.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436090383,192555.00
07/05/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1436089503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,37922.100000012,37922.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436090383,192556.00
07/05/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1436089503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,42190.6,42190.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436090383,192557.00
07/05/2015 06:00,2,0.000,ALERT,211.48,297.57,59.970,1436090403,"201051344000955","174011321042388",0.00,18.00,0,295.76,299.67,0.0,0.0,0.000,167079.3,167079.3,5183,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436090480,192558.00
07/05/2015 06:00,2,0.000,ALERT,212.83,298.77,59.970,1436090403,"274151322000095","174011321042388",0.00,17.80,0,296.66,300.57,0.0,0.0,0.000,466311.4,466311.4,6095,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436090481,192559.00
07/05/2015 06:00,2,0.000,ALERT,211.70,298.17,59.965,1436090403,"201051344000868","174011321042388",0.00,17.80,0,296.36,300.57,0.0,0.0,0.000,153398.5,153398.5,5191,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436090483,192560.00
07/05/2015 06:00,2,0.000,ALERT,212.16,297.57,59.949,1436090403,"201051344000853","174011321042388",0.00,17.80,0,295.76,299.97,0.0,0.0,0.000,159666.0,159666.0,5191,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436090485,192561.00
07/05/2015 06:00,2,0.000,ALERT,212.38,298.77,59.970,1436090403,"201051344000582","174011321042388",0.00,17.50,0,296.36,300.27,0.0,0.0,0.000,159907.7,159907.7,5178,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436090487,192562.00
07/05/2015 06:00,2,0.000,ALERT,211.70,297.26,59.975,1436090403,"201051344000469","174011321042388",0.00,17.30,0,294.56,299.07,0.0,0.0,0.000,154935.2,154935.2,5183,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436090489,192563.00
07/05/2015 06:00,2,0.000,ALERT,211.48,297.57,59.986,1436090403,"201051344000988","174011321042388",0.00,18.00,0,293.36,299.07,0.0,0.0,0.000,154537.7,154537.7,5183,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436090491,192564.00
07/05/2015 06:00,2,0.000,ALERT,211.70,297.57,59.981,1436090403,"201051344001158","174011321042388",0.00,17.50,0,294.86,298.77,0.0,0.0,0.000,160625.5,160625.5,5181,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436090492,192565.00
07/05/2015 06:00,2,0.000,ALERT,211.70,296.96,59.965,1436090403,"201051344001025","174011321042388",0.00,17.50,0,295.16,300.27,0.0,0.0,0.000,164063.2,164063.2,5176,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436090494,192566.00
07/05/2015 06:00,2,0.000,ALERT,211.70,298.17,59.986,1436090403,"201051344000569","174011321042388",0.00,18.00,0,296.06,300.57,0.0,0.0,0.000,167562.6,167562.6,5189,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436090497,192567.00
07/05/2015 06:00,2,0.000,ALERT,213.06,297.26,59.975,1436090403,"274151322000094","174011321042388",0.00,18.00,0,295.46,299.07,0.0,0.0,0.000,351570.7,351570.7,6562,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436090498,192568.00
07/05/2015 06:00,2,0.000,ALERT,211.70,297.57,59.975,1436090403,"201051344000458","174011321042388",0.00,18.70,0,295.76,300.27,0.0,0.0,0.000,163381.6,163381.6,5184,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436090500,192569.00
07/05/2015 06:00,2,0.000,ALERT,212.83,297.26,59.975,1436090403,"274151322000087","174011321042388",0.00,18.00,0,295.16,299.07,0.0,0.0,0.000,422302.5,422302.5,6066,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436090502,192570.00
07/05/2015 06:00,2,0.000,ALERT,212.83,298.77,59.965,1436090403,"274151322000052","174011321042388",0.00,18.70,0,295.46,300.27,0.0,0.0,0.000,451463.6,451463.6,6466,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436090504,192571.00
07/05/2015 06:00,2,0.000,ALERT,212.16,298.47,59.975,1436090403,"201051344001145","174011321042388",0.00,17.80,0,296.36,300.57,0.0,0.0,0.000,168542.7,168542.7,5192,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436090506,192572.00
07/05/2015 06:00,2,0.000,ALERT,212.16,297.87,59.975,1436090403,"201051344000685","174011321042388",0.00,18.00,0,295.46,299.67,0.0,0.0,0.000,167600.1,167600.1,5194,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436090507,192573.00
07/05/2015 06:00,2,0.000,ALERT,212.61,297.57,59.970,1436090403,"274151322000088","174011321042388",0.00,18.70,0,295.76,299.67,0.0,0.0,0.000,432544.2,432544.2,6079,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436090509,192574.00
07/05/2015 06:00,2,0.000,ALERT,211.70,297.87,59.981,1436090403,"201051344000438","174011321042388",0.00,17.80,0,295.76,300.27,0.0,0.0,0.000,167713.7,167713.7,5177,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436090511,192575.00
07/05/2015 06:00,2,0.000,ALERT,211.25,297.57,59.975,1436090403,"201051344001135","174011321042388",0.00,17.80,0,295.76,300.27,0.0,0.0,0.000,159035.6,159035.6,5167,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436090513,192576.00
07/05/2015 06:00,2,0.000,ALERT,211.93,296.96,60.002,1436090403,"201051344000417","174011321042388",0.00,17.80,0,295.16,299.07,0.0,0.0,0.000,163383.1,163383.1,5177,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436090514,192577.00
07/05/2015 06:00,2,0.000,ALERT,211.25,297.87,59.970,1436090403,"201051344000594","174011321042388",0.00,17.80,0,295.16,299.67,0.0,0.0,0.000,163780.9,163780.9,5177,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436090516,192578.00
07/05/2015 06:00,2,0.000,ALERT,212.83,298.17,59.986,1436090403,"274151322000083","174011321042388",0.00,18.00,0,296.06,300.27,0.0,0.0,0.000,447633.7,447633.7,6485,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436090518,192579.00
07/05/2015 06:00,2,0.000,ALERT,211.93,297.87,59.991,1436090403,"201051344000585","174011321042388",0.00,18.00,0,295.16,299.67,0.0,0.0,0.000,162781.8,162781.8,5177,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436090520,192580.00
07/05/2015 06:00,2,0.000,ALERT,212.61,297.26,59.981,1436090403,"274151322000054","174011321042388",0.00,18.70,0,295.46,300.27,0.0,0.0,0.000,442720.9,442720.9,6066,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436090522,192581.00
07/05/2015 06:00,2,0.000,ALERT,211.70,297.26,59.986,1436090403,"201051344001203","174011321042388",0.00,17.80,0,295.76,301.47,0.0,0.0,0.000,163928.9,163928.9,5181,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436090524,192582.00
07/05/2015 06:00,2,0.000,ALERT,211.48,297.87,59.975,1436090403,"201051344000646","174011321042388",0.00,17.80,0,295.16,299.37,0.0,0.0,0.000,161176.3,161176.3,5172,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436090525,192583.00
07/05/2015 06:00,2,0.000,ALERT,213.51,296.96,59.975,1436090403,"274151322000068","174011321042388",0.00,19.30,0,295.16,299.07,0.0,0.0,0.000,350642.3,350642.3,6171,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436090527,192584.00
07/05/2015 06:00,2,0.000,ALERT,213.51,298.17,60.012,1436090403,"274151322000076","174011321042388",0.00,18.30,0,295.46,299.97,0.0,0.0,0.000,472105.2,472105.2,6468,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436090529,192585.00
07/05/2015 06:00,2,0.000,ALERT,211.70,298.17,59.986,1436090403,"201051344000890","174011321042388",0.00,18.00,0,296.36,300.87,0.0,0.0,0.000,165444.3,165444.3,5180,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436090531,192586.00
07/05/2015 06:00,2,0.000,ALERT,211.48,297.57,59.970,1436090403,"201051344000900","174011321042388",0.00,17.80,0,295.16,299.07,0.0,0.0,0.000,165699.6,165699.6,5193,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436090533,192587.00
07/05/2015 06:00,2,0.000,ALERT,212.16,297.26,59.986,1436090403,"201051344000633","174011321042388",0.00,17.50,0,293.66,298.77,0.0,0.0,0.000,155360.4,155360.4,5191,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436090535,192588.00
07/05/2015 06:00,2,0.000,ALERT,211.70,297.87,59.981,1436090403,"201051344000983","174011321042388",0.00,18.00,0,295.76,300.27,0.0,0.0,0.000,162674.9,162674.9,5192,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436090536,192589.00
07/05/2015 06:00,2,0.000,ALERT,211.93,297.57,59.970,1436090403,"201051344000917","174011321042388",0.00,18.70,0,294.56,299.07,0.0,0.0,0.000,165904.0,165904.0,5192,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436090538,192590.00
07/05/2015 06:00,2,0.000,ALERT,211.93,297.26,59.991,1436090403,"201051344000648","174011321042388",0.00,17.50,0,295.16,299.97,0.0,0.0,0.000,161721.9,161721.9,5185,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436090540,192591.00
07/05/2015 06:00,2,0.000,ALERT,211.70,297.87,60.028,1436090403,"201051344001093","174011321042388",0.00,18.70,0,295.46,299.67,0.0,0.0,0.000,164044.2,164044.2,5183,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436090542,192592.00
07/05/2015 06:00,2,0.000,ALERT,211.93,297.26,59.986,1436090403,"201051344000645","174011321042388",0.00,18.30,0,295.46,299.67,0.0,0.0,0.000,162258.2,162258.2,5192,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436090544,192593.00
07/05/2015 06:00,2,0.000,ALERT,213.06,298.17,60.018,1436090403,"274151322000085","174011321042388",0.00,18.30,0,295.76,299.97,0.0,0.0,0.000,444953.9,444953.9,6469,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436090545,192594.00
07/05/2015 06:00,2,0.000,ALERT,211.70,296.96,59.991,1436090403,"201051344000651","174011321042388",0.00,17.30,0,295.16,299.37,0.0,0.0,0.000,161626.1,161626.1,5179,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436090547,192595.00
07/05/2015 06:00,2,0.000,ALERT,211.93,297.57,60.012,1436090403,"201051344000867","174011321042388",0.00,18.30,0,295.46,299.97,0.0,0.0,0.000,154039.9,154039.9,5194,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436090549,192596.00
07/05/2015 06:00,2,0.000,ALERT,211.70,298.47,60.012,1436090403,"201051344001230","174011321042388",0.00,17.80,0,296.06,299.97,0.0,0.0,0.000,165143.0,165143.0,5195,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436090551,192597.00
07/05/2015 06:00,2,0.000,ALERT,212.16,298.17,60.007,1436090403,"201051344000576","174011321042388",0.00,17.80,0,295.46,299.67,0.0,0.0,0.000,161509.1,161509.1,5198,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436090553,192598.00
07/05/2015 06:00,2,0.000,ALERT,211.70,298.17,59.991,1436090403,"201051344000579","174011321042388",0.00,18.00,0,296.06,300.27,0.0,0.0,0.000,167942.1,167942.1,5183,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436090554,192599.00
07/05/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1436090403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,39796.899999988,39796.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436091283,192600.00
07/05/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1436090403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,31697.300000024,31697.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436091283,192601.00
07/05/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1436090403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,37280.100000024,37280.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436091283,192602.00
07/05/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1436090403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,31548.50000001,31548.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436091283,192603.00
07/05/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1436090403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,37922.100000012,37922.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436091283,192604.00
07/05/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1436090403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,42190.6,42190.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436091283,192605.00
07/05/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1436090403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,36437.6,36437.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436091283,192606.00
07/05/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1436090403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,42243.5,42243.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436091283,192607.00
07/05/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1436090403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,37295.299999999,37295.299999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436091283,192608.00
07/05/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1436090403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,36982.1,36982.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436091283,192609.00
07/05/2015 06:15,2,0.143,ALERT,211.25,295.16,59.981,1436091304,"201051344000955","174011321042388",17.53,18.30,0,294.26,299.37,2.5,0.5,0.000,167079.3,167079.3,5185,0,0,0,L,1122011218,1,121.78,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1436091380,192610.00
07/05/2015 06:15,2,0.049,ALERT,213.06,296.36,59.986,1436091304,"274151322000095","174011321042388",19.98,17.80,0,295.16,300.27,1.0,0.0,0.000,466311.4,466311.4,6097,0,0,0,L,1151911521,1,122.46,123.14,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1436091382,192611.00
07/05/2015 06:15,2,0.119,ALERT,211.70,295.76,59.981,1436091304,"201051344000868","174011321042388",18.03,18.00,0,294.86,300.27,2.2,0.2,0.000,153398.5,153398.5,5193,0,0,0,L,1122011218,1,122.23,122.68,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1436091384,192612.00
07/05/2015 06:15,2,0.113,ALERT,212.16,295.16,60.012,1436091304,"201051344000853","174011321042388",17.06,17.80,0,294.26,299.37,2.0,0.0,0.000,159666.0,159666.0,5193,0,0,0,L,1122011218,1,122.91,122.68,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1436091385,192613.00
07/05/2015 06:15,2,0.123,ALERT,212.16,296.06,59.991,1436091304,"201051344000582","174011321042388",18.63,17.80,0,295.16,299.97,2.3,0.3,0.000,159907.7,159907.7,5180,0,0,0,L,1122011218,1,122.68,122.91,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1436091387,192614.00
07/05/2015 06:15,2,0.145,ALERT,211.70,294.86,59.986,1436091304,"201051344000469","174011321042388",18.79,17.50,0,293.36,298.77,2.8,0.7,0.000,154935.2,154935.2,5185,0,0,0,L,1122011218,1,122.01,122.68,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1436091389,192615.00
07/05/2015 06:15,2,0.102,ALERT,211.48,295.16,59.991,1436091304,"201051344000988","174011321042388",18.92,18.00,0,291.85,299.07,1.9,0.0,0.000,154537.7,154537.7,5185,0,0,0,L,1122011218,1,122.01,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1436091391,192616.00
07/05/2015 06:15,2,0.109,ALERT,211.70,294.86,60.002,1436091304,"201051344001158","174011321042388",18.43,17.50,0,293.66,298.77,2.1,0.1,0.000,160625.5,160625.5,5183,0,0,0,L,1122011218,1,122.01,122.23,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1436091393,192617.00
07/05/2015 06:15,2,0.115,ALERT,211.70,294.56,60.018,1436091304,"201051344001025","174011321042388",18.91,17.50,0,293.66,299.97,2.2,0.2,0.000,164063.2,164063.2,5178,0,0,0,L,1122011218,1,122.01,122.68,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1436091395,192618.00
07/05/2015 06:15,2,0.125,ALERT,211.70,295.76,59.965,1436091304,"201051344000569","174011321042388",18.83,18.00,0,294.56,300.27,2.4,0.4,0.000,167562.6,167562.6,5191,0,0,0,L,1122011218,1,121.78,122.68,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1436091397,192619.00
07/05/2015 06:15,2,0.000,ALERT,212.83,295.46,59.986,1436091304,"274151322000094","174011321042388",38.43,18.30,0,293.96,367.90,0.0,0.0,0.000,351570.7,351570.7,6564,0,0,0,L,1151911521,1,122.01,123.59,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1436091398,192620.00
07/05/2015 06:15,2,0.123,ALERT,211.70,295.46,59.986,1436091304,"201051344000458","174011321042388",19.02,18.70,0,294.26,300.27,2.4,0.4,0.000,163381.6,163381.6,5186,0,0,0,L,1122011218,1,122.23,122.46,0200,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436091400,192621.00
07/05/2015 06:15,2,0.068,ALERT,213.06,295.76,59.986,1436091304,"274151322000087","174011321042388",19.02,18.30,0,293.36,298.77,1.3,0.0,0.000,422302.5,422302.5,6068,0,0,0,L,1151911521,1,122.46,123.36,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1436091402,192622.00
07/05/2015 06:15,2,0.080,ALERT,213.06,295.46,60.002,1436091304,"274151322000052","174011321042388",19.94,19.00,0,293.66,299.67,1.6,0.0,0.000,451463.6,451463.6,6468,0,0,0,L,1151911521,1,122.01,123.59,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1436091404,192623.00
07/05/2015 06:15,2,0.117,ALERT,212.16,295.76,59.991,1436091304,"201051344001145","174011321042388",18.79,18.00,0,294.86,300.27,2.3,0.3,0.000,168542.7,168542.7,5194,0,0,0,L,1122011218,1,122.46,122.68,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1436091406,192624.00
07/05/2015 06:15,2,0.104,ALERT,212.16,295.76,59.986,1436091304,"201051344000685","174011321042388",18.49,18.30,0,294.26,299.37,1.9,0.0,0.000,167600.1,167600.1,5196,0,0,0,L,1122011218,1,123.14,122.68,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1436091407,192625.00
07/05/2015 06:15,2,0.045,ALERT,212.61,295.76,59.986,1436091304,"274151322000088","174011321042388",20.26,19.00,0,293.96,299.37,0.9,0.0,0.000,432544.2,432544.2,6081,0,0,0,L,1151911521,1,122.91,122.91,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1436091409,192626.00
07/05/2015 06:15,2,0.135,ALERT,211.93,295.76,59.986,1436091304,"201051344000438","174011321042388",18.67,17.80,0,294.56,299.97,2.5,0.5,0.000,167713.7,167713.7,5179,0,0,0,L,1122011218,1,122.68,122.68,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1436091411,192627.00
07/05/2015 06:15,2,0.133,ALERT,211.48,295.46,59.981,1436091304,"201051344001135","174011321042388",19.48,18.00,0,294.26,299.97,2.6,0.6,0.000,159035.6,159035.6,5169,0,0,0,L,1122011218,1,122.23,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1436091413,192628.00
07/05/2015 06:15,2,0.168,ALERT,212.16,295.16,60.018,1436091304,"201051344000417","174011321042388",18.77,18.00,0,293.96,298.77,3.2,1.2,0.000,163383.1,163383.1,5179,0,0,0,L,1122011218,1,122.23,122.68,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1436091415,192629.00
07/05/2015 06:15,2,0.127,ALERT,211.48,296.06,59.996,1436091304,"201051344000594","174011321042388",19.62,18.00,0,293.96,299.37,2.5,0.5,0.000,163780.9,163780.9,5179,0,0,0,L,1122011218,1,122.23,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1436091417,192630.00
07/05/2015 06:15,2,0.061,ALERT,212.83,296.66,59.986,1436091304,"274151322000083","174011321042388",20.40,18.30,0,294.56,299.67,1.3,0.0,0.000,447633.7,447633.7,6487,0,0,0,L,1151911521,1,122.23,123.36,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1436091419,192631.00
07/05/2015 06:15,2,0.139,ALERT,211.93,295.76,59.991,1436091304,"201051344000585","174011321042388",18.94,18.00,0,293.96,299.37,2.7,0.6,0.000,162781.8,162781.8,5179,0,0,0,L,1122011218,1,122.01,122.91,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1436091421,192632.00
07/05/2015 06:15,2,0.055,ALERT,213.06,295.76,60.002,1436091304,"274151322000054","174011321042388",20.97,19.00,0,294.26,299.67,1.2,0.0,0.000,442720.9,442720.9,6068,0,0,0,L,1151911521,1,122.46,122.91,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1436091422,192633.00
07/05/2015 06:15,2,0.131,ALERT,211.93,295.46,60.002,1436091304,"201051344001203","174011321042388",18.89,18.00,0,294.26,301.17,2.5,0.5,0.000,163928.9,163928.9,5183,0,0,0,L,1122011218,1,122.91,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1436091424,192634.00
07/05/2015 06:15,2,0.129,ALERT,211.70,295.76,59.996,1436091304,"201051344000646","174011321042388",19.06,18.00,0,293.96,299.07,2.5,0.5,0.000,161176.3,161176.3,5174,0,0,0,L,1122011218,1,122.46,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1436091426,192635.00
07/05/2015 06:15,2,0.008,ALERT,213.74,295.16,59.991,1436091304,"274151322000068","174011321042388",38.76,19.30,0,293.36,369.10,0.0,0.0,0.000,350642.3,350642.3,6173,0,0,0,L,1151911521,1,122.91,123.59,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1436091428,192636.00
07/05/2015 06:15,2,0.061,ALERT,213.51,295.76,59.970,1436091304,"274151322000076","174011321042388",21.17,18.70,0,294.26,299.67,1.3,0.0,0.000,472105.2,472105.2,6470,0,0,0,L,1151911521,1,122.46,123.59,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1436091430,192637.00
07/05/2015 06:15,2,0.141,ALERT,211.70,296.06,59.986,1436091304,"201051344000890","174011321042388",20.02,18.00,0,294.86,300.57,2.9,0.9,0.000,165444.3,165444.3,5182,0,0,0,L,1122011218,1,122.46,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1436091432,192638.00
07/05/2015 06:15,2,0.084,ALERT,211.48,295.46,59.986,1436091304,"201051344000900","174011321042388",18.87,18.00,0,293.96,299.07,1.6,0.0,0.000,165699.6,165699.6,5195,0,0,0,L,1122011218,1,122.46,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1436091433,192639.00
07/05/2015 06:15,2,0.125,ALERT,212.16,294.86,59.996,1436091304,"201051344000633","174011321042388",19.36,17.80,0,292.46,298.47,2.5,0.5,0.000,155360.4,155360.4,5193,0,0,0,L,1122011218,1,122.68,122.91,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1436091435,192640.00
07/05/2015 06:15,2,0.133,ALERT,211.70,295.46,59.991,1436091304,"201051344000983","174011321042388",19.56,18.30,0,294.56,299.97,2.7,0.7,0.000,162674.9,162674.9,5194,0,0,0,L,1122011218,1,122.46,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1436091437,192641.00
07/05/2015 06:15,2,0.125,ALERT,211.93,295.16,60.002,1436091304,"201051344000917","174011321042388",18.94,19.00,0,293.36,299.07,2.4,0.4,0.000,165904.0,165904.0,5194,0,0,0,L,1122011218,1,122.23,122.91,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1436091439,192642.00
07/05/2015 06:15,2,0.137,ALERT,211.93,294.86,59.996,1436091304,"201051344000648","174011321042388",19.90,17.80,0,293.66,299.67,2.8,0.7,0.000,161721.9,161721.9,5187,0,0,0,L,1122011218,1,122.23,122.91,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1436091441,192643.00
07/05/2015 06:15,2,0.162,ALERT,211.70,295.76,59.991,1436091304,"201051344001093","174011321042388",19.42,18.70,0,294.56,299.37,3.2,1.2,0.000,164044.2,164044.2,5185,0,0,0,L,1122011218,1,122.23,122.46,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1436091442,192644.00
07/05/2015 06:15,2,0.113,ALERT,212.16,295.16,59.996,1436091304,"201051344000645","174011321042388",20.73,18.30,0,293.96,299.37,2.4,0.4,0.000,162258.2,162258.2,5194,0,0,0,L,1122011218,1,122.91,122.68,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1436091444,192645.00
07/05/2015 06:15,2,0.061,ALERT,213.51,295.76,59.991,1436091304,"274151322000085","174011321042388",21.61,18.70,0,294.26,299.67,1.4,0.0,0.000,444953.9,444953.9,6471,0,0,0,L,1151911521,1,123.14,123.14,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1436091446,192646.00
07/05/2015 06:15,2,0.133,ALERT,211.93,295.16,59.975,1436091304,"201051344000651","174011321042388",19.80,17.50,0,293.66,299.07,2.7,0.7,0.000,161626.1,161626.1,5181,0,0,0,L,1122011218,1,122.68,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1436091448,192647.00
07/05/2015 06:15,2,0.125,ALERT,212.16,295.46,59.996,1436091304,"201051344000867","174011321042388",19.94,18.70,0,293.66,299.97,2.6,0.6,0.000,154039.9,154039.9,5196,0,0,0,L,1122011218,1,122.68,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1436091450,192648.00
07/05/2015 06:15,2,0.135,ALERT,211.70,296.06,59.986,1436091304,"201051344001230","174011321042388",18.39,18.00,0,294.86,299.97,2.5,0.5,0.000,165143.0,165143.0,5197,0,0,0,L,1122011218,1,122.46,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1436091451,192649.00
07/05/2015 06:15,2,0.131,ALERT,212.16,296.06,59.965,1436091304,"201051344000576","174011321042388",19.32,17.80,0,294.26,299.67,2.6,0.6,0.000,161509.1,161509.1,5200,0,0,0,L,1122011218,1,122.68,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1436091453,192650.00
07/05/2015 06:15,2,0.160,ALERT,211.70,295.76,59.986,1436091304,"201051344000579","174011321042388",19.94,18.30,0,294.86,299.97,3.3,1.2,0.000,167942.1,167942.1,5185,0,0,0,L,1122011218,1,122.46,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1436091455,192651.00
07/05/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1436091304,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,31548.50000001,31548.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436092184,192652.00
07/05/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1436091304,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,37922.100000012,37922.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436092184,192653.00
07/05/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1436091304,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,42190.6,42190.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436092184,192654.00
07/05/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1436091304,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,36437.6,36437.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436092184,192655.00
07/05/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1436091304,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,42243.5,42243.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436092184,192656.00
