ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/05/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1436091304,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,37295.299999999,37295.299999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436092184,192657.00
07/05/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1436091304,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,36982.1,36982.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436092184,192658.00
07/05/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1436091304,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,39796.899999988,39796.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436092184,192659.00
07/05/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1436091304,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,31697.300000024,31697.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436092184,192660.00
07/05/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1436091304,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,37280.100000024,37280.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436092184,192661.00
07/05/2015 06:30,2,0.201,ACTIVE,212.38,334.54,59.970,1436092203,"201051344000955","174011321042388",23.78,19.00,0,293.36,337.24,4.9,2.8,0.000,167079.7,167079.7,5187,0,0,0,L,1122011218,1,122.01,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436092278,192662.00
07/05/2015 06:30,2,0.088,ACTIVE,213.96,336.34,59.970,1436092203,"274151322000095","174011321042388",24.69,19.00,0,294.86,345.36,2.2,0.2,0.000,466311.4,466311.4,6099,0,0,0,L,1151911521,1,123.36,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436092279,192663.00
07/05/2015 06:30,2,0.168,ACTIVE,212.38,333.93,59.970,1436092203,"201051344000868","174011321042388",24.33,19.00,0,293.96,336.64,4.2,2.1,0.000,153398.9,153398.9,5195,0,0,0,L,1122011218,1,122.23,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436092280,192664.00
07/05/2015 06:30,2,0.164,ACTIVE,213.06,335.74,60.002,1436092203,"201051344000853","174011321042388",23.99,18.70,0,293.36,339.04,4.0,2.0,0.004,159666.2,159666.2,5195,0,0,0,L,1122011218,1,123.14,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436092281,192665.00
07/05/2015 06:30,2,0.182,ACTIVE,213.06,334.84,59.975,1436092203,"201051344000582","174011321042388",23.32,18.30,0,294.56,337.84,4.3,2.2,0.004,159908.0,159908.0,5182,0,0,0,L,1122011218,1,122.68,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436092282,192666.00
07/05/2015 06:30,2,0.199,ACTIVE,212.38,333.93,59.970,1436092203,"201051344000469","174011321042388",23.66,18.00,0,292.46,336.94,4.8,2.7,0.000,154935.6,154935.6,5187,0,0,0,L,1122011218,1,121.78,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436092283,192667.00
07/05/2015 06:30,2,0.143,ACTIVE,212.38,335.14,59.970,1436092203,"201051344000988","174011321042388",24.77,19.00,0,291.25,348.36,3.6,1.6,0.004,154537.9,154537.9,5187,0,0,0,L,1122011218,1,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436092284,192668.00
07/05/2015 06:30,2,0.170,ACTIVE,212.38,334.24,59.975,1436092203,"201051344001158","174011321042388",23.14,18.30,0,293.06,339.04,4.0,1.9,0.004,160625.7,160625.7,5185,0,0,0,L,1122011218,1,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436092285,192669.00
07/05/2015 06:30,2,0.146,ACTIVE,212.38,333.33,59.970,1436092203,"201051344001025","174011321042388",26.68,18.30,0,293.06,339.65,4.0,1.9,0.000,164063.5,164063.5,5180,0,0,0,L,1122011218,1,122.01,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436092286,192670.00
07/05/2015 06:30,2,0.168,ACTIVE,212.38,334.24,59.970,1436092203,"201051344000569","174011321042388",25.78,19.00,0,294.26,337.54,4.4,2.3,0.000,167563.0,167563.0,5193,0,0,0,L,1122011218,1,122.01,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436092287,192671.00
07/05/2015 06:30,2,0.000,ALERT,213.51,298.47,59.975,1436092203,"274151322000094","174011321042388",40.14,19.00,0,293.66,383.23,0.0,0.0,0.000,351570.7,351570.7,6566,0,0,0,L,1151911521,1,122.23,123.81,0002,17,0,0,0,0,0,0,255,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1436092289,192672.00
07/05/2015 06:30,2,0.182,ACTIVE,212.38,334.24,59.975,1436092203,"201051344000458","174011321042388",24.19,19.50,0,293.66,339.95,4.5,2.4,0.000,163382.0,163382.0,5188,0,0,0,L,1122011218,1,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436092290,192673.00
07/05/2015 06:30,2,0.102,ACTIVE,213.96,335.44,59.965,1436092203,"274151322000087","174011321042388",24.67,19.00,0,293.66,337.24,2.6,0.6,0.000,422302.6,422302.6,6070,0,0,0,L,1151911521,1,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436092290,192674.00
07/05/2015 06:30,2,0.121,ACTIVE,213.51,336.64,59.970,1436092203,"274151322000052","174011321042388",24.75,19.80,0,293.96,342.65,3.0,1.0,0.000,451463.7,451463.7,6470,0,0,0,L,1151911521,1,122.46,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436092291,192675.00
07/05/2015 06:30,2,0.170,ACTIVE,213.06,339.34,59.975,1436092203,"201051344001145","174011321042388",23.34,18.70,0,294.26,341.15,4.1,2.0,0.000,168543.0,168543.0,5196,0,0,0,L,1122011218,1,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436092292,192676.00
07/05/2015 06:30,2,0.127,ACTIVE,212.83,335.14,59.975,1436092203,"201051344000685","174011321042388",26.32,19.00,0,293.66,338.14,3.4,1.4,0.000,167600.3,167600.3,5198,0,0,0,L,1122011218,1,123.14,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436092293,192677.00
07/05/2015 06:30,2,0.070,ACTIVE_NO_POWER,213.51,323.11,59.970,1436092203,"274151322000088","174011321042388",25.72,19.50,0,294.56,324.02,1.8,0.0,0.000,432544.2,432544.2,6083,0,0,0,L,1151911521,1,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436092294,192678.00
07/05/2015 06:30,2,0.186,ACTIVE,212.83,334.24,59.986,1436092203,"201051344000438","174011321042388",24.55,18.70,0,294.26,339.34,4.7,2.6,0.000,167714.1,167714.1,5181,0,0,0,L,1122011218,1,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436092295,192679.00
07/05/2015 06:30,2,0.164,ACTIVE,212.38,333.33,59.970,1436092203,"201051344001135","174011321042388",26.70,18.70,0,293.96,336.94,4.5,2.4,0.000,159036.0,159036.0,5171,0,0,0,L,1122011218,1,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436092296,192680.00
07/05/2015 06:30,2,0.217,ACTIVE,213.06,335.44,59.975,1436092203,"201051344000417","174011321042388",24.19,18.70,0,293.36,340.25,5.3,3.2,0.000,163383.7,163383.7,5181,0,0,0,L,1122011218,1,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436092297,192681.00
07/05/2015 06:30,2,0.184,ACTIVE,212.16,333.93,59.981,1436092203,"201051344000594","174011321042388",23.80,19.00,0,293.66,336.64,4.5,2.4,0.004,163781.3,163781.3,5181,0,0,0,L,1122011218,1,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436092298,192682.00
07/05/2015 06:30,2,0.098,ACTIVE,213.96,337.54,59.970,1436092203,"274151322000083","174011321042388",24.83,19.30,0,294.56,345.66,2.5,0.5,0.000,447633.8,447633.8,6489,0,0,0,L,1151911521,1,122.91,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436092299,192683.00
07/05/2015 06:30,2,0.172,ACTIVE,212.83,334.84,59.981,1436092203,"201051344000585","174011321042388",26.28,19.00,0,293.36,339.95,4.6,2.5,0.000,162782.2,162782.2,5181,0,0,0,L,1122011218,1,122.23,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436092300,192684.00
07/05/2015 06:30,2,0.092,ACTIVE,213.74,336.04,59.970,1436092203,"274151322000054","174011321042388",25.41,20.30,0,294.26,345.66,2.4,0.4,0.000,442720.9,442720.9,6070,0,0,0,L,1151911521,1,122.91,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436092301,192685.00
07/05/2015 06:30,2,0.178,ACTIVE,212.83,333.63,59.981,1436092203,"201051344001203","174011321042388",23.87,18.70,0,293.96,340.55,4.3,2.2,0.000,163929.2,163929.2,5185,0,0,0,L,1122011218,1,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436092302,192686.00
07/05/2015 06:30,2,0.189,ACTIVE,212.38,335.14,59.970,1436092203,"201051344000646","174011321042388",23.84,18.70,0,293.66,337.24,4.6,2.5,0.000,161176.7,161176.7,5176,0,0,0,L,1122011218,1,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436092303,192687.00
07/05/2015 06:30,2,0.066,ALERT,214.41,324.92,59.975,1436092203,"274151322000068","174011321042388",25.33,19.80,0,293.96,385.63,1.8,0.0,0.000,350642.3,350642.3,6175,0,0,0,L,1151911521,1,123.36,123.81,0002,19,0,0,0,0,0,0,255,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1436092305,192688.00
07/05/2015 06:30,2,0.100,ACTIVE,214.41,338.14,59.970,1436092203,"274151322000076","174011321042388",25.54,19.80,0,294.56,346.26,2.6,0.6,0.004,472105.2,472105.2,6472,0,0,0,L,1151911521,1,123.14,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436092306,192689.00
07/05/2015 06:30,2,0.178,ACTIVE,212.61,334.24,59.986,1436092203,"201051344000890","174011321042388",26.08,19.00,0,294.56,337.84,4.7,2.6,0.004,165444.8,165444.8,5184,0,0,0,L,1122011218,1,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436092307,192690.00
07/05/2015 06:30,2,0.127,ACTIVE,212.38,334.84,59.981,1436092203,"201051344000900","174011321042388",23.52,18.70,0,293.66,340.55,3.0,1.0,0.004,165699.7,165699.7,5197,0,0,0,L,1122011218,1,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436092307,192691.00
07/05/2015 06:30,2,0.152,ACTIVE,213.06,336.94,59.991,1436092203,"201051344000633","174011321042388",26.70,18.30,0,291.55,337.54,4.2,2.1,0.000,155360.7,155360.7,5195,0,0,0,L,1122011218,1,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436092309,192692.00
07/05/2015 06:30,2,0.168,ACTIVE,212.61,333.93,60.002,1436092203,"201051344000983","174011321042388",26.02,19.00,0,293.96,340.25,4.5,2.4,0.009,162675.3,162675.3,5196,0,0,0,L,1122011218,1,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436092310,192693.00
07/05/2015 06:30,2,0.152,ACTIVE,212.61,335.44,59.949,1436092203,"201051344000917","174011321042388",26.08,19.80,0,292.76,340.25,4.0,2.0,0.000,165904.3,165904.3,5196,0,0,0,L,1122011218,1,122.46,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436092310,192694.00
07/05/2015 06:30,2,0.188,ACTIVE,212.83,334.84,59.991,1436092203,"201051344000648","174011321042388",24.23,18.30,0,293.36,341.45,4.6,2.5,0.004,161722.3,161722.3,5189,0,0,0,L,1122011218,1,122.23,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436092311,192695.00
07/05/2015 06:30,2,0.207,ACTIVE,212.61,335.14,59.959,1436092203,"201051344001093","174011321042388",24.19,19.50,0,293.96,339.95,5.1,3.0,0.000,164044.7,164044.7,5187,0,0,0,L,1122011218,1,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436092312,192696.00
07/05/2015 06:30,2,0.162,ACTIVE,213.06,334.84,59.986,1436092203,"201051344000645","174011321042388",24.93,19.30,0,293.66,340.55,4.1,2.1,0.009,162258.5,162258.5,5196,0,0,0,L,1122011218,1,122.91,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436092313,192697.00
07/05/2015 06:30,2,0.100,ACTIVE,213.96,337.84,59.949,1436092203,"274151322000085","174011321042388",24.73,19.50,0,294.56,339.65,2.5,0.5,0.000,444953.9,444953.9,6473,0,0,0,L,1151911521,1,123.59,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436092314,192698.00
07/05/2015 06:30,2,0.184,ACTIVE,212.61,335.14,59.986,1436092203,"201051344000651","174011321042388",23.70,18.00,0,293.36,339.04,4.4,2.3,0.004,161626.4,161626.4,5183,0,0,0,L,1122011218,1,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436092315,192699.00
07/05/2015 06:30,2,0.150,ACTIVE,212.83,337.54,59.991,1436092203,"201051344000867","174011321042388",26.70,19.30,0,293.66,339.04,4.1,2.0,0.004,154040.2,154040.2,5198,0,0,0,L,1122011218,1,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436092316,192700.00
07/05/2015 06:30,2,0.186,ACTIVE,212.61,334.24,59.981,1436092203,"201051344001230","174011321042388",22.28,18.70,0,294.26,336.34,4.2,2.2,0.000,165143.3,165143.3,5199,0,0,0,L,1122011218,1,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436092317,192701.00
07/05/2015 06:30,2,0.160,ACTIVE,213.06,335.74,59.981,1436092203,"201051344000576","174011321042388",26.18,18.70,0,293.96,339.95,4.3,2.2,0.000,161509.5,161509.5,5202,0,0,0,L,1122011218,1,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436092318,192702.00
07/05/2015 06:30,2,0.215,ACTIVE,212.61,334.24,59.970,1436092203,"201051344000579","174011321042388",24.41,19.00,0,294.56,342.65,5.3,3.2,0.000,167942.6,167942.6,5187,0,0,0,L,1122011218,1,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436092319,192703.00
07/05/2015 06:30,1,0.048,ALERT,214.2,306.55,60.03,1436092203,"040051121000097","174011321042388",26.77,18,0.000,302.99,308.94,1.2,0.0,0.000,37922.100000012,37922.100000012,4,0,0,0,L,2361,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436092677,192704.00
07/05/2015 06:30,1,0.021,ACTIVE_NO_POWER,213.9,402.49,60.03,1436092203,"033051125000150","174011321042388",41.58,18,0.000,324.53,439.97,0.8,0.0,0.000,42243.5,42243.5,112,0,0,0,L,2361,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436092935,192705.00
07/05/2015 06:30,1,0.008,ACTIVE_NO_POWER,214.2,399.32,60.03,1436092203,"033051125000118","174011321042388",41.62,18,0.000,324.99,440.34,0.3,0.0,0.000,42190.6,42190.6,96,0,0,0,L,2361,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436092964,192706.00
07/05/2015 06:30,1,0.054,ALERT,214.1,308.21,60.07,1436092203,"040051121000185","174011321042388",24.95,17,0.000,303.56,309.21,1.3,0.0,0.000,37295.299999999,37295.299999999,6,0,0,0,L,2361,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436092970,192707.00
07/05/2015 06:30,1,0.138,ALERT,213.8,304.13,60.03,1436092203,"040051121000095","174011321042388",23.78,17,0.000,302.91,308.47,3.2,0.0,0.000,36982.1,36982.1,4,0,0,0,L,2361,69,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436093066,192708.00
07/05/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1436092203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,36437.6,36437.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436093083,192709.00
07/05/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1436092203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,39796.899999988,39796.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436093083,192710.00
07/05/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1436092203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,31697.300000024,31697.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436093083,192711.00
07/05/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1436092203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,37280.100000024,37280.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436093083,192712.00
07/05/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1436092203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,31548.50000001,31548.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436093083,192713.00
07/05/2015 06:45,2,0.244,ALERT,211.70,334.84,60.007,1436093103,"201051344000955","174011321042388",27.79,19.80,0,296.96,338.74,6.8,4.7,0.009,167080.6,167080.6,5188,0,0,0,L,1122011218,1,121.55,123.36,0002,17,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436093143,192714.00
07/05/2015 06:45,2,0.152,ALERT,213.06,336.94,60.007,1436093103,"274151322000095","174011321042388",26.42,20.30,0,298.17,340.25,4.1,2.0,0.013,466311.6,466311.6,6100,0,0,0,L,1151911521,1,123.36,122.91,0002,18,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436093145,192715.00
07/05/2015 06:45,2,0.223,ALERT,211.93,334.84,60.007,1436093103,"201051344000868","174011321042388",26.72,19.50,0,297.26,338.44,6.1,3.9,0.018,153399.6,153399.6,5196,0,0,0,L,1122011218,1,121.78,123.36,0002,17,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436093147,192716.00
07/05/2015 06:45,2,0.225,ALERT,212.61,336.04,60.002,1436093103,"201051344000853","174011321042388",26.08,19.50,0,296.66,339.65,5.9,3.8,0.018,159667.0,159667.0,5196,0,0,0,L,1122011218,1,122.68,123.36,0002,20,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436093149,192717.00
07/05/2015 06:45,2,0.223,ALERT,212.61,335.44,60.007,1436093103,"201051344000582","174011321042388",27.15,19.50,0,297.87,339.04,6.2,4.0,0.013,159908.8,159908.8,5183,0,0,0,L,1122011218,1,122.23,123.59,0002,17,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436093150,192718.00
07/05/2015 06:45,2,0.234,ALERT,211.70,334.84,60.002,1436093103,"201051344000469","174011321042388",27.15,19.00,0,295.76,339.04,6.5,4.3,0.022,154936.5,154936.5,5188,0,0,0,L,1122011218,1,121.55,123.36,0002,16,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436093159,192719.00
07/05/2015 06:45,2,0.201,ALERT,211.70,335.14,60.012,1436093103,"201051344000988","174011321042388",26.80,19.80,0,294.26,339.34,5.5,3.4,0.022,154538.5,154538.5,5188,0,0,0,L,1122011218,1,121.78,123.14,0002,17,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436093161,192720.00
07/05/2015 06:45,2,0.201,ALERT,211.93,334.24,60.002,1436093103,"201051344001158","174011321042388",27.91,19.50,0,295.76,338.44,5.7,3.6,0.013,160626.4,160626.4,5186,0,0,0,L,1122011218,1,121.78,122.68,0002,18,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436093163,192721.00
07/05/2015 06:45,2,0.217,ALERT,211.70,334.54,60.012,1436093103,"201051344001025","174011321042388",26.76,19.50,0,296.36,339.34,5.9,3.8,0.013,164064.3,164064.3,5181,0,0,0,L,1122011218,1,121.78,123.14,0002,17,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436093165,192722.00
07/05/2015 06:45,2,0.227,ALERT,211.93,334.54,60.012,1436093103,"201051344000569","174011321042388",27.37,19.80,0,297.57,339.34,6.3,4.2,0.013,167563.8,167563.8,5194,0,0,0,L,1122011218,1,121.55,123.36,0002,17,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436093175,192723.00
07/05/2015 06:45,2,0.098,ALERT,213.29,337.54,59.996,1436093103,"274151322000094","174011321042388",29.88,20.00,0,296.36,385.03,3.0,1.0,0.013,351570.8,351570.8,6568,0,0,0,L,1151911521,1,122.68,123.36,0002,16,0,0,0,0,0,0,21,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436093177,192724.00
07/05/2015 06:45,2,0.232,ALERT,211.70,333.93,60.007,1436093103,"201051344000458","174011321042388",27.37,20.30,0,297.26,338.14,6.5,4.3,0.022,163382.8,163382.8,5189,0,0,0,L,1122011218,1,122.01,122.91,0002,18,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436093179,192725.00
07/05/2015 06:45,2,0.176,ALERT,213.29,336.04,60.007,1436093103,"274151322000087","174011321042388",24.81,21.30,0,296.66,340.25,4.4,2.3,0.022,422302.9,422302.9,6071,0,0,0,L,1151911521,1,123.14,122.91,0002,20,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436093181,192726.00
07/05/2015 06:45,2,0.184,ACTIVE,212.83,335.74,60.007,1436093103,"274151322000052","174011321042388",26.56,21.50,0,308.39,346.56,5.0,2.9,0.004,451464.2,451464.2,6471,0,0,0,L,1151911521,1,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436093182,192727.00
07/05/2015 06:45,2,0.213,ALERT,212.38,334.84,60.002,1436093103,"201051344001145","174011321042388",27.12,19.80,0,297.57,340.25,5.9,3.8,0.013,168543.7,168543.7,5197,0,0,0,L,1122011218,1,122.01,123.14,0002,19,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436093183,192728.00
07/05/2015 06:45,2,0.203,ALERT,212.16,335.74,59.986,1436093103,"201051344000685","174011321042388",27.41,19.80,0,296.66,339.04,5.7,3.6,0.018,167601.0,167601.0,5199,0,0,0,L,1122011218,1,122.68,123.14,0002,17,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436093185,192729.00
07/05/2015 06:45,2,0.152,ACTIVE,212.83,337.84,60.007,1436093103,"274151322000088","174011321042388",24.75,21.00,0,297.87,415.39,3.8,1.8,0.009,432544.4,432544.4,6084,0,0,0,L,1151911521,1,123.14,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436093186,192730.00
07/05/2015 06:45,2,0.234,ALERT,212.16,335.14,60.002,1436093103,"201051344000438","174011321042388",27.49,19.50,0,296.96,339.34,6.6,4.4,0.018,167715.0,167715.0,5182,0,0,0,L,1122011218,1,122.23,123.14,0002,19,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436093188,192731.00
07/05/2015 06:45,2,0.232,ALERT,211.70,334.54,60.007,1436093103,"201051344001135","174011321042388",27.41,19.80,0,296.96,338.44,6.5,4.3,0.018,159036.9,159036.9,5172,0,0,0,L,1122011218,1,121.78,123.14,0002,19,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436093190,192732.00
07/05/2015 06:45,2,0.256,ALERT,212.38,335.44,59.996,1436093103,"201051344000417","174011321042388",27.75,19.80,0,296.36,339.34,7.2,5.0,0.018,163384.7,163384.7,5182,0,0,0,L,1122011218,1,121.78,123.14,0002,18,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436093191,192733.00
07/05/2015 06:45,2,0.230,ALERT,211.70,334.54,60.007,1436093103,"201051344000594","174011321042388",27.83,19.80,0,296.96,338.74,6.5,4.4,0.009,163782.1,163782.1,5182,0,0,0,L,1122011218,1,121.78,122.68,0002,17,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436093193,192734.00
07/05/2015 06:45,2,0.166,ALERT,213.29,337.24,59.991,1436093103,"274151322000083","174011321042388",26.04,21.00,0,297.57,340.55,4.3,2.3,0.018,447634.1,447634.1,6490,0,0,0,L,1151911521,1,122.68,123.14,0002,17,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436093195,192735.00
07/05/2015 06:45,2,0.242,ALERT,212.16,335.44,60.002,1436093103,"201051344000585","174011321042388",27.33,20.00,0,296.96,339.34,6.7,4.6,0.013,162783.1,162783.1,5182,0,0,0,L,1122011218,1,121.55,123.59,0002,17,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436093197,192736.00
07/05/2015 06:45,2,0.164,ALERT,213.06,336.34,59.991,1436093103,"274151322000054","174011321042388",25.94,21.50,0,298.17,340.25,4.3,2.2,0.013,442721.3,442721.3,6071,0,0,0,L,1151911521,1,123.36,122.68,0002,20,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436093199,192737.00
07/05/2015 06:45,2,0.229,ALERT,212.16,333.93,59.996,1436093103,"201051344001203","174011321042388",27.02,19.80,0,297.26,339.95,6.2,4.1,0.013,163930.1,163930.1,5186,0,0,0,L,1122011218,1,122.46,122.91,0002,17,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436093201,192738.00
07/05/2015 06:45,2,0.227,ALERT,211.70,334.54,59.986,1436093103,"201051344000646","174011321042388",27.55,19.80,0,296.66,338.44,6.3,4.2,0.009,161177.6,161177.6,5177,0,0,0,L,1122011218,1,122.01,123.14,0002,17,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436093202,192739.00
07/05/2015 06:45,2,0.117,ALERT,213.74,337.84,59.996,1436093103,"274151322000068","174011321042388",30.16,21.50,0,296.96,385.63,3.6,1.5,0.009,350642.5,350642.5,6177,0,0,0,L,1151911521,1,123.36,123.36,0002,19,0,0,0,0,0,0,16,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436093204,192740.00
07/05/2015 06:45,2,0.172,ACTIVE,213.51,337.24,59.975,1436093103,"274151322000076","174011321042388",26.52,21.30,0,309.89,354.67,4.6,2.5,0.009,472105.6,472105.6,6473,0,0,0,L,1151911521,1,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436093205,192741.00
07/05/2015 06:45,2,0.238,ALERT,211.93,334.54,60.002,1436093103,"201051344000890","174011321042388",27.93,19.80,0,297.57,339.04,6.8,4.6,0.022,165445.7,165445.7,5185,0,0,0,L,1122011218,1,122.23,122.68,0002,19,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436093212,192742.00
07/05/2015 06:45,2,0.184,ALERT,211.70,334.24,59.991,1436093103,"201051344000900","174011321042388",26.34,19.50,0,296.66,337.54,4.9,2.8,0.013,165700.2,165700.2,5198,0,0,0,L,1122011218,1,122.01,122.91,0002,17,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436093214,192743.00
07/05/2015 06:45,2,0.229,ALERT,212.38,336.34,59.991,1436093103,"201051344000633","174011321042388",27.67,19.50,0,295.16,340.85,6.4,4.3,0.013,155361.6,155361.6,5196,0,0,0,L,1122011218,1,122.46,123.36,0002,19,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436093216,192744.00
07/05/2015 06:45,1,0.054,ACTIVE_NO_POWER,214.2,304.12,60.03,1436093103,"040051121000185","174011321042388",25.57,17,0.000,303.41,309.55,1.3,0.0,0.000,37295.299999999,37295.299999999,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436093217,192745.00
07/05/2015 06:45,2,0.236,ALERT,211.93,334.24,59.996,1436093103,"201051344000983","174011321042388",27.33,20.00,0,297.57,339.34,6.5,4.4,0.013,162676.2,162676.2,5197,0,0,0,L,1122011218,1,122.01,122.91,0002,19,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436093219,192746.00
07/05/2015 06:45,2,0.229,ALERT,212.38,335.74,59.986,1436093103,"201051344000917","174011321042388",26.92,20.70,0,296.36,339.34,6.2,4.1,0.009,165905.1,165905.1,5197,0,0,0,L,1122011218,1,122.01,123.59,0002,18,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436093220,192747.00
07/05/2015 06:45,2,0.234,ALERT,212.38,334.84,60.007,1436093103,"201051344000648","174011321042388",27.55,19.30,0,296.36,339.65,6.6,4.4,0.018,161723.2,161723.2,5190,0,0,0,L,1122011218,1,121.78,123.59,0002,17,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436093222,192748.00
07/05/2015 06:45,2,0.254,ALERT,212.16,335.44,59.996,1436093103,"201051344001093","174011321042388",27.23,20.30,0,297.26,339.34,7.0,4.8,0.013,164045.7,164045.7,5188,0,0,0,L,1122011218,1,122.01,123.14,0002,20,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436093224,192749.00
07/05/2015 06:45,2,0.217,ALERT,212.38,335.44,60.039,1436093103,"201051344000645","174011321042388",26.72,20.00,0,296.66,338.74,5.9,3.8,0.018,162259.2,162259.2,5197,0,0,0,L,1122011218,1,122.46,123.36,0002,17,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436093226,192750.00
07/05/2015 06:45,2,0.172,ALERT,213.29,337.54,59.996,1436093103,"274151322000085","174011321042388",25.88,21.00,0,298.17,340.85,4.5,2.4,0.018,444954.3,444954.3,6474,0,0,0,L,1151911521,1,123.59,122.91,0002,20,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436093227,192751.00
07/05/2015 06:45,2,0.230,ALERT,212.38,335.44,60.002,1436093103,"201051344000651","174011321042388",26.60,19.30,0,296.66,339.34,6.2,4.1,0.018,161627.3,161627.3,5184,0,0,0,L,1122011218,1,122.68,122.91,0002,17,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436093229,192752.00
07/05/2015 06:45,2,0.230,ALERT,212.38,333.63,60.007,1436093103,"201051344000867","174011321042388",26.94,20.30,0,296.36,339.04,6.3,4.2,0.018,154041.0,154041.0,5199,0,0,0,L,1122011218,1,122.46,123.14,0002,17,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436093231,192753.00
07/05/2015 06:45,1,0.138,ACTIVE_NO_POWER,213.9,305.97,60.07,1436093103,"040051121000095","174011321042388",24.10,17,0.000,302.68,308.69,3.3,0.0,0.000,36982.1,36982.1,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436093233,192754.00
07/05/2015 06:45,2,0.238,ALERT,212.16,333.93,60.007,1436093103,"201051344001230","174011321042388",26.38,19.80,0,297.57,337.84,6.4,4.3,0.022,165144.2,165144.2,5200,0,0,0,L,1122011218,1,122.23,123.14,0002,17,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436093234,192755.00
07/05/2015 06:45,2,0.236,ALERT,212.61,336.04,60.007,1436093103,"201051344000576","174011321042388",26.86,19.80,0,297.26,339.65,6.5,4.3,0.022,161510.3,161510.3,5203,0,0,0,L,1122011218,1,122.23,123.14,0002,17,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436093236,192756.00
07/05/2015 06:45,2,0.262,ALERT,212.16,334.54,60.007,1436093103,"201051344000579","174011321042388",27.49,20.00,0,297.26,339.04,7.3,5.1,0.018,167943.7,167943.7,5188,0,0,0,L,1122011218,1,122.23,122.91,0002,16,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436093238,192757.00
07/05/2015 06:45,1,0.062,ALERT,214.9,304.12,60.07,1436093103,"040051121000068","174011321042388",24.77,17,0.000,303.17,309.61,1.5,0.0,0.000,36437.6,36437.6,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436093241,192758.00
07/05/2015 06:45,1,0.046,ALERT,214.3,322.70,60.03,1436093103,"040051121000097","174011321042388",27.62,18,0.000,322.56,357.59,1.2,0.0,0.000,37922.100000012,37922.100000012,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436093247,192759.00
07/05/2015 06:45,1,0.021,ACTIVE_NO_POWER,214.6,345.67,60.07,1436093103,"033051125000150","174011321042388",42.01,18,0.000,322.71,440.22,0.8,0.0,0.000,42243.5,42243.5,123,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436093256,192760.00
07/05/2015 06:45,1,0.008,ACTIVE_NO_POWER,214.1,372.58,60.03,1436093103,"033051125000118","174011321042388",42.08,18,0.000,325.32,440.23,0.3,0.0,0.000,42190.6,42190.6,118,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436093287,192761.00
07/05/2015 06:45,1,0.099,ALERT,214.3,417.22,60.03,1436093103,"033051125000135","174011321042388",31.61,19,0.000,303.21,439.61,3.1,0.0,0.000,31548.50000001,31548.70000001,146,0,0,0,L,2361,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436093369,192762.00
07/05/2015 06:45,1,0.017,ALERT,214.8,308.03,60.03,1436093103,"040051121000195","174011321042388",26.37,18,0.000,303.75,309.71,0.4,0.0,0.000,39796.899999988,39796.899999988,4,0,0,0,L,2361,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436093372,192763.00
07/05/2015 06:45,1,0.126,ACTIVE_NO_POWER,214.1,431.09,60.03,1436093103,"033051125000132","174011321042388",32.43,19,0.000,324.05,438.10,4.0,0.0,0.000,31697.300000024,31697.700000024,184,0,0,0,L,2361,96,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436093549,192764.00
07/05/2015 06:45,1,0.082,ALERT,214.2,306.01,60.03,1436093103,"040051121000116","174011321042388",28.10,17,0.000,305.52,311.11,2.3,0.0,0.000,37280.100000024,37280.100000024,4,0,0,0,L,2361,209,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436093699,192765.00
07/05/2015 07:00,2,0.350,ACTIVE,211.93,336.04,59.965,1436094004,"201051344000955","174011321042388",27.95,20.70,0,326.42,342.35,10.0,7.7,0.049,167082.1,167082.1,5190,0,0,0,L,1122011218,0,121.78,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436094005,192766.00
07/05/2015 07:00,1,0.049,ACTIVE_NO_POWER,214.3,351.17,60.03,1436094004,"040051121000195","174011321042388",26.34,18,0.000,303.42,441.22,1.0,0.0,0.000,39796.899999988,39796.899999988,7,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436094006,192767.00
07/05/2015 07:00,2,0.279,ACTIVE,213.51,338.14,59.975,1436094004,"274151322000095","174011321042388",26.78,21.30,0,334.24,342.65,7.6,5.4,0.040,466312.5,466312.5,6102,0,0,0,L,1151911521,0,123.36,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436094007,192768.00
07/05/2015 07:00,2,0.340,ACTIVE,212.38,336.64,59.996,1436094004,"201051344000868","174011321042388",27.04,20.00,0,327.92,340.85,9.3,7.1,0.053,153400.9,153400.9,5198,0,0,0,L,1122011218,0,122.23,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436094008,192769.00
07/05/2015 07:00,2,0.316,ACTIVE,213.06,337.54,59.981,1436094004,"201051344000853","174011321042388",28.39,20.30,0,330.33,341.75,9.2,6.9,0.044,159668.2,159668.2,5198,0,0,0,L,1122011218,0,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436094009,192770.00
07/05/2015 07:00,2,0.326,ACTIVE,213.06,337.24,59.996,1436094004,"201051344000582","174011321042388",27.69,20.00,0,329.73,341.75,9.2,6.9,0.044,159910.1,159910.1,5185,0,0,0,L,1122011218,0,122.68,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436094010,192771.00
07/05/2015 07:00,1,0.047,ACTIVE_NO_POWER,214.6,334.36,60.03,1436094004,"040051121000097","174011321042388",28.76,18,0.000,303.28,440.25,1.3,0.0,0.000,37922.100000012,37922.100000012,7,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436094011,192772.00
07/05/2015 07:00,2,0.334,ACTIVE,212.38,336.94,59.986,1436094004,"201051344000469","174011321042388",28.15,19.50,0,325.82,341.15,9.6,7.3,0.057,154937.8,154937.8,5190,0,0,0,L,1122011218,0,122.01,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436094012,192773.00
07/05/2015 07:00,2,0.311,ACTIVE,212.16,337.54,59.981,1436094004,"201051344000988","174011321042388",27.49,20.70,0,326.72,342.05,8.7,6.5,0.044,154539.7,154539.7,5190,0,0,0,L,1122011218,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436094014,192774.00
07/05/2015 07:00,2,0.307,ACTIVE,212.38,336.34,59.949,1436094004,"201051344001158","174011321042388",28.29,20.00,0,325.52,345.96,8.8,6.6,0.049,160627.7,160627.7,5188,0,0,0,L,1122011218,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436094015,192775.00
07/05/2015 07:00,2,0.330,ACTIVE,212.16,335.14,59.986,1436094004,"201051344001025","174011321042388",27.45,20.00,0,328.82,340.55,9.2,7.0,0.040,164065.5,164065.5,5183,0,0,0,L,1122011218,0,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436094016,192776.00
07/05/2015 07:00,1,0.183,ACTIVE_NO_POWER,214.2,418.84,60.03,1436094004,"033051125000118","174011321042388",35.73,19,0.000,321.45,443.51,6.5,0.0,0.000,42190.6,42190.9,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436094017,192777.00
07/05/2015 07:00,2,0.340,ACTIVE,212.38,336.04,59.986,1436094004,"201051344000569","174011321042388",27.37,20.70,0,328.82,340.55,9.5,7.2,0.049,167565.1,167565.1,5196,0,0,0,L,1122011218,0,121.78,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436094018,192778.00
07/05/2015 07:00,2,0.178,ACTIVE,213.51,382.33,59.975,1436094004,"274151322000094","174011321042388",35.78,21.50,0,333.63,383.53,6.5,4.3,0.035,351571.3,351571.3,6570,0,0,0,L,1151911521,0,122.68,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436094019,192779.00
07/05/2015 07:00,1,0.062,ACTIVE_NO_POWER,214.0,351.75,60.03,1436094004,"040051121000068","174011321042388",26.09,18,0.000,303.43,439.58,1.6,0.0,0.000,36437.6,36437.6,7,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436094020,192780.00
07/05/2015 07:00,2,0.342,ACTIVE,212.16,335.44,59.954,1436094004,"201051344000458","174011321042388",27.53,21.30,0,327.92,340.25,9.6,7.3,0.044,163384.2,163384.2,5191,0,0,0,L,1122011218,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436094021,192781.00
07/05/2015 07:00,2,0.289,ACTIVE,213.74,338.74,59.970,1436094004,"274151322000087","174011321042388",26.24,22.00,0,333.93,342.65,7.7,5.5,0.040,422303.8,422303.8,6073,0,0,0,L,1151911521,0,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436094022,192782.00
07/05/2015 07:00,2,0.307,ACTIVE,213.29,339.04,59.975,1436094004,"274151322000052","174011321042388",26.94,22.00,0,333.63,342.65,8.4,6.2,0.031,451465.3,451465.3,6472,0,0,0,L,1151911521,0,122.46,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436094023,192783.00
07/05/2015 07:00,2,0.320,ACTIVE,212.61,336.64,59.975,1436094004,"201051344001145","174011321042388",27.73,20.30,0,330.33,342.35,9.1,6.8,0.044,168544.9,168544.9,5199,0,0,0,L,1122011218,0,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436094024,192784.00
07/05/2015 07:00,2,0.314,ACTIVE,212.83,336.94,59.954,1436094004,"201051344000685","174011321042388",27.37,20.70,0,327.02,344.45,8.7,6.5,0.044,167602.1,167602.1,5201,0,0,0,L,1122011218,0,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436094025,192785.00
07/05/2015 07:00,2,0.266,ACTIVE,213.29,338.14,59.970,1436094004,"274151322000088","174011321042388",26.36,21.80,0,334.24,342.65,7.1,4.9,0.035,432545.1,432545.1,6085,0,0,0,L,1151911521,0,123.59,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436094026,192786.00
07/05/2015 07:00,2,0.342,ACTIVE,212.61,336.34,59.970,1436094004,"201051344000438","174011321042388",27.63,20.00,0,329.73,340.85,9.6,7.3,0.049,167716.4,167716.4,5184,0,0,0,L,1122011218,0,122.68,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436094027,192787.00
07/05/2015 07:00,2,0.346,ACTIVE,212.16,335.74,59.970,1436094004,"201051344001135","174011321042388",27.61,20.30,0,328.82,339.95,9.7,7.4,0.057,159038.2,159038.2,5174,0,0,0,L,1122011218,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436094027,192788.00
07/05/2015 07:00,2,0.363,ACTIVE,212.83,336.94,59.975,1436094004,"201051344000417","174011321042388",27.75,20.70,0,329.43,342.05,10.2,8.0,0.044,163386.2,163386.2,5184,0,0,0,L,1122011218,0,122.01,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436094028,192789.00
07/05/2015 07:00,2,0.342,ACTIVE,212.16,336.04,59.970,1436094004,"201051344000594","174011321042388",27.55,20.70,0,327.02,340.55,9.6,7.3,0.057,163783.5,163783.5,5184,0,0,0,L,1122011218,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436094029,192790.00
07/05/2015 07:00,2,0.283,ACTIVE,213.51,340.55,59.970,1436094004,"274151322000083","174011321042388",27.06,21.80,0,334.24,342.95,7.8,5.6,0.040,447635.0,447635.0,6492,0,0,0,L,1151911521,0,122.91,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436094030,192791.00
07/05/2015 07:00,2,0.350,ACTIVE,212.61,337.54,59.944,1436094004,"201051344000585","174011321042388",27.67,20.70,0,329.73,340.85,9.8,7.6,0.044,162784.5,162784.5,5184,0,0,0,L,1122011218,0,122.01,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436094031,192792.00
07/05/2015 07:00,2,0.279,ACTIVE,213.51,339.65,59.991,1436094004,"274151322000054","174011321042388",27.06,22.30,0,333.63,342.65,7.7,5.5,0.044,442722.2,442722.2,6073,0,0,0,L,1151911521,0,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436094032,192793.00
07/05/2015 07:00,2,0.338,ACTIVE,212.61,336.04,59.975,1436094004,"201051344001203","174011321042388",27.23,20.30,0,330.03,341.45,9.4,7.1,0.044,163931.3,163931.3,5188,0,0,0,L,1122011218,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436094033,192794.00
07/05/2015 07:00,2,0.344,ACTIVE,212.16,336.34,59.970,1436094004,"201051344000646","174011321042388",27.25,20.30,0,328.22,340.25,9.6,7.3,0.044,161178.9,161178.9,5179,0,0,0,L,1122011218,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436094034,192795.00
07/05/2015 07:00,2,0.193,ACTIVE,214.19,389.54,59.970,1436094004,"274151322000068","174011321042388",36.68,22.50,0,335.44,392.55,7.2,5.0,0.031,350643.3,350643.3,6179,0,0,0,L,1151911521,0,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436094035,192796.00
07/05/2015 07:00,2,0.293,ACTIVE,214.19,340.55,59.975,1436094004,"274151322000076","174011321042388",27.59,22.00,0,334.84,343.25,8.2,6.0,0.044,472106.5,472106.5,6474,0,0,0,L,1151911521,0,123.14,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436094036,192797.00
07/05/2015 07:00,1,0.171,ACTIVE,214.1,341.66,60.00,1436094004,"033051125000132","174011321042388",32.27,19,0.131,321.48,439.35,5.5,11.0,0.006,31697.700000024,31697.900000024,187,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436094037,192798.00
07/05/2015 07:00,1,0.189,ACTIVE_NO_POWER,214.8,430.45,60.03,1436094004,"033051125000150","174011321042388",36.98,19,0.000,320.34,442.91,6.9,0.0,0.000,42243.5,42243.900000036,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436094039,192799.00
07/05/2015 07:00,2,0.350,ACTIVE,212.38,335.74,59.970,1436094004,"201051344000890","174011321042388",27.89,20.70,0,328.22,341.75,9.9,7.6,0.049,165447.1,165447.1,5187,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436094039,192800.00
07/05/2015 07:00,2,0.289,ACTIVE,212.38,335.74,59.938,1436094004,"201051344000900","174011321042388",27.49,20.30,0,327.32,340.55,8.1,5.9,0.049,165701.2,165701.2,5200,0,0,0,L,1122011218,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436094040,192801.00
07/05/2015 07:00,2,0.332,ACTIVE,212.83,337.24,59.970,1436094004,"201051344000633","174011321042388",27.87,20.00,0,325.52,346.86,9.4,7.1,0.049,155362.9,155362.9,5198,0,0,0,L,1122011218,0,122.46,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436094041,192802.00
