ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/05/2015 07:00,1,0.253,ACTIVE_NO_POWER,214.5,417.25,60.00,1436094004,"040051121000185","174011321042388",21.69,19,0.000,303.57,438.16,5.4,0.0,0.000,37295.299999999,37295.499999999,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436094043,192803.00
07/05/2015 07:00,2,0.344,ACTIVE,212.38,335.14,59.959,1436094004,"201051344000983","174011321042388",27.51,20.70,0,329.43,340.25,9.6,7.4,0.044,162677.5,162677.5,5199,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436094044,192804.00
07/05/2015 07:00,2,0.332,ACTIVE,212.61,336.64,59.965,1436094004,"201051344000917","174011321042388",27.37,21.30,0,328.82,340.55,9.3,7.0,0.049,165906.4,165906.4,5199,0,0,0,L,1122011218,0,122.23,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436094045,192805.00
07/05/2015 07:00,1,0.161,ACTIVE,214.5,352.74,60.00,1436094004,"033051125000135","174011321042388",32.14,20,0.076,320.93,439.44,5.1,10.6,0.000,31548.70000001,31548.90000001,149,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436094047,192806.00
07/05/2015 07:00,2,0.344,ACTIVE,212.61,336.04,59.970,1436094004,"201051344000648","174011321042388",27.57,19.80,0,330.33,341.45,9.7,7.4,0.044,161724.5,161724.5,5192,0,0,0,L,1122011218,0,122.01,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436094048,192807.00
07/05/2015 07:00,2,0.359,ACTIVE,212.38,336.34,59.965,1436094004,"201051344001093","174011321042388",27.63,21.00,0,330.03,340.55,10.1,7.8,0.040,164047.2,164047.2,5190,0,0,0,L,1122011218,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436094049,192808.00
07/05/2015 07:00,2,0.336,ACTIVE,212.83,336.04,59.970,1436094004,"201051344000645","174011321042388",26.80,20.70,0,329.73,340.55,9.1,6.9,0.044,162260.4,162260.4,5199,0,0,0,L,1122011218,0,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436094050,192809.00
07/05/2015 07:00,2,0.283,ACTIVE,213.96,339.34,59.965,1436094004,"274151322000085","174011321042388",27.53,21.80,0,335.14,342.65,8.0,5.7,0.035,444955.2,444955.2,6476,0,0,0,L,1151911521,0,123.36,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436094051,192810.00
07/05/2015 07:00,2,0.330,ACTIVE,212.61,336.34,59.970,1436094004,"201051344000651","174011321042388",27.73,19.80,0,330.93,340.55,9.3,7.0,0.044,161628.5,161628.5,5186,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436094052,192811.00
07/05/2015 07:00,2,0.334,ACTIVE,212.61,334.84,59.965,1436094004,"201051344000867","174011321042388",27.83,21.00,0,328.22,340.25,9.5,7.2,0.040,154042.3,154042.3,5201,0,0,0,L,1122011218,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436094053,192812.00
07/05/2015 07:00,2,0.340,ACTIVE,212.38,335.44,59.965,1436094004,"201051344001230","174011321042388",27.12,20.30,0,327.62,340.25,9.4,7.1,0.040,165145.5,165145.5,5202,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436094054,192813.00
07/05/2015 07:00,2,0.340,ACTIVE,212.83,337.24,59.991,1436094004,"201051344000576","174011321042388",27.65,20.00,0,328.52,342.35,9.6,7.3,0.049,161511.6,161511.6,5205,0,0,0,L,1122011218,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436094055,192814.00
07/05/2015 07:00,2,0.369,ACTIVE,212.38,336.34,59.959,1436094004,"201051344000579","174011321042388",27.59,20.70,0,329.43,340.55,10.3,8.0,0.049,167945.2,167945.2,5190,0,0,0,L,1122011218,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436094056,192815.00
07/05/2015 07:00,1,0.082,ALERT,214.5,320.64,60.00,1436094004,"040051121000116","174011321042388",28.54,18,0.000,319.67,325.07,2.3,0.0,0.000,37280.100000024,37280.100000024,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436094059,192816.00
07/05/2015 07:00,1,0.193,ACTIVE_NO_POWER,213.9,357.35,60.00,1436094004,"040051121000095","174011321042388",23.77,18,0.000,319.34,434.25,4.2,0.0,0.000,36982.1,36982.1,28,0,0,0,L,2361,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436094072,192817.00
07/05/2015 07:15,2,0.479,ACTIVE,211.25,336.04,59.954,1436094903,"201051344000955","174011321042388",27.79,21.00,0,329.43,342.65,13.5,11.1,0.075,167084.4,167084.4,5191,0,0,0,L,1122011218,0,121.33,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436094904,192818.00
07/05/2015 07:15,1,0.134,ACTIVE_NO_POWER,213.4,377.15,60.03,1436094903,"040051121000195","174011321042388",27.73,19,0.000,323.16,440.31,3.7,0.0,0.000,39796.899999988,39797.000000012,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436094906,192819.00
07/05/2015 07:15,2,0.404,ACTIVE,212.61,339.65,59.970,1436094903,"274151322000095","174011321042388",27.65,22.00,0,333.93,343.85,11.3,9.0,0.062,466314.3,466314.3,6103,0,0,0,L,1151911521,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436094907,192820.00
07/05/2015 07:15,2,0.453,ACTIVE,211.48,337.24,59.970,1436094903,"201051344000868","174011321042388",28.07,20.70,0,329.13,342.95,12.9,10.5,0.071,153403.1,153403.1,5199,0,0,0,L,1122011218,0,121.78,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436094908,192821.00
07/05/2015 07:15,2,0.455,ACTIVE,212.38,338.74,59.981,1436094903,"201051344000853","174011321042388",27.37,20.70,0,331.23,344.15,12.7,10.3,0.075,159670.4,159670.4,5199,0,0,0,L,1122011218,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436094909,192822.00
07/05/2015 07:15,2,0.436,ACTIVE,212.38,337.84,59.981,1436094903,"201051344000582","174011321042388",28.51,20.70,0,330.93,342.95,12.6,10.2,0.071,159912.2,159912.2,5186,0,0,0,L,1122011218,0,122.23,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436094910,192823.00
07/05/2015 07:15,1,0.338,ACTIVE_NO_POWER,214.2,413.58,60.03,1436094903,"040051121000097","174011321042388",25.20,20,0.000,319.52,441.40,8.3,0.0,0.000,37922.100000012,37922.800000012,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436094911,192824.00
07/05/2015 07:15,2,0.467,ACTIVE,211.70,337.24,59.975,1436094903,"201051344000469","174011321042388",27.75,20.00,0,329.13,343.25,13.1,10.7,0.075,154940.1,154940.1,5191,0,0,0,L,1122011218,0,121.55,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436094912,192825.00
07/05/2015 07:15,2,0.434,ACTIVE,211.48,338.14,59.975,1436094903,"201051344000988","174011321042388",27.81,21.00,0,328.22,343.85,12.2,9.9,0.084,154541.7,154541.7,5191,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436094913,192826.00
07/05/2015 07:15,2,0.443,ACTIVE,211.70,337.54,59.981,1436094903,"201051344001158","174011321042388",27.79,20.30,0,329.73,342.65,12.5,10.1,0.080,160629.8,160629.8,5189,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436094914,192827.00
07/05/2015 07:15,2,0.434,ACTIVE,211.70,336.64,59.981,1436094903,"201051344001025","174011321042388",28.77,20.70,0,330.03,342.95,12.7,10.3,0.071,164067.7,164067.7,5184,0,0,0,L,1122011218,0,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436094915,192828.00
07/05/2015 07:15,1,0.277,ACTIVE_NO_POWER,213.1,417.97,60.03,1436094903,"033051125000118","174011321042388",37.86,20,0.000,320.42,445.02,10.4,0.0,0.000,42190.9,42192.2,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436094916,192829.00
07/05/2015 07:15,2,0.457,ACTIVE,211.70,336.94,59.981,1436094903,"201051344000569","174011321042388",27.99,21.00,0,330.03,342.65,12.9,10.6,0.075,167567.3,167567.3,5197,0,0,0,L,1122011218,0,121.55,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436094917,192830.00
07/05/2015 07:15,2,0.209,ACTIVE,212.83,425.31,59.970,1436094903,"274151322000094","174011321042388",40.33,23.00,0,335.74,427.41,8.6,6.3,0.044,351572.7,351572.7,6571,0,0,0,L,1151911521,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436094918,192831.00
07/05/2015 07:15,1,0.386,ACTIVE,213.9,385.48,60.03,1436094903,"040051121000068","174011321042388",22.22,19,0.000,320.26,440.15,8.5,6.1,0.000,36437.6,36438.3,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436094919,192832.00
07/05/2015 07:15,2,0.441,ACTIVE,211.70,337.24,59.986,1436094903,"201051344000458","174011321042388",28.92,21.50,0,329.13,342.05,13.0,10.6,0.075,163386.4,163386.4,5192,0,0,0,L,1122011218,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436094920,192833.00
07/05/2015 07:15,2,0.410,ACTIVE,212.83,340.85,59.975,1436094903,"274151322000087","174011321042388",27.17,23.00,0,333.63,344.15,11.3,9.0,0.066,422305.6,422305.6,6074,0,0,0,L,1151911521,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436094921,192834.00
07/05/2015 07:15,2,0.438,ACTIVE,212.83,340.55,59.981,1436094903,"274151322000052","174011321042388",27.23,22.80,0,332.73,344.76,12.1,9.7,0.066,451467.2,451467.2,6473,0,0,0,L,1151911521,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436094922,192835.00
07/05/2015 07:15,2,0.439,ACTIVE,211.93,337.54,59.981,1436094903,"201051344001145","174011321042388",28.39,20.70,0,331.23,343.85,12.7,10.3,0.071,168547.0,168547.0,5200,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436094923,192836.00
07/05/2015 07:15,2,0.438,ACTIVE,212.16,337.54,59.981,1436094903,"201051344000685","174011321042388",27.57,21.00,0,330.33,342.95,12.2,9.9,0.080,167604.1,167604.1,5202,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436094923,192837.00
07/05/2015 07:15,2,0.393,ACTIVE,212.38,339.65,59.975,1436094903,"274151322000088","174011321042388",26.90,22.30,0,333.63,343.55,10.8,8.5,0.062,432546.8,432546.8,6086,0,0,0,L,1151911521,0,123.14,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436094925,192838.00
07/05/2015 07:15,2,0.453,ACTIVE,211.93,337.84,59.981,1436094903,"201051344000438","174011321042388",28.49,20.70,0,330.63,343.25,13.1,10.7,0.062,167718.6,167718.6,5185,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436094926,192839.00
07/05/2015 07:15,2,0.465,ACTIVE,211.48,335.74,59.981,1436094903,"201051344001135","174011321042388",28.09,20.70,0,329.73,342.35,13.2,10.8,0.071,159040.4,159040.4,5175,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436094926,192840.00
07/05/2015 07:15,2,0.479,ACTIVE,211.93,338.14,59.970,1436094903,"201051344000417","174011321042388",28.25,21.00,0,331.23,342.95,13.8,11.4,0.075,163388.6,163388.6,5185,0,0,0,L,1122011218,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436094927,192841.00
07/05/2015 07:15,2,0.469,ACTIVE,211.48,337.24,59.949,1436094903,"201051344000594","174011321042388",27.61,21.30,0,328.52,342.95,13.2,10.8,0.075,163785.7,163785.7,5185,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436094928,192842.00
07/05/2015 07:15,2,0.408,ACTIVE,213.06,339.95,59.981,1436094903,"274151322000083","174011321042388",27.45,22.50,0,333.33,344.15,11.4,9.1,0.071,447636.8,447636.8,6493,0,0,0,L,1151911521,0,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436094929,192843.00
07/05/2015 07:15,2,0.467,ACTIVE,212.16,337.54,59.981,1436094903,"201051344000585","174011321042388",28.31,21.30,0,330.63,343.85,13.4,11.0,0.080,162786.8,162786.8,5185,0,0,0,L,1122011218,0,121.55,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436094930,192844.00
07/05/2015 07:15,2,0.404,ACTIVE,212.83,338.44,59.975,1436094903,"274151322000054","174011321042388",27.77,23.00,0,333.63,344.15,11.4,9.1,0.057,442724.0,442724.0,6074,0,0,0,L,1151911521,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436094931,192845.00
07/05/2015 07:15,2,0.463,ACTIVE,211.93,336.64,59.981,1436094903,"201051344001203","174011321042388",27.59,20.70,0,330.03,343.85,12.9,10.6,0.075,163933.5,163933.5,5189,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436094932,192846.00
07/05/2015 07:15,2,0.463,ACTIVE,211.48,337.24,59.981,1436094903,"201051344000646","174011321042388",28.01,20.70,0,328.52,342.65,13.1,10.8,0.071,161181.1,161181.1,5180,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436094933,192847.00
07/05/2015 07:15,2,0.271,ACTIVE,213.74,406.67,59.970,1436094903,"274151322000068","174011321042388",38.31,23.80,0,336.34,409.98,10.5,8.2,0.053,350644.9,350644.9,6180,0,0,0,L,1151911521,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436094934,192848.00
07/05/2015 07:15,2,0.428,ACTIVE,213.74,340.55,59.975,1436094903,"274151322000076","174011321042388",27.73,22.50,0,334.84,344.76,12.1,9.7,0.075,472108.5,472108.5,6475,0,0,0,L,1151911521,0,122.91,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436094935,192849.00
07/05/2015 07:15,1,0.254,ACTIVE_NO_POWER,213.9,409.79,60.00,1436094903,"033051125000132","174011321042388",31.88,20,0.000,320.22,439.34,8.0,0.0,0.000,31697.900000024,31698.800000024,189,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436094936,192850.00
07/05/2015 07:15,1,0.291,ACTIVE,213.4,338.62,60.00,1436094903,"033051125000150","174011321042388",37.76,19,0.143,315.45,445.46,10.9,14.4,0.105,42243.900000036,42245.400000036,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436094937,192851.00
07/05/2015 07:15,2,0.471,ACTIVE,211.48,336.04,59.986,1436094903,"201051344000890","174011321042388",28.27,21.00,0,329.73,342.65,13.5,11.1,0.080,165449.4,165449.4,5188,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436094938,192852.00
07/05/2015 07:15,2,0.412,ACTIVE,211.70,337.54,59.975,1436094903,"201051344000900","174011321042388",28.01,20.70,0,329.73,342.35,11.7,9.4,0.084,165703.1,165703.1,5201,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436094940,192853.00
07/05/2015 07:15,2,0.461,ACTIVE,212.16,338.74,59.981,1436094903,"201051344000633","174011321042388",27.85,20.70,0,329.73,344.15,13.0,10.7,0.080,155365.1,155365.1,5199,0,0,0,L,1122011218,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436094941,192854.00
07/05/2015 07:15,1,0.371,ACTIVE_NO_POWER,213.9,382.35,60.03,1436094903,"040051121000185","174011321042388",22.60,20,0.000,318.51,438.40,8.3,0.0,0.000,37295.499999999,37296.199999999,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436094942,192855.00
07/05/2015 07:15,2,0.461,ACTIVE,211.70,336.94,59.986,1436094903,"201051344000983","174011321042388",28.25,21.00,0,328.52,342.95,13.2,10.9,0.071,162679.8,162679.8,5200,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436094944,192856.00
07/05/2015 07:15,2,0.455,ACTIVE,211.93,338.44,59.975,1436094903,"201051344000917","174011321042388",27.59,21.80,0,329.73,343.25,12.8,10.4,0.075,165908.5,165908.5,5200,0,0,0,L,1122011218,0,121.78,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436094944,192857.00
07/05/2015 07:15,1,0.399,ACTIVE_NO_POWER,213.9,410.69,60.00,1436094903,"040051121000116","174011321042388",24.65,19,0.000,304.88,439.79,9.7,0.0,0.000,37280.100000024,37280.800000024,7,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436094946,192858.00
07/05/2015 07:15,1,0.236,ACTIVE,213.8,362.46,60.03,1436094903,"033051125000135","174011321042388",33.09,20,0.142,319.05,439.38,7.7,12.0,0.001,31548.90000001,31549.70000001,151,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436094947,192859.00
07/05/2015 07:15,2,0.459,ACTIVE,211.93,338.14,59.981,1436094903,"201051344000648","174011321042388",28.33,20.00,0,330.63,343.85,13.2,10.8,0.080,161726.8,161726.8,5193,0,0,0,L,1122011218,0,121.55,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436094948,192860.00
07/05/2015 07:15,2,0.482,ACTIVE,211.93,338.14,59.981,1436094903,"201051344001093","174011321042388",27.89,21.30,0,329.73,343.25,13.7,11.3,0.071,164049.5,164049.5,5191,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436094949,192861.00
07/05/2015 07:15,2,0.447,ACTIVE,211.93,337.54,59.986,1436094903,"201051344000645","174011321042388",28.07,21.00,0,330.03,342.95,12.7,10.3,0.075,162262.6,162262.6,5200,0,0,0,L,1122011218,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436094950,192862.00
07/05/2015 07:15,2,0.414,ACTIVE,213.06,339.04,60.012,1436094903,"274151322000085","174011321042388",27.75,22.00,0,334.54,345.06,11.7,9.4,0.053,444957.1,444957.1,6477,0,0,0,L,1151911521,0,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436094950,192863.00
07/05/2015 07:15,2,0.467,ACTIVE,211.70,337.84,59.975,1436094903,"201051344000651","174011321042388",27.08,20.30,0,330.33,342.95,12.8,10.4,0.080,161630.7,161630.7,5187,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436094951,192864.00
07/05/2015 07:15,2,0.457,ACTIVE,211.93,336.94,59.981,1436094903,"201051344000867","174011321042388",28.07,21.30,0,329.13,342.35,13.0,10.6,0.071,154044.5,154044.5,5202,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436094952,192865.00
07/05/2015 07:15,1,0.463,ACTIVE,213.4,377.87,60.03,1436094903,"040051121000095","174011321042388",21.44,19,0.009,314.47,437.58,9.8,6.0,0.000,36982.1,36982.8,30,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436094954,192866.00
07/05/2015 07:15,2,0.449,ACTIVE,211.70,336.64,59.986,1436094903,"201051344001230","174011321042388",28.11,21.00,0,327.92,342.05,12.8,10.5,0.084,165147.6,165147.6,5203,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436094954,192867.00
07/05/2015 07:15,2,0.459,ACTIVE,211.93,338.14,59.981,1436094903,"201051344000576","174011321042388",27.97,20.70,0,330.33,343.55,13.0,10.6,0.075,161513.8,161513.8,5206,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436094955,192868.00
07/05/2015 07:15,2,0.475,ACTIVE,211.70,337.24,59.981,1436094903,"201051344000579","174011321042388",28.84,21.30,0,330.33,342.95,13.9,11.5,0.075,167947.6,167947.6,5191,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436094956,192869.00
07/05/2015 07:30,2,0.609,ACTIVE,211.25,339.04,59.975,1436095805,"201051344000955","174011321042388",28.86,21.30,0,328.82,346.26,17.8,15.3,0.119,167087.7,167087.7,5192,0,0,0,L,1122011218,0,121.10,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436095806,192870.00
07/05/2015 07:30,1,0.503,ACTIVE,213.9,406.89,60.00,1436095805,"040051121000195","174011321042388",23.61,20,0.144,319.92,440.31,11.8,11.5,0.000,39797.000000012,39797.899999988,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436095807,192871.00
07/05/2015 07:30,2,0.576,ACTIVE,212.83,342.35,60.007,1436095805,"274151322000095","174011321042388",27.93,22.50,0,334.54,347.46,16.3,13.8,0.106,466317.1,466317.1,6104,0,0,0,L,1151911521,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436095808,192872.00
07/05/2015 07:30,2,0.609,ACTIVE,211.48,339.04,59.981,1436095805,"201051344000868","174011321042388",27.97,21.00,0,328.52,346.56,17.3,14.8,0.124,153406.2,153406.2,5200,0,0,0,L,1122011218,0,121.33,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436095809,192873.00
07/05/2015 07:30,2,0.576,ACTIVE,212.16,340.55,59.981,1436095805,"201051344000853","174011321042388",29.12,21.30,0,331.23,348.06,17.0,14.5,0.119,159673.4,159673.4,5200,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436095810,192874.00
07/05/2015 07:30,2,0.568,ACTIVE,212.16,340.55,59.975,1436095805,"201051344000582","174011321042388",29.14,21.00,0,330.33,347.16,16.8,14.3,0.110,159915.3,159915.3,5187,0,0,0,L,1122011218,0,121.55,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436095811,192875.00
07/05/2015 07:30,1,0.529,ACTIVE,213.6,410.79,60.03,1436095805,"040051121000097","174011321042388",25.47,20,0.141,320.05,442.24,13.4,10.0,0.000,37922.800000012,37924.700000012,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436095812,192876.00
07/05/2015 07:30,2,0.600,ACTIVE,211.70,339.65,59.975,1436095805,"201051344000469","174011321042388",28.61,20.30,0,327.92,346.86,17.4,14.9,0.124,154943.2,154943.2,5192,0,0,0,L,1122011218,0,121.10,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436095814,192877.00
07/05/2015 07:30,2,0.578,ACTIVE,211.48,340.55,60.007,1436095805,"201051344000988","174011321042388",28.57,21.50,0,327.92,348.06,16.8,14.3,0.124,154544.7,154544.7,5192,0,0,0,L,1122011218,0,121.33,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436095814,192878.00
07/05/2015 07:30,2,0.592,ACTIVE,211.70,339.65,59.981,1436095805,"201051344001158","174011321042388",28.27,21.00,0,329.13,346.56,17.0,14.5,0.124,160632.8,160632.8,5190,0,0,0,L,1122011218,0,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436095815,192879.00
07/05/2015 07:30,2,0.592,ACTIVE,211.70,339.04,59.986,1436095805,"201051344001025","174011321042388",28.67,21.00,0,329.73,346.86,17.2,14.7,0.119,164070.8,164070.8,5185,0,0,0,L,1122011218,0,121.33,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436095816,192880.00
07/05/2015 07:30,1,0.397,ACTIVE,213.7,406.74,60.00,1436095805,"033051125000118","174011321042388",38.55,20,0.155,315.76,441.52,15.2,14.7,0.002,42192.2,42194.6,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436095817,192881.00
07/05/2015 07:30,2,0.600,ACTIVE,211.93,339.04,60.012,1436095805,"201051344000569","174011321042388",28.75,21.50,0,328.82,347.16,17.5,15.0,0.119,167570.5,167570.5,5198,0,0,0,L,1122011218,0,121.33,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436095818,192882.00
07/05/2015 07:30,2,0.225,ACTIVE,213.29,442.74,59.981,1436095805,"274151322000094","174011321042388",42.20,24.30,0,334.84,446.05,9.6,7.4,0.053,351574.4,351574.4,6572,0,0,0,L,1151911521,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436095819,192883.00
07/05/2015 07:30,1,0.554,ACTIVE_NO_POWER,213.8,433.07,60.03,1436095805,"040051121000068","174011321042388",22.46,19,0.000,319.06,439.99,12.3,0.0,0.003,36438.3,36439.9,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436095821,192884.00
07/05/2015 07:30,2,0.598,ACTIVE,211.70,338.44,59.975,1436095805,"201051344000458","174011321042388",28.82,22.00,0,330.03,345.96,17.5,14.9,0.128,163389.5,163389.5,5193,0,0,0,L,1122011218,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436095821,192885.00
07/05/2015 07:30,2,0.574,ACTIVE,213.06,341.45,59.975,1436095805,"274151322000087","174011321042388",27.61,23.80,0,334.54,347.46,16.1,13.6,0.097,422308.4,422308.4,6075,0,0,0,L,1151911521,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436095822,192886.00
07/05/2015 07:30,2,0.613,ACTIVE,212.38,340.85,59.991,1436095805,"274151322000052","174011321042388",27.57,23.30,0,333.63,347.76,17.1,14.6,0.106,451470.2,451470.2,6474,0,0,0,L,1151911521,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436095823,192887.00
07/05/2015 07:30,2,0.586,ACTIVE,211.93,339.95,59.981,1436095805,"201051344001145","174011321042388",28.63,21.00,0,331.23,347.46,17.0,14.5,0.119,168550.1,168550.1,5201,0,0,0,L,1122011218,0,121.55,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436095824,192888.00
07/05/2015 07:30,2,0.568,ACTIVE,211.93,339.95,59.981,1436095805,"201051344000685","174011321042388",28.53,21.50,0,329.73,346.86,16.4,14.0,0.119,167607.1,167607.1,5203,0,0,0,L,1122011218,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436095825,192889.00
07/05/2015 07:30,2,0.562,ACTIVE,212.38,343.25,59.981,1436095805,"274151322000088","174011321042388",27.57,22.50,0,334.24,347.46,15.7,13.2,0.097,432549.4,432549.4,6087,0,0,0,L,1151911521,0,123.36,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436095826,192890.00
07/05/2015 07:30,2,0.588,ACTIVE,211.93,339.34,59.981,1436095805,"201051344000438","174011321042388",29.18,21.30,0,331.23,347.16,17.4,14.9,0.119,167721.8,167721.8,5186,0,0,0,L,1122011218,0,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436095827,192891.00
07/05/2015 07:30,2,0.609,ACTIVE,211.48,339.04,59.944,1436095805,"201051344001135","174011321042388",28.37,21.30,0,329.73,346.26,17.6,15.0,0.119,159043.6,159043.6,5176,0,0,0,L,1122011218,0,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436095828,192892.00
07/05/2015 07:30,2,0.617,ACTIVE,212.16,339.95,59.986,1436095805,"201051344000417","174011321042388",28.77,21.50,0,328.82,347.16,18.0,15.4,0.119,163391.9,163391.9,5186,0,0,0,L,1122011218,0,121.55,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436095829,192893.00
07/05/2015 07:30,2,0.605,ACTIVE,211.48,339.95,59.981,1436095805,"201051344000594","174011321042388",28.53,21.50,0,328.82,346.26,17.6,15.0,0.115,163788.9,163788.9,5186,0,0,0,L,1122011218,0,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436095830,192894.00
07/05/2015 07:30,2,0.578,ACTIVE,212.61,342.05,59.981,1436095805,"274151322000083","174011321042388",27.81,23.00,0,334.54,347.76,16.3,13.8,0.106,447639.6,447639.6,6494,0,0,0,L,1151911521,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436095830,192895.00
07/05/2015 07:30,2,0.605,ACTIVE,211.93,340.25,59.991,1436095805,"201051344000585","174011321042388",28.77,21.50,0,330.63,346.86,17.7,15.2,0.124,162790.0,162790.0,5186,0,0,0,L,1122011218,0,121.33,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436095831,192896.00
07/05/2015 07:30,2,0.586,ACTIVE,212.61,339.04,59.954,1436095805,"274151322000054","174011321042388",27.53,23.50,0,334.24,347.46,16.3,13.8,0.093,442726.8,442726.8,6075,0,0,0,L,1151911521,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436095832,192897.00
07/05/2015 07:30,2,0.600,ACTIVE,211.93,338.44,59.975,1436095805,"201051344001203","174011321042388",28.47,21.30,0,328.82,347.46,17.3,14.8,0.119,163936.6,163936.6,5190,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436095833,192898.00
07/05/2015 07:30,2,0.605,ACTIVE,211.48,339.04,59.981,1436095805,"201051344000646","174011321042388",28.23,21.30,0,329.73,346.86,17.4,14.8,0.119,161184.3,161184.3,5181,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436095834,192899.00
07/05/2015 07:30,2,0.395,ACTIVE,213.74,403.67,59.991,1436095805,"274151322000068","174011321042388",37.91,24.80,0,337.24,422.90,15.3,12.9,0.088,350647.5,350647.5,6181,0,0,0,L,1151911521,0,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436095835,192900.00
07/05/2015 07:30,2,0.594,ACTIVE,213.29,344.76,59.959,1436095805,"274151322000076","174011321042388",28.67,23.00,0,335.44,348.36,17.2,14.7,0.110,472111.5,472111.5,6476,0,0,0,L,1151911521,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436095836,192901.00
07/05/2015 07:30,1,0.350,ACTIVE,213.5,384.82,60.03,1436095805,"033051125000132","174011321042388",33.40,20,0.153,317.68,439.29,11.6,11.8,0.001,31698.800000024,31700.300000024,191,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436095837,192902.00
07/05/2015 07:30,1,0.407,ACTIVE,213.2,380.65,60.03,1436095805,"033051125000150","174011321042388",38.68,20,0.157,315.44,440.90,15.6,15.6,0.015,42245.400000036,42247.900000036,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436095838,192903.00
07/05/2015 07:30,2,0.611,ACTIVE,211.70,339.04,59.991,1436095805,"201051344000890","174011321042388",28.92,21.50,0,329.13,346.86,17.9,15.4,0.119,165452.7,165452.7,5189,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436095840,192904.00
07/05/2015 07:30,2,0.561,ACTIVE,211.70,339.95,59.991,1436095805,"201051344000900","174011321042388",28.59,21.00,0,329.73,346.26,16.3,13.8,0.115,165705.9,165705.9,5202,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436095841,192905.00
07/05/2015 07:30,2,0.600,ACTIVE,212.16,341.15,59.986,1436095805,"201051344000633","174011321042388",28.55,21.00,0,328.82,348.06,17.4,14.9,0.115,155368.2,155368.2,5200,0,0,0,L,1122011218,0,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436095842,192906.00
07/05/2015 07:30,1,0.525,ACTIVE,213.7,372.22,60.03,1436095805,"040051121000185","174011321042388",23.09,20,0.144,319.14,438.41,12.0,14.4,0.005,37296.199999999,37297.799999999,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436095843,192907.00
07/05/2015 07:30,2,0.600,ACTIVE,211.70,339.65,59.986,1436095805,"201051344000983","174011321042388",28.80,21.50,0,329.43,346.56,17.5,15.0,0.128,162682.9,162682.9,5201,0,0,0,L,1122011218,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436095844,192908.00
07/05/2015 07:30,2,0.590,ACTIVE,211.93,340.25,59.991,1436095805,"201051344000917","174011321042388",28.67,22.00,0,330.33,347.46,17.1,14.6,0.110,165911.6,165911.6,5201,0,0,0,L,1122011218,0,121.55,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436095845,192909.00
07/05/2015 07:30,1,0.567,ACTIVE,213.5,364.45,60.03,1436095805,"040051121000116","174011321042388",25.13,19,0.106,312.04,439.16,14.1,7.0,0.210,37280.800000024,37282.700000024,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436095846,192910.00
07/05/2015 07:30,1,0.335,ACTIVE,213.9,387.08,60.03,1436095805,"033051125000135","174011321042388",33.54,21,0.134,316.73,439.42,11.1,13.8,0.001,31549.70000001,31551.30000001,153,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436095847,192911.00
07/05/2015 07:30,2,0.609,ACTIVE,211.93,339.65,59.996,1436095805,"201051344000648","174011321042388",28.29,20.30,0,330.63,347.76,17.5,14.9,0.115,161730.0,161730.0,5194,0,0,0,L,1122011218,0,121.33,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436095848,192912.00
07/05/2015 07:30,2,0.619,ACTIVE,211.70,340.25,59.991,1436095805,"201051344001093","174011321042388",28.63,21.80,0,330.33,347.16,18.0,15.4,0.119,164052.8,164052.8,5192,0,0,0,L,1122011218,0,121.55,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436095849,192913.00
07/05/2015 07:30,2,0.598,ACTIVE,211.93,339.95,59.991,1436095805,"201051344000645","174011321042388",28.39,21.50,0,331.23,347.16,17.2,14.7,0.115,162265.7,162265.7,5201,0,0,0,L,1122011218,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436095850,192914.00
07/05/2015 07:30,2,0.596,ACTIVE,213.06,340.55,59.996,1436095805,"274151322000085","174011321042388",27.69,22.50,0,335.14,348.06,16.7,14.2,0.106,444959.9,444959.9,6478,0,0,0,L,1151911521,0,123.36,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436095851,192915.00
07/05/2015 07:30,2,0.590,ACTIVE,211.93,339.65,59.991,1436095805,"201051344000651","174011321042388",28.61,20.70,0,330.33,347.16,17.1,14.6,0.110,161633.8,161633.8,5188,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436095852,192916.00
07/05/2015 07:30,2,0.604,ACTIVE,211.70,338.74,60.034,1436095805,"201051344000867","174011321042388",28.57,21.80,0,330.03,346.56,17.5,15.0,0.119,154047.7,154047.7,5203,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436095853,192917.00
07/05/2015 07:30,1,0.610,ACTIVE,213.6,385.25,60.03,1436095805,"040051121000095","174011321042388",22.33,20,0.135,316.36,436.93,13.5,14.6,0.001,36982.8,36984.3,32,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436095854,192918.00
07/05/2015 07:30,2,0.588,ACTIVE,211.48,338.44,59.986,1436095805,"201051344001230","174011321042388",28.98,21.30,0,328.82,345.96,17.3,14.8,0.115,165150.7,165150.7,5204,0,0,0,L,1122011218,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436095855,192919.00
07/05/2015 07:30,2,0.598,ACTIVE,212.16,340.85,59.991,1436095805,"201051344000576","174011321042388",28.69,21.00,0,330.63,348.06,17.4,14.9,0.124,161517.0,161517.0,5207,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436095856,192920.00
07/05/2015 07:30,2,0.623,ACTIVE,211.70,339.65,59.975,1436095805,"201051344000579","174011321042388",28.94,21.80,0,328.52,346.86,18.4,15.8,0.119,167951.0,167951.0,5192,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436095857,192921.00
07/05/2015 07:45,2,0.775,ACTIVE,211.48,340.85,59.996,1436096704,"201051344000955","174011321042388",28.61,22.00,0,330.63,349.86,22.5,19.8,0.164,167092.0,167092.0,5193,0,0,0,L,1122011218,0,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436096705,192922.00
07/05/2015 07:45,1,0.674,ACTIVE,214.2,428.09,60.03,1436096704,"040051121000195","174011321042388",24.22,20,0.157,319.33,440.71,16.2,13.8,0.001,39797.899999988,39800.599999976,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436096706,192923.00
07/05/2015 07:45,2,0.768,ACTIVE,212.83,344.45,59.996,1436096704,"274151322000095","174011321042388",28.03,23.30,0,333.63,351.07,21.8,19.1,0.133,466321.2,466321.2,6105,0,0,0,L,1151911521,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436096707,192924.00
07/05/2015 07:45,2,0.766,ACTIVE,211.70,341.15,59.996,1436096704,"201051344000868","174011321042388",28.84,21.50,0,329.73,350.77,22.4,19.7,0.155,153410.5,153410.5,5201,0,0,0,L,1122011218,0,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436096708,192925.00
07/05/2015 07:45,2,0.738,ACTIVE,212.38,342.35,59.970,1436096704,"201051344000853","174011321042388",29.06,22.00,0,332.13,352.27,21.8,19.1,0.172,159677.6,159677.6,5201,0,0,0,L,1122011218,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436096709,192926.00
07/05/2015 07:45,2,0.730,ACTIVE,212.61,342.35,60.002,1436096704,"201051344000582","174011321042388",29.06,21.80,0,331.23,351.67,21.6,18.9,0.155,159919.4,159919.4,5188,0,0,0,L,1122011218,0,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436096710,192927.00
07/05/2015 07:45,1,0.697,ACTIVE,214.1,375.81,60.03,1436096704,"040051121000097","174011321042388",25.77,22,0.130,320.13,440.79,17.8,13.7,0.149,37924.700000012,37927.600000012,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436096711,192928.00
07/05/2015 07:45,2,0.748,ACTIVE,211.93,341.45,60.002,1436096704,"201051344000469","174011321042388",29.12,21.30,0,330.03,350.77,22.1,19.4,0.172,154947.4,154947.4,5193,0,0,0,L,1122011218,0,121.55,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436096712,192929.00
07/05/2015 07:45,2,0.744,ACTIVE,211.70,342.95,59.959,1436096704,"201051344000988","174011321042388",28.63,22.00,0,329.73,352.27,21.6,19.0,0.168,154548.8,154548.8,5193,0,0,0,L,1122011218,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436096713,192930.00
07/05/2015 07:45,2,0.752,ACTIVE,211.93,341.75,59.996,1436096704,"201051344001158","174011321042388",28.63,21.80,0,330.63,351.07,21.8,19.1,0.172,160636.9,160636.9,5191,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436096713,192931.00
07/05/2015 07:45,2,0.742,ACTIVE,211.70,341.45,59.991,1436096704,"201051344001025","174011321042388",29.18,21.50,0,330.63,351.37,22.0,19.3,0.155,164075.0,164075.0,5186,0,0,0,L,1122011218,0,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436096714,192932.00
07/05/2015 07:45,1,0.533,ACTIVE,213.5,385.74,60.03,1436096704,"033051125000118","174011321042388",38.59,21,0.165,318.54,441.57,20.4,15.9,0.034,42194.6,42198.2,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436096716,192933.00
07/05/2015 07:45,2,0.760,ACTIVE,211.93,341.15,59.975,1436096704,"201051344000569","174011321042388",29.00,22.00,0,330.33,351.37,22.4,19.7,0.168,167574.7,167574.7,5199,0,0,0,L,1122011218,0,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436096717,192934.00
07/05/2015 07:45,2,0.508,ACTIVE,213.29,403.97,59.991,1436096704,"274151322000094","174011321042388",37.85,25.00,0,336.94,451.46,19.4,16.8,0.124,351577.7,351577.7,6573,0,0,0,L,1151911521,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436096718,192935.00
07/05/2015 07:45,1,0.720,ACTIVE,214.2,428.85,60.03,1436096704,"040051121000068","174011321042388",22.98,20,0.106,319.50,439.73,16.4,12.5,0.000,36439.9,36442.4,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436096719,192936.00
07/05/2015 07:45,2,0.750,ACTIVE,211.93,340.85,59.965,1436096704,"201051344000458","174011321042388",29.12,22.50,0,329.73,350.47,22.2,19.5,0.164,163393.8,163393.8,5194,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436096720,192937.00
07/05/2015 07:45,2,0.752,ACTIVE,212.83,339.65,59.991,1436096704,"274151322000087","174011321042388",27.79,24.50,0,333.03,351.07,21.2,18.5,0.119,422312.4,422312.4,6076,0,0,0,L,1151911521,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436096721,192938.00
07/05/2015 07:45,2,0.779,ACTIVE,212.83,342.35,59.991,1436096704,"274151322000052","174011321042388",28.49,23.80,0,333.03,351.07,22.5,19.8,0.150,451474.4,451474.4,6475,0,0,0,L,1151911521,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436096722,192939.00
07/05/2015 07:45,2,0.748,ACTIVE,212.16,341.45,60.002,1436096704,"201051344001145","174011321042388",28.65,21.50,0,332.13,351.97,21.7,19.0,0.159,168554.2,168554.2,5202,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436096722,192940.00
07/05/2015 07:45,2,0.729,ACTIVE,212.16,341.45,59.991,1436096704,"201051344000685","174011321042388",28.45,22.00,0,330.93,351.07,21.0,18.4,0.168,167611.0,167611.0,5204,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436096723,192941.00
07/05/2015 07:45,2,0.746,ACTIVE,212.38,340.85,59.986,1436096704,"274151322000088","174011321042388",27.79,23.50,0,333.33,350.77,21.0,18.4,0.124,432553.3,432553.3,6088,0,0,0,L,1151911521,0,123.14,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436096724,192942.00
07/05/2015 07:45,2,0.752,ACTIVE,212.16,341.75,59.996,1436096704,"201051344000438","174011321042388",29.12,21.80,0,330.93,351.07,22.2,19.6,0.164,167726.0,167726.0,5187,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436096725,192943.00
07/05/2015 07:45,2,0.768,ACTIVE,211.70,340.25,60.028,1436096704,"201051344001135","174011321042388",28.84,21.80,0,328.82,350.47,22.5,19.8,0.159,159047.9,159047.9,5177,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436096726,192944.00
07/05/2015 07:45,2,0.775,ACTIVE,212.16,341.75,59.991,1436096704,"201051344000417","174011321042388",28.78,22.30,0,331.83,351.07,22.6,19.9,0.159,163396.3,163396.3,5187,0,0,0,L,1122011218,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436096727,192945.00
07/05/2015 07:45,2,0.756,ACTIVE,211.48,341.75,59.986,1436096704,"201051344000594","174011321042388",29.14,22.00,0,330.33,350.77,22.4,19.7,0.168,163793.2,163793.2,5187,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436096729,192946.00
07/05/2015 07:45,2,0.758,ACTIVE,213.06,345.06,59.986,1436096704,"274151322000083","174011321042388",28.19,23.50,0,333.33,351.07,21.6,19.0,0.146,447643.7,447643.7,6495,0,0,0,L,1151911521,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436096729,192947.00
