ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/05/2015 07:45,2,0.768,ACTIVE,212.38,342.65,60.002,1436096704,"201051344000585","174011321042388",28.65,22.00,0,331.23,350.77,22.2,19.6,0.159,162794.3,162794.3,5187,0,0,0,L,1122011218,0,121.78,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436096730,192948.00
07/05/2015 07:45,2,0.760,ACTIVE,213.06,345.96,59.981,1436096704,"274151322000054","174011321042388",28.23,24.00,0,333.33,351.97,21.7,19.0,0.141,442730.9,442730.9,6076,0,0,0,L,1151911521,0,123.14,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436096731,192949.00
07/05/2015 07:45,2,0.756,ACTIVE,212.16,340.85,59.986,1436096704,"201051344001203","174011321042388",28.80,21.80,0,330.93,351.97,22.1,19.4,0.168,163940.9,163940.9,5191,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436096732,192950.00
07/05/2015 07:45,2,0.756,ACTIVE,211.70,340.85,59.986,1436096704,"201051344000646","174011321042388",28.78,22.00,0,330.03,350.17,22.1,19.4,0.164,161188.5,161188.5,5182,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436096733,192951.00
07/05/2015 07:45,2,0.518,ACTIVE,213.51,408.18,59.986,1436096704,"274151322000068","174011321042388",38.49,25.80,0,336.64,420.80,20.2,17.6,0.115,350651.3,350651.3,6182,0,0,0,L,1151911521,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436096734,192952.00
07/05/2015 07:45,2,0.777,ACTIVE,213.96,342.65,59.970,1436096704,"274151322000076","174011321042388",29.12,23.80,0,334.54,351.67,22.9,20.2,0.146,472115.8,472115.8,6477,0,0,0,L,1151911521,0,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436096735,192953.00
07/05/2015 07:45,1,0.443,ACTIVE,214.2,366.78,60.03,1436096704,"033051125000132","174011321042388",34.92,21,0.139,318.82,439.57,15.4,10.7,0.025,31700.300000024,31702.700000024,193,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436096736,192954.00
07/05/2015 07:45,1,0.544,ACTIVE,213.5,370.19,60.03,1436096704,"033051125000150","174011321042388",38.72,21,0.161,320.74,441.58,20.9,17.6,0.067,42247.900000036,42251.5,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436096738,192955.00
07/05/2015 07:45,2,0.781,ACTIVE,211.93,341.15,59.986,1436096704,"201051344000890","174011321042388",28.86,22.00,0,330.93,350.77,22.9,20.1,0.168,165457.1,165457.1,5190,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436096739,192956.00
07/05/2015 07:45,2,0.730,ACTIVE,211.93,341.45,59.986,1436096704,"201051344000900","174011321042388",28.45,21.50,0,330.93,350.17,21.1,18.4,0.164,165709.8,165709.8,5203,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436096740,192957.00
07/05/2015 07:45,2,0.752,ACTIVE,212.38,342.95,60.007,1436096704,"201051344000633","174011321042388",28.92,21.50,0,331.83,352.57,22.1,19.4,0.168,155372.5,155372.5,5201,0,0,0,L,1122011218,0,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436096741,192958.00
07/05/2015 07:45,1,0.663,ACTIVE,214.2,405.43,60.00,1436096704,"040051121000185","174011321042388",24.38,21,0.140,318.71,438.95,16.1,15.0,0.002,37297.799999999,37300.199999999,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436096742,192959.00
07/05/2015 07:45,2,0.762,ACTIVE,212.16,341.75,59.975,1436096704,"201051344000983","174011321042388",28.96,22.30,0,330.33,350.77,22.4,19.7,0.164,162687.2,162687.2,5202,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436096743,192960.00
07/05/2015 07:45,2,0.742,ACTIVE,212.16,341.75,59.970,1436096704,"201051344000917","174011321042388",28.88,22.80,0,330.63,351.07,21.7,19.0,0.159,165915.7,165915.7,5202,0,0,0,L,1122011218,0,121.78,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436096744,192961.00
07/05/2015 07:45,1,0.735,ACTIVE,214.1,372.49,60.03,1436096704,"040051121000116","174011321042388",25.53,20,0.133,312.69,439.19,18.6,10.5,0.136,37282.700000024,37285.600000024,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436096745,192962.00
07/05/2015 07:45,1,0.436,ACTIVE,214.4,420.02,60.00,1436096704,"033051125000135","174011321042388",34.08,22,0.034,317.98,439.90,14.7,12.5,0.037,31551.30000001,31553.60000001,155,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436096747,192963.00
07/05/2015 07:45,2,0.760,ACTIVE,212.38,341.15,59.986,1436096704,"201051344000648","174011321042388",28.88,21.00,0,332.13,351.97,22.3,19.6,0.168,161734.2,161734.2,5195,0,0,0,L,1122011218,0,121.78,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436096747,192964.00
07/05/2015 07:45,2,0.787,ACTIVE,212.16,342.65,59.965,1436096704,"201051344001093","174011321042388",28.73,22.30,0,331.23,351.37,22.9,20.2,0.172,164057.2,164057.2,5193,0,0,0,L,1122011218,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436096748,192965.00
07/05/2015 07:45,2,0.760,ACTIVE,212.38,342.05,59.975,1436096704,"201051344000645","174011321042388",28.31,21.80,0,331.53,351.07,21.9,19.2,0.155,162269.9,162269.9,5202,0,0,0,L,1122011218,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436096749,192966.00
07/05/2015 07:45,2,0.785,ACTIVE,213.29,342.05,59.996,1436096704,"274151322000085","174011321042388",27.79,23.30,0,332.73,351.07,22.1,19.4,0.137,444964.1,444964.1,6479,0,0,0,L,1151911521,0,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436096750,192967.00
07/05/2015 07:45,2,0.744,ACTIVE,212.16,341.75,59.975,1436096704,"201051344000651","174011321042388",28.88,21.30,0,331.83,351.07,21.8,19.1,0.164,161638.0,161638.0,5189,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436096751,192968.00
07/05/2015 07:45,2,0.775,ACTIVE,212.16,341.15,59.965,1436096704,"201051344000867","174011321042388",28.53,22.30,0,329.13,351.07,22.5,19.8,0.159,154051.9,154051.9,5204,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436096752,192969.00
07/05/2015 07:45,1,0.771,ACTIVE,213.4,398.30,60.00,1436096704,"040051121000095","174011321042388",22.77,20,0.145,315.70,437.32,17.4,15.4,0.003,36984.3,36986.7,34,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436096753,192970.00
07/05/2015 07:45,2,0.746,ACTIVE,211.93,340.55,59.965,1436096704,"201051344001230","174011321042388",28.98,22.00,0,328.52,349.86,21.9,19.2,0.159,165155.0,165155.0,5205,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436096754,192971.00
07/05/2015 07:45,2,0.756,ACTIVE,212.16,342.95,59.996,1436096704,"201051344000576","174011321042388",28.84,21.50,0,331.53,351.97,22.1,19.4,0.164,161521.2,161521.2,5208,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436096755,192972.00
07/05/2015 07:45,2,0.777,ACTIVE,212.16,341.45,59.970,1436096704,"201051344000579","174011321042388",29.14,22.30,0,331.83,351.37,23.0,20.3,0.168,167955.4,167955.4,5193,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436096756,192973.00
07/05/2015 08:00,2,0.969,ACTIVE,211.70,342.35,59.970,1436097603,"201051344000955","174011321042388",29.14,22.80,0,329.73,354.67,28.6,25.7,0.230,167097.6,167097.6,5194,0,0,0,L,1122011218,0,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436097604,192974.00
07/05/2015 08:00,1,0.866,ACTIVE,214.0,404.89,60.03,1436097603,"040051121000195","174011321042388",24.97,22,0.130,321.47,441.53,21.5,17.3,0.010,39800.599999976,39804.300000024,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436097606,192975.00
07/05/2015 08:00,2,0.988,ACTIVE,213.29,342.05,59.975,1436097603,"274151322000095","174011321042388",28.90,24.30,0,332.13,354.97,28.9,26.0,0.186,466326.8,466326.8,6106,0,0,0,L,1151911521,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436097607,192976.00
07/05/2015 08:00,2,0.971,ACTIVE,211.93,342.95,59.975,1436097603,"201051344000868","174011321042388",28.86,22.00,0,330.03,355.88,28.4,25.5,0.217,153416.1,153416.1,5202,0,0,0,L,1122011218,0,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436097608,192977.00
07/05/2015 08:00,2,0.945,ACTIVE,212.83,344.15,59.975,1436097603,"201051344000853","174011321042388",28.92,22.80,0,331.83,357.08,27.8,24.9,0.212,159683.0,159683.0,5202,0,0,0,L,1122011218,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436097608,192978.00
07/05/2015 08:00,2,0.932,ACTIVE,212.61,344.15,59.975,1436097603,"201051344000582","174011321042388",28.90,22.50,0,330.93,355.88,27.3,24.4,0.217,159924.7,159924.7,5189,0,0,0,L,1122011218,0,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436097609,192979.00
07/05/2015 08:00,1,0.902,ACTIVE,214.2,358.12,60.00,1436097603,"040051121000097","174011321042388",25.88,23,0.175,318.83,441.46,23.2,21.5,0.090,37927.600000012,37931.800000012,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436097611,192980.00
07/05/2015 08:00,2,0.951,ACTIVE,212.38,344.15,59.981,1436097603,"201051344000469","174011321042388",29.14,22.00,0,330.63,355.88,28.1,25.2,0.225,154952.9,154952.9,5194,0,0,0,L,1122011218,0,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436097611,192981.00
07/05/2015 08:00,2,0.949,ACTIVE,212.16,344.45,59.996,1436097603,"201051344000988","174011321042388",28.90,22.80,0,330.93,357.08,27.8,24.9,0.217,154554.2,154554.2,5194,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436097612,192982.00
07/05/2015 08:00,2,0.945,ACTIVE,212.38,343.55,59.986,1436097603,"201051344001158","174011321042388",28.98,22.50,0,330.93,355.88,27.7,24.8,0.217,160642.4,160642.4,5192,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436097613,192983.00
07/05/2015 08:00,2,0.953,ACTIVE,212.38,342.05,59.981,1436097603,"201051344001025","174011321042388",28.82,22.30,0,331.23,356.18,27.9,25.0,0.234,164080.4,164080.4,5187,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436097614,192984.00
07/05/2015 08:00,1,0.685,ACTIVE,214.0,397.39,60.03,1436097603,"033051125000118","174011321042388",39.20,22,0.198,320.07,442.09,26.7,18.1,0.040,42198.2,42203.3,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436097616,192985.00
07/05/2015 08:00,2,0.967,ACTIVE,212.38,343.25,59.981,1436097603,"201051344000569","174011321042388",28.82,23.00,0,330.63,356.78,28.2,25.3,0.217,167580.3,167580.3,5200,0,0,0,L,1122011218,0,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436097617,192986.00
07/05/2015 08:00,2,0.664,ACTIVE,213.06,402.16,59.975,1436097603,"274151322000094","174011321042388",37.71,26.00,0,336.64,428.31,25.4,22.5,0.177,351582.6,351582.6,6574,0,0,0,L,1151911521,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436097618,192987.00
07/05/2015 08:00,1,0.924,ACTIVE,214.2,383.94,60.03,1436097603,"040051121000068","174011321042388",23.39,22,0.161,318.58,440.08,21.5,14.2,0.035,36442.4,36446,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436097619,192988.00
07/05/2015 08:00,2,0.949,ACTIVE,212.38,342.95,59.959,1436097603,"201051344000458","174011321042388",29.06,23.30,0,331.53,355.28,28.0,25.1,0.221,163399.3,163399.3,5195,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436097620,192989.00
07/05/2015 08:00,2,0.951,ACTIVE,213.74,345.36,59.970,1436097603,"274151322000087","174011321042388",28.09,25.50,0,332.13,354.07,27.0,24.2,0.181,422317.6,422317.6,6077,0,0,0,L,1151911521,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436097621,192990.00
07/05/2015 08:00,2,1.000,ACTIVE,212.61,347.16,59.965,1436097603,"274151322000052","174011321042388",28.53,24.80,0,332.73,355.88,28.9,26.0,0.177,451480.1,451480.1,6476,0,0,0,L,1151911521,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436097622,192991.00
07/05/2015 08:00,2,0.934,ACTIVE,212.38,343.55,59.996,1436097603,"201051344001145","174011321042388",29.14,22.30,0,331.83,356.48,27.6,24.7,0.212,168559.7,168559.7,5203,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436097623,192992.00
07/05/2015 08:00,2,0.924,ACTIVE,212.38,343.55,59.975,1436097603,"201051344000685","174011321042388",28.90,22.50,0,330.03,355.58,27.1,24.2,0.212,167616.3,167616.3,5205,0,0,0,L,1122011218,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436097624,192993.00
07/05/2015 08:00,2,0.951,ACTIVE,212.83,342.65,59.970,1436097603,"274151322000088","174011321042388",28.29,24.30,0,331.83,354.37,27.2,24.4,0.186,432558.6,432558.6,6089,0,0,0,L,1151911521,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436097625,192994.00
07/05/2015 08:00,2,0.959,ACTIVE,212.16,343.55,59.975,1436097603,"201051344000438","174011321042388",29.00,22.50,0,330.93,355.88,28.2,25.3,0.221,167731.6,167731.6,5188,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436097625,192995.00
07/05/2015 08:00,2,0.953,ACTIVE,211.93,342.05,59.970,1436097603,"201051344001135","174011321042388",29.32,22.50,0,330.33,354.97,28.3,25.4,0.217,159053.5,159053.5,5178,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436097626,192996.00
07/05/2015 08:00,2,0.967,ACTIVE,212.16,343.55,59.975,1436097603,"201051344000417","174011321042388",29.08,23.00,0,331.23,355.88,28.5,25.6,0.221,163401.9,163401.9,5188,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436097627,192997.00
07/05/2015 08:00,2,0.971,ACTIVE,211.70,342.65,59.981,1436097603,"201051344000594","174011321042388",28.84,22.80,0,329.43,355.58,28.4,25.5,0.225,163798.7,163798.7,5188,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436097628,192998.00
07/05/2015 08:00,2,0.959,ACTIVE,212.83,343.85,59.981,1436097603,"274151322000083","174011321042388",28.73,24.50,0,332.13,354.67,27.9,25.0,0.177,447649.1,447649.1,6496,0,0,0,L,1151911521,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436097629,192999.00
07/05/2015 08:00,2,0.957,ACTIVE,212.38,344.45,59.975,1436097603,"201051344000585","174011321042388",29.08,22.80,0,330.93,355.88,28.2,25.3,0.203,162799.9,162799.9,5188,0,0,0,L,1122011218,0,121.78,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436097630,193000.00
07/05/2015 08:00,2,0.969,ACTIVE,213.06,348.36,59.970,1436097603,"274151322000054","174011321042388",28.61,25.00,0,332.73,355.28,28.1,25.2,0.177,442736.3,442736.3,6077,0,0,0,L,1151911521,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436097631,193001.00
07/05/2015 08:00,2,0.959,ACTIVE,212.38,342.35,59.975,1436097603,"201051344001203","174011321042388",29.02,22.50,0,330.93,356.78,28.2,25.3,0.217,163946.4,163946.4,5192,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436097632,193002.00
07/05/2015 08:00,2,0.957,ACTIVE,211.93,342.95,59.975,1436097603,"201051344000646","174011321042388",28.77,22.80,0,328.22,354.97,27.9,25.0,0.221,161194.0,161194.0,5183,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436097633,193003.00
07/05/2015 08:00,2,0.678,ACTIVE,213.74,405.17,59.975,1436097603,"274151322000068","174011321042388",38.07,27.00,0,334.54,429.82,26.2,23.3,0.168,350656.3,350656.3,6183,0,0,0,L,1151911521,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436097634,193004.00
07/05/2015 08:00,2,1.021,ACTIVE,213.29,348.36,59.959,1436097603,"274151322000076","174011321042388",29.18,24.80,0,335.74,355.88,30.2,27.3,0.199,472121.7,472121.7,6478,0,0,0,L,1151911521,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436097634,193005.00
07/05/2015 08:00,1,0.568,ACTIVE,214.5,412.18,60.00,1436097603,"033051125000132","174011321042388",34.70,22,0.151,318.57,439.94,19.6,11.5,0.004,31702.700000024,31705.900000024,195,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436097636,193006.00
07/05/2015 08:00,1,0.696,ACTIVE,213.7,415.91,60.03,1436097603,"033051125000150","174011321042388",39.17,22,0.172,321.62,442.24,27.1,23.0,0.023,42251.5,42256.600000024,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436097637,193007.00
07/05/2015 08:00,2,0.967,ACTIVE,211.70,341.45,59.986,1436097603,"201051344000890","174011321042388",29.40,22.80,0,330.63,355.58,28.8,25.8,0.217,165462.7,165462.7,5191,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436097638,193008.00
07/05/2015 08:00,2,0.941,ACTIVE,211.93,343.85,59.975,1436097603,"201051344000900","174011321042388",28.31,22.30,0,330.33,354.97,27.0,24.1,0.208,165715.1,165715.1,5204,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436097639,193009.00
07/05/2015 08:00,2,0.959,ACTIVE,212.38,345.06,59.944,1436097603,"201051344000633","174011321042388",28.88,22.00,0,331.23,357.08,28.1,25.2,0.225,155377.9,155377.9,5202,0,0,0,L,1122011218,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436097640,193010.00
07/05/2015 08:00,1,0.859,ACTIVE,214.0,367.06,60.00,1436097603,"040051121000185","174011321042388",24.45,22,0.157,317.98,439.33,20.9,21.8,0.054,37300.199999999,37303.599999999,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436097641,193011.00
07/05/2015 08:00,2,0.967,ACTIVE,211.93,343.25,59.965,1436097603,"201051344000983","174011321042388",28.88,22.80,0,330.63,355.28,28.3,25.4,0.230,162692.8,162692.8,5203,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436097642,193012.00
07/05/2015 08:00,2,0.943,ACTIVE,212.16,343.25,59.970,1436097603,"201051344000917","174011321042388",28.90,23.50,0,330.03,355.58,27.6,24.7,0.217,165921.2,165921.2,5203,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436097643,193013.00
07/05/2015 08:00,1,0.944,ACTIVE,213.4,361.43,60.00,1436097603,"040051121000116","174011321042388",25.62,21,0.168,312.34,439.76,24.0,27.7,0.073,37285.600000024,37289.700000024,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436097645,193014.00
07/05/2015 08:00,1,0.547,ACTIVE,214.1,405.10,60.03,1436097603,"033051125000135","174011321042388",35.09,23,0.150,316.02,440.12,19.1,15.0,0.005,31553.60000001,31556.80000001,157,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436097646,193015.00
07/05/2015 08:00,2,0.953,ACTIVE,212.16,343.25,59.965,1436097603,"201051344000648","174011321042388",29.00,21.80,0,331.83,356.48,28.0,25.1,0.217,161739.8,161739.8,5196,0,0,0,L,1122011218,0,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436097647,193016.00
07/05/2015 08:00,2,0.984,ACTIVE,211.93,343.25,59.975,1436097603,"201051344001093","174011321042388",29.24,23.00,0,330.03,356.18,29.2,26.3,0.221,164063.0,164063.0,5194,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436097648,193017.00
07/05/2015 08:00,2,0.959,ACTIVE,212.38,343.55,59.991,1436097603,"201051344000645","174011321042388",28.65,22.50,0,331.23,355.88,27.9,25.0,0.217,162275.3,162275.3,5203,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436097649,193018.00
07/05/2015 08:00,2,0.988,ACTIVE,212.83,345.96,59.965,1436097603,"274151322000085","174011321042388",28.47,24.00,0,332.73,355.88,28.6,25.6,0.177,444969.7,444969.7,6480,0,0,0,L,1151911521,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436097650,193019.00
07/05/2015 08:00,2,0.951,ACTIVE,212.16,343.25,59.975,1436097603,"201051344000651","174011321042388",28.82,22.30,0,331.23,355.58,27.8,24.9,0.217,161643.4,161643.4,5190,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436097650,193020.00
07/05/2015 08:00,2,0.963,ACTIVE,211.93,342.65,59.981,1436097603,"201051344000867","174011321042388",29.16,22.80,0,330.63,355.58,28.5,25.6,0.221,154057.5,154057.5,5205,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436097651,193021.00
07/05/2015 08:00,1,0.973,ACTIVE,213.6,392.55,60.03,1436097603,"040051121000095","174011321042388",23.03,22,0.164,316.08,437.63,22.3,16.4,0.016,36986.7,36990.4,36,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436097653,193022.00
07/05/2015 08:00,2,0.967,ACTIVE,211.70,342.95,59.996,1436097603,"201051344001230","174011321042388",28.78,22.80,0,329.73,354.07,28.2,25.3,0.221,165160.4,165160.4,5206,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436097654,193023.00
07/05/2015 08:00,2,0.953,ACTIVE,212.38,343.85,60.002,1436097603,"201051344000576","174011321042388",29.02,22.00,0,330.93,356.18,28.1,25.1,0.217,161526.7,161526.7,5209,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436097655,193024.00
07/05/2015 08:00,2,0.980,ACTIVE,211.93,343.85,59.981,1436097603,"201051344000579","174011321042388",29.30,23.00,0,330.93,356.18,29.1,26.2,0.230,167961.2,167961.2,5194,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436097656,193025.00
07/05/2015 08:15,2,1.266,ACTIVE,211.48,346.26,59.965,1436098504,"201051344000955","174011321042388",29.20,23.30,0,318.30,360.99,37.5,34.2,0.305,167105.1,167105.1,5195,0,0,0,L,1122011218,0,121.33,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436098505,193026.00
07/05/2015 08:15,1,1.164,ACTIVE,213.3,340.37,60.00,1436098504,"040051121000195","174011321042388",25.06,22,0.209,312.99,441.52,29.0,34.7,0.309,39804.300000024,39809.800000024,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436098506,193027.00
07/05/2015 08:15,2,1.309,ACTIVE,212.61,348.66,59.954,1436098504,"274151322000095","174011321042388",29.06,25.30,0,322.51,360.38,38.6,35.3,0.261,466334.4,466334.4,6107,0,0,0,L,1151911521,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436098507,193028.00
07/05/2015 08:15,2,1.254,ACTIVE,211.70,346.26,59.938,1436098504,"201051344000868","174011321042388",29.00,22.50,0,318.30,362.49,36.9,33.7,0.292,153423.4,153423.4,5203,0,0,0,L,1122011218,0,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436098508,193029.00
07/05/2015 08:15,2,1.246,ACTIVE,212.61,347.16,59.965,1436098504,"201051344000853","174011321042388",28.96,23.30,0,320.41,363.69,36.6,33.4,0.292,159690.3,159690.3,5203,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436098509,193030.00
07/05/2015 08:15,2,1.223,ACTIVE,212.38,347.16,59.959,1436098504,"201051344000582","174011321042388",28.88,23.30,0,318.30,362.79,35.8,32.7,0.292,159931.8,159931.8,5190,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436098510,193031.00
07/05/2015 08:15,1,1.169,ACTIVE,213.7,365.55,60.00,1436098504,"040051121000097","174011321042388",26.45,23,0.234,309.17,443.40,30.7,30.7,0.099,37931.800000012,37937.400000012,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436098511,193032.00
07/05/2015 08:15,2,1.266,ACTIVE,211.93,347.46,59.959,1436098504,"201051344000469","174011321042388",28.77,22.50,0,318.91,362.79,36.9,33.7,0.323,154960.2,154960.2,5195,0,0,0,L,1122011218,0,121.55,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436098512,193033.00
07/05/2015 08:15,2,1.258,ACTIVE,211.93,348.36,59.959,1436098504,"201051344000988","174011321042388",28.78,23.50,0,318.91,363.99,36.7,33.5,0.292,154561.4,154561.4,5195,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436098513,193034.00
07/05/2015 08:15,2,1.250,ACTIVE,211.93,346.86,59.965,1436098504,"201051344001158","174011321042388",28.63,23.30,0,319.21,362.49,36.3,33.1,0.305,160649.6,160649.6,5193,0,0,0,L,1122011218,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436098514,193035.00
07/05/2015 08:15,2,1.234,ACTIVE,211.70,345.06,59.954,1436098504,"201051344001025","174011321042388",29.24,23.30,0,318.00,362.79,36.6,33.4,0.292,164087.7,164087.7,5188,0,0,0,L,1122011218,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436098515,193036.00
07/05/2015 08:15,1,0.904,ACTIVE,213.9,399.27,60.00,1436098504,"033051125000118","174011321042388",39.44,23,0.206,317.53,443.56,35.5,27.9,0.092,42203.3,42210,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436098517,193037.00
07/05/2015 08:15,2,1.230,ACTIVE,211.93,346.56,59.959,1436098504,"201051344000569","174011321042388",29.36,23.50,0,318.00,362.79,36.6,33.4,0.301,167587.7,167587.7,5201,0,0,0,L,1122011218,0,121.55,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436098518,193038.00
07/05/2015 08:15,2,0.855,ACTIVE,212.83,417.19,59.954,1436098504,"274151322000094","174011321042388",38.66,27.00,0,331.53,438.53,33.5,30.4,0.230,351589.2,351589.2,6575,0,0,0,L,1151911521,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436098519,193039.00
07/05/2015 08:15,1,1.224,ACTIVE,214.1,349.76,60.03,1436098504,"040051121000068","174011321042388",23.44,22,0.253,309.84,440.84,28.5,34.7,0.218,36446,36451.3,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436098520,193040.00
07/05/2015 08:15,2,1.229,ACTIVE,211.93,346.26,59.965,1436098504,"201051344000458","174011321042388",29.28,23.80,0,319.21,361.89,36.5,33.3,0.309,163406.6,163406.6,5196,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436098521,193041.00
07/05/2015 08:15,2,1.227,ACTIVE,212.38,351.37,59.954,1436098504,"274151322000087","174011321042388",28.59,27.00,0,323.11,358.58,35.5,32.4,0.212,422324.7,422324.7,6078,0,0,0,L,1151911521,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436098522,193042.00
07/05/2015 08:15,2,1.285,ACTIVE,212.61,341.45,59.954,1436098504,"274151322000052","174011321042388",29.08,25.80,0,322.21,359.48,37.8,34.6,0.230,451487.6,451487.6,6477,0,0,0,L,1151911521,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436098523,193043.00
07/05/2015 08:15,2,1.234,ACTIVE,211.93,346.86,59.965,1436098504,"201051344001145","174011321042388",28.92,23.00,0,319.21,362.79,36.2,33.0,0.283,168566.8,168566.8,5204,0,0,0,L,1122011218,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436098523,193044.00
07/05/2015 08:15,2,1.238,ACTIVE,211.93,345.96,59.954,1436098504,"201051344000685","174011321042388",28.47,23.00,0,318.00,361.59,35.7,32.5,0.296,167623.4,167623.4,5206,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436098524,193045.00
07/05/2015 08:15,2,1.240,ACTIVE,211.70,350.17,59.954,1436098504,"274151322000088","174011321042388",28.71,25.30,0,322.51,359.18,36.0,32.9,0.239,432565.8,432565.8,6090,0,0,0,L,1151911521,0,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436098525,193046.00
07/05/2015 08:15,2,1.236,ACTIVE,212.16,347.46,59.965,1436098504,"201051344000438","174011321042388",29.48,23.00,0,317.40,362.49,37.0,33.8,0.296,167738.9,167738.9,5189,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436098526,193047.00
07/05/2015 08:15,2,1.258,ACTIVE,211.70,345.36,59.965,1436098504,"201051344001135","174011321042388",28.88,23.30,0,316.80,361.89,36.8,33.6,0.292,159060.8,159060.8,5179,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436098527,193048.00
07/05/2015 08:15,2,1.266,ACTIVE,212.16,347.16,59.954,1436098504,"201051344000417","174011321042388",28.73,23.30,0,319.51,362.19,36.8,33.6,0.296,163409.3,163409.3,5189,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436098528,193049.00
07/05/2015 08:15,2,1.260,ACTIVE,211.48,346.26,59.959,1436098504,"201051344000594","174011321042388",29.18,23.30,0,318.00,361.59,37.2,34.0,0.296,163806.2,163806.2,5189,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436098529,193050.00
07/05/2015 08:15,2,1.248,ACTIVE,212.61,348.66,59.959,1436098504,"274151322000083","174011321042388",28.94,25.50,0,322.81,359.18,36.6,33.4,0.252,447656.4,447656.4,6497,0,0,0,L,1151911521,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436098530,193051.00
07/05/2015 08:15,2,1.248,ACTIVE,212.16,346.86,59.965,1436098504,"201051344000585","174011321042388",29.00,23.80,0,317.10,362.19,36.7,33.5,0.283,162807.2,162807.2,5189,0,0,0,L,1122011218,0,121.33,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436098531,193052.00
07/05/2015 08:15,2,1.266,ACTIVE,212.61,344.45,59.965,1436098504,"274151322000054","174011321042388",28.80,25.80,0,319.81,360.38,36.9,33.7,0.252,442743.6,442743.6,6078,0,0,0,L,1151911521,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436098532,193053.00
07/05/2015 08:15,2,1.256,ACTIVE,212.16,345.96,59.970,1436098504,"201051344001203","174011321042388",29.26,23.30,0,318.30,363.69,37.2,34.0,0.305,163953.7,163953.7,5193,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436098533,193054.00
07/05/2015 08:15,2,1.234,ACTIVE,211.48,345.96,59.991,1436098504,"201051344000646","174011321042388",29.06,23.30,0,318.00,361.29,36.4,33.2,0.296,161201.2,161201.2,5184,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436098534,193055.00
07/05/2015 08:15,2,0.863,ACTIVE,213.74,415.99,59.970,1436098504,"274151322000068","174011321042388",38.98,28.30,0,331.53,436.73,33.9,30.7,0.217,350663.1,350663.1,6184,0,0,0,L,1151911521,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436098535,193056.00
07/05/2015 08:15,2,1.348,ACTIVE,212.83,345.06,59.965,1436098504,"274151322000076","174011321042388",29.34,25.80,0,322.21,361.29,40.0,36.7,0.265,472129.6,472129.6,6479,0,0,0,L,1151911521,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436098536,193057.00
07/05/2015 08:15,1,0.801,ACTIVE,213.8,369.61,60.03,1436098504,"033051125000132","174011321042388",31.12,22,0.146,312.66,439.78,24.8,26.2,0.056,31705.900000024,31710.500000024,197,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436098537,193058.00
07/05/2015 08:15,1,0.918,ALERT,214.2,370.52,60.00,1436098504,"033051125000150","174011321042388",39.17,23,0.233,315.96,444.07,35.7,28.0,0.204,42256.600000024,42263.600000024,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1436098538,193059.00
07/05/2015 08:15,2,1.287,ACTIVE,211.48,345.36,59.986,1436098504,"201051344000890","174011321042388",28.94,23.30,0,318.00,361.89,37.7,34.5,0.296,165470.3,165470.3,5192,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436098539,193060.00
07/05/2015 08:15,2,1.221,ACTIVE,211.93,346.56,60.002,1436098504,"201051344000900","174011321042388",29.08,22.80,0,318.00,361.89,36.0,32.8,0.287,165722.2,165722.2,5205,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436098540,193061.00
07/05/2015 08:15,2,1.260,ACTIVE,212.38,348.36,59.944,1436098504,"201051344000633","174011321042388",28.84,22.80,0,318.91,363.39,36.8,33.6,0.296,155385.3,155385.3,5203,0,0,0,L,1122011218,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436098541,193062.00
07/05/2015 08:15,1,1.163,ACTIVE,213.9,321.86,60.03,1436098504,"040051121000185","174011321042388",22.49,23,0.191,313.00,439.73,26.0,19.3,0.264,37303.599999999,37308.199999999,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436098542,193063.00
07/05/2015 08:15,2,1.248,ACTIVE,211.93,347.16,59.970,1436098504,"201051344000983","174011321042388",29.34,23.50,0,318.30,362.49,37.1,33.9,0.301,162700.2,162700.2,5204,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436098543,193064.00
07/05/2015 08:15,2,1.242,ACTIVE,211.93,347.16,59.965,1436098504,"201051344000917","174011321042388",28.94,24.30,0,318.00,362.49,36.4,33.2,0.287,165928.4,165928.4,5204,0,0,0,L,1122011218,0,121.55,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436098545,193065.00
07/05/2015 08:15,1,1.217,ACTIVE,213.6,347.36,60.00,1436098504,"040051121000116","174011321042388",26.02,22,0.198,306.94,441.67,31.5,27.5,0.226,37289.700000024,37295.400000024,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436098546,193066.00
07/05/2015 08:15,1,0.718,ACTIVE,213.6,348.07,60.00,1436098504,"033051125000135","174011321042388",35.65,23,0.185,308.89,440.50,25.4,28.0,0.144,31556.80000001,31561.20000001,159,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436098547,193067.00
07/05/2015 08:15,2,1.242,ACTIVE,211.93,346.26,59.970,1436098504,"201051344000648","174011321042388",29.02,22.30,0,319.21,363.09,36.6,33.4,0.283,161747.1,161747.1,5197,0,0,0,L,1122011218,0,121.33,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436098548,193068.00
07/05/2015 08:15,2,1.297,ACTIVE,211.93,347.76,59.965,1436098504,"201051344001093","174011321042388",29.10,23.80,0,318.00,363.09,38.2,34.9,0.301,164070.6,164070.6,5195,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436098549,193069.00
07/05/2015 08:15,2,1.256,ACTIVE,212.38,346.86,59.981,1436098504,"201051344000645","174011321042388",28.86,23.30,0,319.21,362.49,36.7,33.5,0.278,162282.6,162282.6,5204,0,0,0,L,1122011218,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436098550,193070.00
07/05/2015 08:15,2,1.283,ACTIVE,213.06,350.77,59.975,1436098504,"274151322000085","174011321042388",28.80,25.00,0,323.72,360.38,37.5,34.2,0.239,444977.1,444977.1,6481,0,0,0,L,1151911521,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436098551,193071.00
07/05/2015 08:15,2,1.268,ACTIVE,211.93,347.16,59.981,1436098504,"201051344000651","174011321042388",28.47,23.00,0,318.00,362.79,36.5,33.3,0.287,161650.7,161650.7,5191,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436098552,193072.00
07/05/2015 08:15,2,1.275,ACTIVE,211.93,345.66,59.975,1436098504,"201051344000867","174011321042388",28.75,23.30,0,318.61,362.19,37.2,33.9,0.287,154065.0,154065.0,5206,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436098553,193073.00
07/05/2015 08:15,1,1.243,ACTIVE,213.2,345.95,60.03,1436098504,"040051121000095","174011321042388",23.42,23,0.243,309.39,438.32,28.9,32.3,0.186,36990.4,36995.3,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436098554,193074.00
07/05/2015 08:15,2,1.252,ACTIVE,211.70,345.96,59.981,1436098504,"201051344001230","174011321042388",29.16,23.30,0,316.80,360.99,37.0,33.8,0.309,165167.8,165167.8,5207,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436098555,193075.00
07/05/2015 08:15,2,1.232,ACTIVE,212.16,348.06,59.975,1436098504,"201051344000576","174011321042388",29.26,22.80,0,318.91,363.69,36.5,33.3,0.296,161534.0,161534.0,5210,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436098556,193076.00
07/05/2015 08:15,2,1.299,ACTIVE,211.93,346.86,59.975,1436098504,"201051344000579","174011321042388",28.73,23.80,0,318.61,362.79,37.8,34.5,0.305,167968.8,167968.8,5195,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436098557,193077.00
07/05/2015 08:30,2,1.590,ACTIVE,211.93,349.86,59.965,1436099403,"201051344000955","174011321042388",29.34,24.00,0,329.73,369.10,47.3,43.7,0.389,167114.7,167114.7,5196,0,0,0,L,1122011218,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436099404,193078.00
07/05/2015 08:30,1,1.473,ACTIVE,213.8,371.46,60.03,1436099403,"040051121000195","174011321042388",25.41,23,0.240,319.77,443.23,37.2,38.3,0.136,39809.800000024,39817.000000012,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436099406,193079.00
07/05/2015 08:30,2,1.668,ACTIVE,212.38,357.38,59.959,1436099403,"274151322000095","174011321042388",29.02,26.30,0,334.84,366.10,49.0,45.4,0.340,466344.3,466344.3,6108,0,0,0,L,1151911521,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436099406,193080.00
07/05/2015 08:30,2,1.570,ACTIVE,212.16,350.17,59.965,1436099403,"201051344000868","174011321042388",29.22,23.00,0,330.93,369.40,46.5,42.9,0.380,153432.9,153432.9,5204,0,0,0,L,1122011218,0,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436099407,193081.00
07/05/2015 08:30,2,1.570,ACTIVE,212.83,351.67,59.959,1436099403,"201051344000853","174011321042388",29.10,23.80,0,333.63,372.71,46.3,42.8,0.389,159699.7,159699.7,5204,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436099408,193082.00
07/05/2015 08:30,2,1.553,ACTIVE,212.61,351.37,59.965,1436099403,"201051344000582","174011321042388",28.69,24.00,0,332.43,371.21,45.1,41.7,0.367,159941.0,159941.0,5191,0,0,0,L,1122011218,0,122.01,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436099409,193083.00
07/05/2015 08:30,1,1.489,ACTIVE,214.6,405.49,60.03,1436099403,"040051121000097","174011321042388",26.45,24,0.238,317.62,443.38,39.1,40.2,0.075,37937.400000012,37945.000000012,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436099410,193084.00
07/05/2015 08:30,2,1.580,ACTIVE,212.61,351.97,59.965,1436099403,"201051344000469","174011321042388",29.20,23.30,0,331.83,370.90,46.8,43.2,0.376,154969.7,154969.7,5196,0,0,0,L,1122011218,0,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436099411,193085.00
07/05/2015 08:30,2,1.596,ACTIVE,212.38,351.37,59.965,1436099403,"201051344000988","174011321042388",28.82,24.30,0,332.43,373.01,46.5,43.0,0.380,154570.9,154570.9,5196,0,0,0,L,1122011218,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436099412,193086.00
07/05/2015 08:30,2,1.564,ACTIVE,212.38,350.47,59.965,1436099403,"201051344001158","174011321042388",29.10,23.80,0,331.83,371.81,46.2,42.7,0.393,160658.9,160658.9,5194,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436099413,193087.00
07/05/2015 08:30,2,1.590,ACTIVE,212.16,350.47,59.970,1436099403,"201051344001025","174011321042388",28.65,24.00,0,331.83,370.60,46.2,42.7,0.358,164097.1,164097.1,5189,0,0,0,L,1122011218,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436099414,193088.00
07/05/2015 08:30,1,1.141,ACTIVE,214.6,354.50,60.00,1436099403,"033051125000118","174011321042388",39.40,23,0.264,317.15,441.65,44.7,35.1,0.317,42210,42218.9,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436099416,193089.00
07/05/2015 08:30,2,1.549,ACTIVE,212.61,351.67,59.970,1436099403,"201051344000569","174011321042388",29.38,24.00,0,333.03,370.60,46.2,42.6,0.376,167597.1,167597.1,5202,0,0,0,L,1122011218,0,121.78,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436099417,193090.00
07/05/2015 08:30,2,1.049,ACTIVE,212.83,424.11,59.954,1436099403,"274151322000094","174011321042388",39.32,28.00,0,336.94,439.43,42.0,38.6,0.278,351597.7,351597.7,6576,0,0,0,L,1151911521,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436099418,193091.00
07/05/2015 08:30,1,1.539,ACTIVE,214.6,372.66,60.03,1436099403,"040051121000068","174011321042388",23.89,23,0.234,319.45,442.78,36.5,34.0,0.126,36451.3,36458.2,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436099419,193092.00
