ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/05/2015 08:30,2,1.572,ACTIVE,212.61,350.47,59.959,1436099403,"201051344000458","174011321042388",28.98,24.30,0,333.03,370.00,46.2,42.7,0.389,163415.9,163415.9,5197,0,0,0,L,1122011218,0,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436099420,193093.00
07/05/2015 08:30,2,1.553,ACTIVE,213.96,354.07,59.970,1436099403,"274151322000087","174011321042388",28.51,28.80,0,335.14,367.30,44.8,41.3,0.287,422333.8,422333.8,6079,0,0,0,L,1151911521,0,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436099421,193094.00
07/05/2015 08:30,2,1.637,ACTIVE,213.06,355.28,59.954,1436099403,"274151322000052","174011321042388",28.61,26.80,0,334.84,365.49,47.4,43.8,0.323,451497.3,451497.3,6478,0,0,0,L,1151911521,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436099421,193095.00
07/05/2015 08:30,2,1.568,ACTIVE,212.61,351.07,59.970,1436099403,"201051344001145","174011321042388",28.77,23.80,0,331.83,370.90,45.6,42.1,0.380,168576.1,168576.1,5205,0,0,0,L,1122011218,0,122.01,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436099422,193096.00
07/05/2015 08:30,2,1.516,ACTIVE,212.61,351.07,59.965,1436099403,"201051344000685","174011321042388",29.50,24.00,0,330.93,369.10,45.3,41.8,0.393,167632.6,167632.6,5207,0,0,0,L,1122011218,0,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436099423,193097.00
07/05/2015 08:30,2,1.580,ACTIVE,212.16,355.88,59.959,1436099403,"274151322000088","174011321042388",28.41,26.00,0,334.54,367.90,45.5,42.0,0.283,432575.0,432575.0,6091,0,0,0,L,1151911521,0,123.36,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436099424,193098.00
07/05/2015 08:30,2,1.592,ACTIVE,212.61,351.37,59.965,1436099403,"201051344000438","174011321042388",28.88,23.80,0,331.23,370.60,46.7,43.1,0.376,167748.4,167748.4,5190,0,0,0,L,1122011218,0,122.23,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436099425,193099.00
07/05/2015 08:30,2,1.572,ACTIVE,212.38,349.86,59.965,1436099403,"201051344001135","174011321042388",29.02,24.00,0,331.23,370.00,46.3,42.7,0.367,159070.3,159070.3,5180,0,0,0,L,1122011218,0,122.01,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436099426,193100.00
07/05/2015 08:30,2,1.580,ACTIVE,212.61,350.77,59.965,1436099403,"201051344000417","174011321042388",28.82,24.30,0,332.13,370.00,46.2,42.6,0.389,163418.7,163418.7,5190,0,0,0,L,1122011218,0,121.55,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436099427,193101.00
07/05/2015 08:30,2,1.586,ACTIVE,212.16,350.17,59.938,1436099403,"201051344000594","174011321042388",29.20,23.80,0,329.73,369.70,47.0,43.4,0.384,163815.7,163815.7,5190,0,0,0,L,1122011218,0,121.78,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436099428,193102.00
07/05/2015 08:30,2,1.576,ACTIVE,213.74,346.86,59.959,1436099403,"274151322000083","174011321042388",28.67,26.30,0,335.44,365.49,45.8,42.2,0.318,447665.8,447665.8,6498,0,0,0,L,1151911521,0,123.14,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436099429,193103.00
07/05/2015 08:30,2,1.555,ACTIVE,213.06,351.37,59.965,1436099403,"201051344000585","174011321042388",29.18,24.50,0,332.73,372.11,45.9,42.4,0.354,162816.6,162816.6,5190,0,0,0,L,1122011218,0,121.78,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436099430,193104.00
07/05/2015 08:30,2,1.594,ACTIVE,213.06,358.88,59.959,1436099403,"274151322000054","174011321042388",28.75,27.00,0,335.14,366.10,46.4,42.9,0.318,442753.1,442753.1,6079,0,0,0,L,1151911521,0,123.36,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436099430,193105.00
07/05/2015 08:30,2,1.600,ACTIVE,212.83,351.07,59.959,1436099403,"201051344001203","174011321042388",29.02,24.00,0,331.23,372.41,47.1,43.6,0.393,163963.3,163963.3,5194,0,0,0,L,1122011218,0,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436099431,193106.00
07/05/2015 08:30,2,1.559,ACTIVE,212.16,349.86,59.954,1436099403,"201051344000646","174011321042388",28.92,24.30,0,330.03,369.40,45.7,42.2,0.376,161210.5,161210.5,5185,0,0,0,L,1122011218,0,122.01,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436099432,193107.00
07/05/2015 08:30,2,1.082,ACTIVE,214.41,419.30,59.965,1436099403,"274151322000068","174011321042388",38.96,29.30,0,338.44,443.34,42.6,39.2,0.278,350671.7,350671.7,6185,0,0,0,L,1151911521,0,123.59,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436099433,193108.00
07/05/2015 08:30,2,1.703,ACTIVE,214.19,354.07,59.954,1436099403,"274151322000076","174011321042388",29.44,27.00,0,336.34,370.60,50.8,47.1,0.345,472140.0,472140.0,6480,0,0,0,L,1151911521,0,123.36,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436099434,193109.00
07/05/2015 08:30,1,1.044,ACTIVE,214.7,367.22,60.03,1436099403,"033051125000132","174011321042388",27.51,24,0.225,314.32,438.36,28.5,29.5,0.083,31710.500000024,31715.500000024,199,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436099435,193110.00
07/05/2015 08:30,1,1.144,ACTIVE,214.7,419.75,60.03,1436099403,"033051125000150","174011321042388",39.44,24,0.285,321.06,443.72,44.9,37.4,0.091,42263.600000024,42272.5,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436099436,193111.00
07/05/2015 08:30,2,1.613,ACTIVE,212.16,350.47,59.965,1436099403,"201051344000890","174011321042388",28.92,24.30,0,330.93,370.60,47.3,43.7,0.371,165479.9,165479.9,5193,0,0,0,L,1122011218,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436099438,193112.00
07/05/2015 08:30,2,1.549,ACTIVE,212.38,350.77,59.959,1436099403,"201051344000900","174011321042388",29.14,23.30,0,332.13,372.41,45.8,42.2,0.367,165731.5,165731.5,5206,0,0,0,L,1122011218,0,122.01,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436099439,193113.00
07/05/2015 08:30,2,1.584,ACTIVE,212.83,352.27,59.959,1436099403,"201051344000633","174011321042388",28.96,23.30,0,331.83,373.61,46.5,43.0,0.389,155394.7,155394.7,5204,0,0,0,L,1122011218,0,122.23,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436099439,193114.00
07/05/2015 08:30,1,1.427,ACTIVE,214.3,359.68,60.00,1436099403,"040051121000185","174011321042388",24.56,24,0.215,316.99,441.84,34.8,30.4,0.139,37308.199999999,37314.499999999,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436099441,193115.00
07/05/2015 08:30,2,1.590,ACTIVE,212.61,351.07,59.975,1436099403,"201051344000983","174011321042388",29.06,24.00,0,332.43,372.11,46.9,43.3,0.398,162709.8,162709.8,5205,0,0,0,L,1122011218,0,122.01,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436099442,193116.00
07/05/2015 08:30,2,1.537,ACTIVE,212.61,351.67,59.938,1436099403,"201051344000917","174011321042388",29.40,25.00,0,331.53,372.71,45.9,42.3,0.384,165937.8,165937.8,5205,0,0,0,L,1122011218,0,121.78,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436099443,193117.00
07/05/2015 08:30,1,1.531,ACTIVE,214.2,403.89,60.03,1436099403,"040051121000116","174011321042388",25.99,22,0.233,312.13,441.92,39.6,32.8,0.110,37295.400000024,37302.900000024,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436099444,193118.00
07/05/2015 08:30,1,0.977,ACTIVE,214.6,348.07,60.00,1436099403,"033051125000135","174011321042388",34.73,25,0.209,313.81,443.94,33.7,27.7,0.195,31561.20000001,31566.60000001,161,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436099445,193119.00
07/05/2015 08:30,2,1.559,ACTIVE,212.83,351.37,59.970,1436099403,"201051344000648","174011321042388",29.08,22.80,0,333.33,373.31,46.0,42.5,0.384,161756.4,161756.4,5198,0,0,0,L,1122011218,0,121.78,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436099446,193120.00
07/05/2015 08:30,2,1.621,ACTIVE,212.61,351.37,59.986,1436099403,"201051344001093","174011321042388",29.24,24.50,0,332.13,373.91,48.0,44.4,0.393,164080.4,164080.4,5196,0,0,0,L,1122011218,0,121.78,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436099447,193121.00
07/05/2015 08:30,2,1.586,ACTIVE,212.83,351.37,59.965,1436099403,"201051344000645","174011321042388",28.90,23.50,0,333.03,373.91,46.4,42.9,0.371,162292.1,162292.1,5205,0,0,0,L,1122011218,0,122.23,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436099448,193122.00
07/05/2015 08:30,2,1.600,ACTIVE,213.06,357.38,59.959,1436099403,"274151322000085","174011321042388",28.84,25.80,0,334.54,367.60,46.8,43.2,0.314,444986.7,444986.7,6482,0,0,0,L,1151911521,0,123.81,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436099449,193123.00
07/05/2015 08:30,2,1.578,ACTIVE,212.61,351.07,59.965,1436099403,"201051344000651","174011321042388",28.84,23.80,0,332.43,372.71,46.1,42.6,0.362,161660.1,161660.1,5192,0,0,0,L,1122011218,0,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436099450,193124.00
07/05/2015 08:30,2,1.572,ACTIVE,212.38,349.86,59.949,1436099403,"201051344000867","174011321042388",29.32,23.80,0,331.83,370.30,46.7,43.2,0.376,154074.5,154074.5,5207,0,0,0,L,1122011218,0,122.01,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436099451,193125.00
07/05/2015 08:30,1,1.577,ACTIVE,213.6,350.10,60.00,1436099403,"040051121000095","174011321042388",23.27,24,0.209,314.11,440.58,36.5,32.0,0.235,36995.3,37002.1,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436099452,193126.00
07/05/2015 08:30,2,1.570,ACTIVE,212.16,350.17,59.970,1436099403,"201051344001230","174011321042388",29.18,24.50,0,328.82,369.40,46.5,42.9,0.380,165177.3,165177.3,5208,0,0,0,L,1122011218,0,122.01,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436099453,193127.00
07/05/2015 08:30,2,1.553,ACTIVE,212.83,353.17,59.970,1436099403,"201051344000576","174011321042388",29.10,23.00,0,333.93,373.91,45.8,42.3,0.376,161543.4,161543.4,5211,0,0,0,L,1122011218,0,122.01,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436099454,193128.00
07/05/2015 08:30,2,1.588,ACTIVE,212.38,351.97,59.970,1436099403,"201051344000579","174011321042388",29.44,24.50,0,332.43,373.91,47.3,43.7,0.380,167978.5,167978.5,5196,0,0,0,L,1122011218,0,121.78,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436099455,193129.00
07/05/2015 08:45,2,1.484,ACTIVE,212.83,349.86,59.965,1436100303,"201051344000955","174011321042388",28.86,24.80,0,331.53,370.90,43.4,40.0,0.358,167125.7,167125.7,5197,0,0,0,L,1122011218,0,122.01,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436100304,193130.00
07/05/2015 08:45,1,1.343,ACTIVE,214.7,329.02,60.00,1436100303,"040051121000195","174011321042388",25.16,24,0.215,317.93,439.34,33.6,26.9,0.262,39817.000000012,39825.399999988,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436100306,193131.00
07/05/2015 08:45,2,1.520,ACTIVE,213.29,355.28,59.959,1436100303,"274151322000095","174011321042388",28.86,27.30,0,336.04,368.20,44.5,41.0,0.305,466355.7,466355.7,6109,0,0,0,L,1151911521,0,123.36,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436100307,193132.00
07/05/2015 08:45,2,1.461,ACTIVE,212.83,350.47,59.991,1436100303,"201051344000868","174011321042388",28.78,23.80,0,331.23,372.71,42.6,39.2,0.331,153443.7,153443.7,5205,0,0,0,L,1122011218,0,122.23,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436100307,193133.00
07/05/2015 08:45,2,1.443,ACTIVE,213.96,353.17,59.965,1436100303,"201051344000853","174011321042388",29.02,24.50,0,334.54,375.41,42.4,39.0,0.336,159710.4,159710.4,5205,0,0,0,L,1122011218,0,123.14,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436100309,193134.00
07/05/2015 08:45,2,1.430,ACTIVE,213.74,351.97,59.965,1436100303,"201051344000582","174011321042388",28.55,24.80,0,334.24,374.21,41.4,38.0,0.336,159951.4,159951.4,5192,0,0,0,L,1122011218,0,122.68,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436100309,193135.00
07/05/2015 08:45,1,1.369,ACTIVE,215.6,339.17,60.00,1436100303,"040051121000097","174011321042388",26.09,25,0.225,319.96,438.05,35.5,36.4,0.256,37945.000000012,37953.900000012,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436100311,193136.00
07/05/2015 08:45,2,1.479,ACTIVE,213.51,351.37,59.965,1436100303,"201051344000469","174011321042388",28.43,24.00,0,333.63,375.41,42.6,39.2,0.362,154980.6,154980.6,5197,0,0,0,L,1122011218,0,122.23,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436100312,193137.00
07/05/2015 08:45,2,1.465,ACTIVE,213.29,351.37,59.981,1436100303,"201051344000988","174011321042388",28.63,24.80,0,334.24,376.62,42.5,39.1,0.362,154581.6,154581.6,5197,0,0,0,L,1122011218,0,122.46,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436100312,193138.00
07/05/2015 08:45,2,1.451,ACTIVE,213.29,350.17,59.965,1436100303,"201051344001158","174011321042388",28.63,24.30,0,334.54,375.11,42.1,38.7,0.358,160669.6,160669.6,5195,0,0,0,L,1122011218,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436100313,193139.00
07/05/2015 08:45,2,1.443,ACTIVE,213.29,350.47,59.970,1436100303,"201051344001025","174011321042388",28.90,25.00,0,333.03,373.01,42.3,38.9,0.336,164107.8,164107.8,5190,0,0,0,L,1122011218,0,122.46,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436100314,193140.00
07/05/2015 08:45,1,1.037,ACTIVE,214.4,365.40,60.00,1436100303,"033051125000118","174011321042388",39.10,24,0.264,321.74,434.35,40.3,42.0,0.200,42218.9,42229.1,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436100316,193141.00
07/05/2015 08:45,2,1.436,ACTIVE,213.29,350.77,59.959,1436100303,"201051344000569","174011321042388",28.98,25.00,0,333.63,374.21,42.1,38.7,0.331,167607.7,167607.7,5203,0,0,0,L,1122011218,0,122.23,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436100317,193142.00
07/05/2015 08:45,2,0.963,ACTIVE,213.96,413.59,59.954,1436100303,"274151322000094","174011321042388",38.74,29.00,0,337.24,442.44,37.8,34.5,0.256,351607.3,351607.3,6577,0,0,0,L,1151911521,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436100317,193143.00
07/05/2015 08:45,1,1.394,ACTIVE,215.4,359.91,60.00,1436100303,"040051121000068","174011321042388",23.73,24,0.200,318.18,442.81,32.9,25.1,0.213,36458.2,36466.3,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436100319,193144.00
07/05/2015 08:45,2,1.428,ACTIVE,213.06,349.56,59.965,1436100303,"201051344000458","174011321042388",29.04,25.00,0,333.33,373.61,42.0,38.6,0.349,163426.6,163426.6,5198,0,0,0,L,1122011218,0,122.46,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436100320,193145.00
07/05/2015 08:45,2,1.416,ACTIVE,213.29,345.96,59.965,1436100303,"274151322000087","174011321042388",28.03,30.50,0,335.14,366.10,40.2,36.9,0.247,422344.1,422344.1,6080,0,0,0,L,1151911521,0,123.14,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436100320,193146.00
07/05/2015 08:45,2,1.471,ACTIVE,213.29,354.67,59.965,1436100303,"274151322000052","174011321042388",28.57,27.30,0,335.44,368.20,42.6,39.2,0.283,451508.2,451508.2,6479,0,0,0,L,1151911521,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436100321,193147.00
07/05/2015 08:45,2,1.420,ACTIVE,213.06,350.17,59.965,1436100303,"201051344001145","174011321042388",28.88,24.30,0,333.93,373.91,41.6,38.2,0.336,168586.7,168586.7,5206,0,0,0,L,1122011218,0,122.23,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436100322,193148.00
07/05/2015 08:45,2,1.396,ACTIVE,213.06,350.47,59.970,1436100303,"201051344000685","174011321042388",29.04,24.80,0,332.43,373.31,41.1,37.8,0.349,167643.1,167643.1,5208,0,0,0,L,1122011218,0,122.91,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436100323,193149.00
07/05/2015 08:45,2,1.428,ACTIVE,213.06,349.56,59.965,1436100303,"274151322000088","174011321042388",28.27,26.80,0,335.44,366.70,40.8,37.5,0.274,432585.5,432585.5,6092,0,0,0,L,1151911521,0,123.36,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436100324,193150.00
07/05/2015 08:45,2,1.426,ACTIVE,213.06,350.17,59.959,1436100303,"201051344000438","174011321042388",29.28,24.50,0,333.93,373.31,42.3,38.9,0.345,167759.2,167759.2,5191,0,0,0,L,1122011218,0,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436100325,193151.00
07/05/2015 08:45,2,1.428,ACTIVE,212.83,348.96,59.970,1436100303,"201051344001135","174011321042388",29.08,24.80,0,332.13,371.51,42.1,38.7,0.336,159081.0,159081.0,5181,0,0,0,L,1122011218,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436100326,193152.00
07/05/2015 08:45,2,1.441,ACTIVE,213.06,349.86,59.970,1436100303,"201051344000417","174011321042388",28.71,25.30,0,332.43,373.61,41.9,38.5,0.345,163429.4,163429.4,5191,0,0,0,L,1122011218,0,122.01,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436100327,193153.00
07/05/2015 08:45,2,1.455,ACTIVE,212.61,349.56,59.965,1436100303,"201051344000594","174011321042388",28.90,24.50,0,330.03,371.81,42.6,39.2,0.349,163826.6,163826.6,5191,0,0,0,L,1122011218,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436100328,193154.00
07/05/2015 08:45,2,1.410,ACTIVE,213.29,347.16,59.959,1436100303,"274151322000083","174011321042388",28.69,27.30,0,335.74,369.10,40.9,37.6,0.287,447676.2,447676.2,6499,0,0,0,L,1151911521,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436100329,193155.00
07/05/2015 08:45,2,1.441,ACTIVE,213.29,350.17,59.970,1436100303,"201051344000585","174011321042388",28.63,25.30,0,333.33,374.81,41.8,38.4,0.340,162827.2,162827.2,5191,0,0,0,L,1122011218,0,122.23,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436100329,193156.00
07/05/2015 08:45,2,1.434,ACTIVE,214.19,354.67,59.965,1436100303,"274151322000054","174011321042388",28.63,28.00,0,334.54,367.60,41.5,38.1,0.283,442763.7,442763.7,6080,0,0,0,L,1151911521,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436100330,193157.00
07/05/2015 08:45,2,1.455,ACTIVE,213.06,350.17,59.965,1436100303,"201051344001203","174011321042388",28.92,24.80,0,334.24,374.51,42.6,39.2,0.340,163974.2,163974.2,5195,0,0,0,L,1122011218,0,122.91,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436100331,193158.00
07/05/2015 08:45,2,1.422,ACTIVE,212.38,349.56,59.970,1436100303,"201051344000646","174011321042388",28.75,24.80,0,330.33,370.90,41.4,38.0,0.336,161221.1,161221.1,5186,0,0,0,L,1122011218,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436100332,193159.00
07/05/2015 08:45,2,0.986,ACTIVE,213.96,413.89,59.949,1436100303,"274151322000068","174011321042388",38.27,29.80,0,337.54,446.65,38.4,35.1,0.247,350681.4,350681.4,6186,0,0,0,L,1151911521,0,123.59,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436100333,193160.00
07/05/2015 08:45,2,1.547,ACTIVE,213.96,352.57,59.970,1436100303,"274151322000076","174011321042388",29.02,27.50,0,336.94,371.81,45.5,42.0,0.314,472151.7,472151.7,6481,0,0,0,L,1151911521,0,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436100334,193161.00
07/05/2015 08:45,1,0.907,ACTIVE,214.5,357.84,60.03,1436100303,"033051125000132","174011321042388",34.49,24,0.187,315.11,443.64,31.1,20.2,0.286,31715.500000024,31722.500000024,201,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436100335,193162.00
07/05/2015 08:45,1,1.039,ACTIVE,214.8,333.97,60.03,1436100303,"033051125000150","174011321042388",38.94,24,0.254,323.42,443.78,40.2,42.1,0.318,42272.5,42282.800000012,140,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436100337,193163.00
07/05/2015 08:45,2,1.477,ACTIVE,212.83,349.26,59.970,1436100303,"201051344000890","174011321042388",28.63,25.30,0,331.53,371.81,42.8,39.4,0.345,165490.8,165490.8,5194,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436100338,193164.00
07/05/2015 08:45,2,1.410,ACTIVE,213.06,349.86,59.944,1436100303,"201051344000900","174011321042388",28.94,23.80,0,333.33,374.51,41.3,38.0,0.336,165742.0,165742.0,5207,0,0,0,L,1122011218,0,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436100339,193165.00
07/05/2015 08:45,2,1.434,ACTIVE,213.29,351.07,59.975,1436100303,"201051344000633","174011321042388",28.92,24.00,0,332.73,375.11,42.0,38.6,0.340,155405.4,155405.4,5205,0,0,0,L,1122011218,0,122.68,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436100339,193166.00
07/05/2015 08:45,1,1.292,ACTIVE,214.9,377.51,60.03,1436100303,"040051121000185","174011321042388",24.45,24,0.223,317.14,441.70,31.4,30.2,0.069,37314.499999999,37321.899999999,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436100341,193167.00
07/05/2015 08:45,2,1.451,ACTIVE,213.06,350.17,59.975,1436100303,"201051344000983","174011321042388",28.82,24.80,0,334.84,373.91,42.4,39.0,0.340,162720.6,162720.6,5206,0,0,0,L,1122011218,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436100342,193168.00
07/05/2015 08:45,2,1.406,ACTIVE,213.06,350.47,59.975,1436100303,"201051344000917","174011321042388",29.12,25.80,0,333.63,374.51,41.5,38.2,0.331,165948.3,165948.3,5206,0,0,0,L,1122011218,0,122.23,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436100343,193169.00
07/05/2015 08:45,1,1.375,ACTIVE,214.5,365.80,60.00,1436100303,"040051121000116","174011321042388",25.93,23,0.223,312.25,442.05,35.4,26.9,0.211,37302.900000024,37311.600000024,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436100344,193170.00
07/05/2015 08:45,1,0.882,ACTIVE,215.2,365.83,60.00,1436100303,"033051125000135","174011321042388",34.35,25,0.222,314.37,444.38,30.1,24.6,0.153,31566.60000001,31573.50000001,163,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436100345,193171.00
07/05/2015 08:45,2,1.432,ACTIVE,213.29,349.86,59.975,1436100303,"201051344000648","174011321042388",28.61,23.50,0,335.14,374.81,41.5,38.1,0.345,161767.0,161767.0,5199,0,0,0,L,1122011218,0,122.23,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436100346,193172.00
07/05/2015 08:45,2,1.471,ACTIVE,213.06,351.07,59.954,1436100303,"201051344001093","174011321042388",29.06,25.30,0,333.33,375.71,43.3,39.9,0.340,164091.5,164091.5,5197,0,0,0,L,1122011218,0,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436100347,193173.00
07/05/2015 08:45,2,1.432,ACTIVE,213.51,350.47,59.954,1436100303,"201051344000645","174011321042388",28.75,24.30,0,334.84,374.81,41.7,38.3,0.327,162302.7,162302.7,5206,0,0,0,L,1122011218,0,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436100348,193174.00
07/05/2015 08:45,2,1.451,ACTIVE,213.96,352.57,59.959,1436100303,"274151322000085","174011321042388",28.33,26.50,0,336.94,368.20,41.7,38.3,0.274,444997.4,444997.4,6483,0,0,0,L,1151911521,0,123.81,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436100349,193175.00
07/05/2015 08:45,2,1.408,ACTIVE,213.06,350.47,59.986,1436100303,"201051344000651","174011321042388",29.06,24.50,0,333.63,374.21,41.5,38.1,0.340,161670.7,161670.7,5193,0,0,0,L,1122011218,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436100350,193176.00
07/05/2015 08:45,2,1.447,ACTIVE,213.06,348.96,59.981,1436100303,"201051344000867","174011321042388",28.77,24.50,0,333.03,372.71,42.2,38.8,0.327,154085.3,154085.3,5208,0,0,0,L,1122011218,0,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436100351,193177.00
07/05/2015 08:45,1,1.423,ACTIVE,214.3,405.37,60.03,1436100303,"040051121000095","174011321042388",23.09,24,0.152,314.16,440.34,32.7,28.3,0.124,37002.1,37009.7,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436100352,193178.00
07/05/2015 08:45,2,1.426,ACTIVE,212.61,348.96,59.981,1436100303,"201051344001230","174011321042388",29.02,25.50,0,330.33,370.90,42.0,38.6,0.331,165188.0,165188.0,5209,0,0,0,L,1122011218,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436100353,193179.00
07/05/2015 08:45,2,1.410,ACTIVE,213.29,350.77,59.981,1436100303,"201051344000576","174011321042388",28.86,23.80,0,334.54,375.41,41.2,37.9,0.327,161553.8,161553.8,5212,0,0,0,L,1122011218,0,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436100354,193180.00
07/05/2015 08:45,2,1.438,ACTIVE,213.06,350.47,59.991,1436100303,"201051344000579","174011321042388",29.32,25.30,0,334.84,375.11,42.7,39.3,0.340,167989.3,167989.3,5197,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436100355,193181.00
07/05/2015 09:00,2,1.541,ACTIVE,211.93,348.36,60.018,1436101204,"201051344000955","174011321042388",29.22,25.00,0,331.23,369.10,45.6,42.1,0.371,167135.5,167135.5,5198,0,0,0,L,1122011218,0,121.10,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436101205,193182.00
07/05/2015 09:00,1,1.404,ACTIVE,213.8,370.72,60.03,1436101204,"040051121000195","174011321042388",25.53,24,0.206,318.06,443.12,35.6,27.9,0.209,39825.399999988,39832.7,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436101206,193183.00
07/05/2015 09:00,2,1.602,ACTIVE,213.29,356.18,59.981,1436101204,"274151322000095","174011321042388",28.98,27.80,0,335.74,368.50,47.0,43.4,0.318,466365.8,466365.8,6110,0,0,0,L,1151911521,0,123.36,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436101207,193184.00
07/05/2015 09:00,2,1.537,ACTIVE,211.93,349.56,59.981,1436101204,"201051344000868","174011321042388",28.90,24.30,0,333.63,370.30,45.0,41.5,0.362,153453.3,153453.3,5206,0,0,0,L,1122011218,0,121.55,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436101208,193185.00
07/05/2015 09:00,2,1.521,ACTIVE,212.83,350.77,59.975,1436101204,"201051344000853","174011321042388",29.16,24.80,0,334.24,372.71,45.0,41.5,0.367,159720.1,159720.1,5206,0,0,0,L,1122011218,0,122.23,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436101209,193186.00
07/05/2015 09:00,2,1.512,ACTIVE,212.61,350.47,59.986,1436101204,"201051344000582","174011321042388",28.71,25.00,0,333.93,370.60,43.9,40.5,0.362,159960.8,159960.8,5193,0,0,0,L,1122011218,0,121.78,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436101210,193187.00
07/05/2015 09:00,1,1.455,ACTIVE,214.6,354.45,60.03,1436101204,"040051121000097","174011321042388",26.01,25,0.243,319.41,442.92,37.6,38.2,0.204,37953.900000012,37961.500000012,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436101211,193188.00
07/05/2015 09:00,2,1.537,ACTIVE,212.38,351.07,59.981,1436101204,"201051344000469","174011321042388",29.06,24.30,0,333.33,372.11,45.3,41.8,0.393,154990.3,154990.3,5198,0,0,0,L,1122011218,0,121.55,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436101212,193189.00
07/05/2015 09:00,2,1.557,ACTIVE,212.38,351.67,59.986,1436101204,"201051344000988","174011321042388",28.61,25.30,0,334.54,372.71,45.1,41.6,0.376,154591.3,154591.3,5198,0,0,0,L,1122011218,0,121.78,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436101213,193190.00
07/05/2015 09:00,2,1.539,ACTIVE,212.16,350.47,59.986,1436101204,"201051344001158","174011321042388",28.75,24.50,0,334.84,371.51,44.9,41.4,0.384,160679.2,160679.2,5196,0,0,0,L,1122011218,0,121.55,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436101214,193191.00
07/05/2015 09:00,2,1.525,ACTIVE,212.16,349.86,59.981,1436101204,"201051344001025","174011321042388",29.18,25.30,0,334.54,369.70,45.1,41.6,0.358,164117.5,164117.5,5191,0,0,0,L,1122011218,0,121.33,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436101215,193192.00
07/05/2015 09:00,1,1.100,ACTIVE,214.3,332.62,60.03,1436101204,"033051125000118","174011321042388",39.05,25,0.267,320.62,442.18,42.7,37.1,0.323,42229.1,42238,136,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436101216,193193.00
07/05/2015 09:00,2,1.537,ACTIVE,212.38,351.07,60.012,1436101204,"201051344000569","174011321042388",28.84,25.30,0,334.54,370.60,45.0,41.5,0.367,167617.3,167617.3,5204,0,0,0,L,1122011218,0,121.33,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436101217,193194.00
07/05/2015 09:00,2,0.992,ACTIVE,213.29,422.60,59.975,1436101204,"274151322000094","174011321042388",39.76,29.50,0,337.24,440.94,39.8,36.5,0.265,351615.8,351615.8,6578,0,0,0,L,1151911521,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436101218,193195.00
07/05/2015 09:00,1,1.496,ACTIVE,214.3,369.40,60.00,1436101204,"040051121000068","174011321042388",23.62,24,0.207,317.67,442.71,35.1,34.4,0.218,36466.3,36473.3,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436101219,193196.00
07/05/2015 09:00,2,1.533,ACTIVE,212.38,349.86,59.981,1436101204,"201051344000458","174011321042388",28.94,25.30,0,334.24,369.10,45.0,41.5,0.384,163436.2,163436.2,5199,0,0,0,L,1122011218,0,122.01,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436101220,193197.00
07/05/2015 09:00,2,1.504,ACTIVE,213.51,351.97,59.981,1436101204,"274151322000087","174011321042388",28.23,31.50,0,335.44,365.49,43.0,39.6,0.278,422353.2,422353.2,6081,0,0,0,L,1151911521,0,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436101221,193198.00
07/05/2015 09:00,2,1.576,ACTIVE,212.38,351.07,59.970,1436101204,"274151322000052","174011321042388",28.59,27.80,0,335.44,366.10,45.5,42.0,0.287,451518.0,451518.0,6480,0,0,0,L,1151911521,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436101222,193199.00
07/05/2015 09:00,2,1.531,ACTIVE,212.38,349.86,59.975,1436101204,"201051344001145","174011321042388",28.77,24.50,0,334.84,370.30,44.7,41.2,0.358,168596.2,168596.2,5207,0,0,0,L,1122011218,0,121.55,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436101223,193200.00
07/05/2015 09:00,2,1.502,ACTIVE,212.38,350.17,59.981,1436101204,"201051344000685","174011321042388",29.06,25.30,0,333.63,369.70,44.2,40.8,0.384,167652.5,167652.5,5209,0,0,0,L,1122011218,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436101224,193201.00
07/05/2015 09:00,2,1.527,ACTIVE,212.83,344.76,59.970,1436101204,"274151322000088","174011321042388",28.45,27.30,0,335.74,363.99,44.0,40.6,0.278,432594.8,432594.8,6093,0,0,0,L,1151911521,0,123.36,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436101225,193202.00
07/05/2015 09:00,2,1.533,ACTIVE,212.38,349.86,59.975,1436101204,"201051344000438","174011321042388",29.34,25.00,0,334.24,369.70,45.6,42.1,0.367,167768.9,167768.9,5192,0,0,0,L,1122011218,0,122.01,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436101226,193203.00
07/05/2015 09:00,2,1.539,ACTIVE,212.16,348.66,59.981,1436101204,"201051344001135","174011321042388",29.14,25.00,0,330.93,369.40,45.5,42.0,0.376,159090.6,159090.6,5182,0,0,0,L,1122011218,0,121.55,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436101227,193204.00
07/05/2015 09:00,2,1.572,ACTIVE,212.38,350.77,59.970,1436101204,"201051344000417","174011321042388",28.35,25.80,0,331.53,369.40,45.1,41.7,0.380,163439.0,163439.0,5192,0,0,0,L,1122011218,0,121.55,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436101228,193205.00
07/05/2015 09:00,2,1.570,ACTIVE,211.70,349.56,59.975,1436101204,"201051344000594","174011321042388",28.96,25.00,0,330.33,368.80,46.1,42.6,0.384,163836.4,163836.4,5192,0,0,0,L,1122011218,0,121.33,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436101229,193206.00
07/05/2015 09:00,2,1.533,ACTIVE,213.29,348.36,59.970,1436101204,"274151322000083","174011321042388",28.61,27.80,0,336.04,364.59,44.4,40.9,0.314,447685.6,447685.6,6500,0,0,0,L,1151911521,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436101230,193207.00
07/05/2015 09:00,2,1.561,ACTIVE,212.38,350.77,59.981,1436101204,"201051344000585","174011321042388",28.75,25.30,0,334.54,369.70,45.5,42.0,0.371,162836.8,162836.8,5192,0,0,0,L,1122011218,0,121.33,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436101231,193208.00
07/05/2015 09:00,2,1.545,ACTIVE,212.16,354.97,59.949,1436101204,"274151322000054","174011321042388",28.82,28.50,0,335.74,365.19,45.1,41.6,0.305,442773.3,442773.3,6081,0,0,0,L,1151911521,0,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436101231,193209.00
07/05/2015 09:00,2,1.582,ACTIVE,212.38,349.26,59.949,1436101204,"201051344001203","174011321042388",28.92,25.00,0,334.24,371.21,46.3,42.8,0.389,163984.0,163984.0,5196,0,0,0,L,1122011218,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436101232,193210.00
07/05/2015 09:00,2,1.541,ACTIVE,211.93,350.17,59.981,1436101204,"201051344000646","174011321042388",28.96,25.00,0,330.33,368.20,45.2,41.8,0.380,161230.6,161230.6,5187,0,0,0,L,1122011218,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436101233,193211.00
07/05/2015 09:00,2,1.066,ACTIVE,213.06,411.78,59.970,1436101204,"274151322000068","174011321042388",38.57,30.00,0,337.54,438.23,41.4,38.0,0.270,350690.0,350690.0,6187,0,0,0,L,1151911521,0,123.14,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436101234,193212.00
07/05/2015 09:00,2,1.680,ACTIVE,213.06,350.47,59.975,1436101204,"274151322000076","174011321042388",29.08,27.80,0,336.94,369.40,49.5,45.9,0.358,472162.2,472162.2,6482,0,0,0,L,1151911521,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436101235,193213.00
07/05/2015 09:00,1,0.984,ACTIVE,214.8,364.20,60.00,1436101204,"033051125000132","174011321042388",34.59,24,0.216,318.24,443.57,33.8,26.0,0.172,31722.500000024,31729.200000024,203,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436101236,193214.00
07/05/2015 09:00,1,1.120,ACTIVE,213.5,344.16,60.03,1436101204,"033051125000150","174011321042388",39.30,25,0.290,322.59,443.66,43.7,44.9,0.343,42282.800000012,42291.800000012,142,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436101238,193215.00
07/05/2015 09:00,2,1.578,ACTIVE,211.93,350.17,59.975,1436101204,"201051344000890","174011321042388",29.18,25.80,0,333.93,369.70,46.6,43.1,0.380,165500.7,165500.7,5195,0,0,0,L,1122011218,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436101239,193216.00
07/05/2015 09:00,2,1.539,ACTIVE,212.16,351.37,59.970,1436101204,"201051344000900","174011321042388",29.24,24.30,0,333.93,369.10,45.6,42.1,0.371,165751.5,165751.5,5208,0,0,0,L,1122011218,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436101240,193217.00
07/05/2015 09:00,2,1.578,ACTIVE,212.61,351.07,59.975,1436101204,"201051344000633","174011321042388",28.88,24.50,0,333.93,371.51,46.2,42.7,0.389,155415.1,155415.1,5206,0,0,0,L,1122011218,0,122.01,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436101241,193218.00
07/05/2015 09:00,1,1.424,ACTIVE,214.2,365.34,60.03,1436101204,"040051121000185","174011321042388",24.80,25,0.218,317.24,441.70,35.1,29.3,0.204,37321.899999999,37328.299999999,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436101242,193219.00
07/05/2015 09:00,2,1.578,ACTIVE,212.38,351.07,59.944,1436101204,"201051344000983","174011321042388",29.26,25.00,0,334.54,370.60,46.8,43.3,0.389,162730.3,162730.3,5207,0,0,0,L,1122011218,0,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436101243,193220.00
07/05/2015 09:00,2,1.570,ACTIVE,212.61,351.37,59.975,1436101204,"201051344000917","174011321042388",28.86,25.80,0,334.24,370.00,45.9,42.4,0.384,165957.9,165957.9,5207,0,0,0,L,1122011218,0,121.78,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436101244,193221.00
07/05/2015 09:00,1,1.509,ACTIVE,214.0,396.77,60.00,1436101204,"040051121000116","174011321042388",26.14,23,0.224,311.84,440.46,39.2,30.0,0.079,37311.600000024,37319.300000024,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436101245,193222.00
07/05/2015 09:00,1,0.969,ACTIVE,214.3,336.55,60.03,1436101204,"033051125000135","174011321042388",34.74,25,0.210,317.71,444.35,33.5,26.0,0.236,31573.50000001,31580.20000001,165,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436101246,193223.00
07/05/2015 09:00,2,1.559,ACTIVE,212.83,350.77,59.975,1436101204,"201051344000648","174011321042388",29.16,23.50,0,334.54,372.71,46.0,42.5,0.376,161776.5,161776.5,5200,0,0,0,L,1122011218,0,121.78,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436101247,193224.00
07/05/2015 09:00,2,1.607,ACTIVE,212.61,351.07,59.975,1436101204,"201051344001093","174011321042388",29.44,25.50,0,331.23,370.90,48.0,44.4,0.367,164101.5,164101.5,5198,0,0,0,L,1122011218,0,121.78,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436101248,193225.00
07/05/2015 09:00,2,1.555,ACTIVE,212.83,351.07,59.965,1436101204,"201051344000645","174011321042388",29.40,24.50,0,335.44,370.30,46.3,42.8,0.376,162312.3,162312.3,5207,0,0,0,L,1122011218,0,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436101249,193226.00
07/05/2015 09:00,2,1.598,ACTIVE,212.38,355.88,59.970,1436101204,"274151322000085","174011321042388",28.75,27.00,0,335.74,364.89,46.5,43.0,0.314,445007.0,445007.0,6484,0,0,0,L,1151911521,0,123.36,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436101250,193227.00
07/05/2015 09:00,2,1.580,ACTIVE,212.61,350.47,59.975,1436101204,"201051344000651","174011321042388",28.98,24.80,0,334.54,370.60,46.4,42.9,0.367,161680.3,161680.3,5194,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436101251,193228.00
07/05/2015 09:00,2,1.609,ACTIVE,212.61,349.86,59.965,1436101204,"201051344000867","174011321042388",28.90,25.00,0,334.24,369.70,47.1,43.5,0.380,154095.0,154095.0,5209,0,0,0,L,1122011218,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436101252,193229.00
07/05/2015 09:00,1,1.569,ACTIVE,213.9,393.65,60.00,1436101204,"040051121000095","174011321042388",23.39,25,0.206,314.85,440.50,36.5,33.2,0.096,37009.7,37016.5,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436101253,193230.00
07/05/2015 09:00,2,1.588,ACTIVE,212.16,350.17,59.975,1436101204,"201051344001230","174011321042388",29.12,26.00,0,330.33,369.40,46.9,43.4,0.393,165197.7,165197.7,5210,0,0,0,L,1122011218,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436101254,193231.00
07/05/2015 09:00,2,1.555,ACTIVE,212.83,351.67,59.970,1436101204,"201051344000576","174011321042388",29.36,24.00,0,333.93,374.21,46.2,42.7,0.380,161563.4,161563.4,5213,0,0,0,L,1122011218,0,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436101255,193232.00
07/05/2015 09:00,2,1.615,ACTIVE,212.61,351.67,59.959,1436101204,"201051344000579","174011321042388",29.24,25.30,0,335.14,373.31,47.9,44.3,0.380,167999.2,167999.2,5198,0,0,0,L,1122011218,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436101256,193233.00
07/05/2015 09:15,2,2.457,ACTIVE,212.61,359.48,59.965,1436102103,"201051344000955","174011321042388",29.08,25.80,0,333.03,390.74,72.4,67.9,0.605,167149.2,167149.2,5199,0,0,0,L,1122011218,0,121.78,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436102104,193234.00
07/05/2015 09:15,1,2.307,ACTIVE,214.1,344.52,60.03,1436102103,"040051121000195","174011321042388",25.69,25,0.333,304.19,447.85,59.0,44.6,0.407,39832.7,39843.399999988,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436102106,193235.00
07/05/2015 09:15,2,2.562,ACTIVE,214.19,364.89,59.938,1436102103,"274151322000095","174011321042388",29.24,29.30,0,335.44,384.13,75.8,71.3,0.513,466380.1,466380.1,6111,0,0,0,L,1151911521,0,123.59,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436102107,193236.00
07/05/2015 09:15,2,2.443,ACTIVE,213.06,359.18,59.970,1436102103,"201051344000868","174011321042388",28.96,25.00,0,332.73,392.25,71.7,67.2,0.583,153466.9,153466.9,5207,0,0,0,L,1122011218,0,122.23,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436102107,193237.00
