ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/05/2015 09:15,2,2.420,ACTIVE,213.74,360.99,59.933,1436102103,"201051344000853","174011321042388",29.20,25.80,0,334.24,394.95,71.5,67.1,0.579,159733.6,159733.6,5207,0,0,0,L,1122011218,0,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436102108,193238.00
07/05/2015 09:15,2,2.371,ACTIVE,213.51,359.18,59.970,1436102103,"201051344000582","174011321042388",29.12,25.80,0,333.63,393.15,70.0,65.6,0.539,159974.0,159974.0,5194,0,0,0,L,1122011218,0,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436102109,193239.00
07/05/2015 09:15,1,2.336,ACTIVE,214.8,398.95,60.00,1436102103,"040051121000097","174011321042388",26.22,26,0.333,303.66,448.72,60.9,42.4,0.348,37961.500000012,37972.700000012,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436102110,193240.00
07/05/2015 09:15,2,2.434,ACTIVE,213.51,362.19,59.981,1436102103,"201051344000469","174011321042388",29.22,25.00,0,334.24,394.05,72.1,67.7,0.619,155003.9,155003.9,5199,0,0,0,L,1122011218,0,122.23,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436102111,193241.00
07/05/2015 09:15,2,2.455,ACTIVE,213.51,361.29,59.970,1436102103,"201051344000988","174011321042388",29.02,26.00,0,333.03,394.95,72.1,67.7,0.566,154604.9,154604.9,5199,0,0,0,L,1122011218,0,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436102112,193242.00
07/05/2015 09:15,2,2.443,ACTIVE,213.29,361.29,59.970,1436102103,"201051344001158","174011321042388",28.82,25.50,0,333.63,393.75,71.3,66.9,0.623,160692.6,160692.6,5197,0,0,0,L,1122011218,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436102113,193243.00
07/05/2015 09:15,2,2.438,ACTIVE,213.29,358.28,59.970,1436102103,"201051344001025","174011321042388",29.12,26.00,0,333.63,392.25,71.8,67.4,0.588,164131.0,164131.0,5192,0,0,0,L,1122011218,0,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436102114,193244.00
07/05/2015 09:15,1,1.849,ACTIVE,214.0,311.75,60.00,1436102103,"033051125000118","174011321042388",29.33,25,0.328,304.94,447.71,53.9,49.4,0.352,42238,42249.9,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436102115,193245.00
07/05/2015 09:15,2,2.412,ACTIVE,213.29,360.38,59.965,1436102103,"201051344000569","174011321042388",29.18,26.00,0,335.14,393.75,71.3,66.9,0.592,167630.8,167630.8,5205,0,0,0,L,1122011218,0,122.23,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436102116,193246.00
07/05/2015 09:15,2,1.637,ACTIVE,213.29,419.60,59.970,1436102103,"274151322000094","174011321042388",39.26,30.30,0,336.94,451.16,65.5,61.3,0.424,351628.0,351628.0,6579,0,0,0,L,1151911521,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436102117,193247.00
07/05/2015 09:15,1,2.388,ACTIVE,214.9,351.54,60.03,1436102103,"040051121000068","174011321042388",23.92,25,0.280,304.97,447.64,56.8,42.5,0.404,36473.3,36483.7,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436102118,193248.00
07/05/2015 09:15,2,2.432,ACTIVE,213.29,360.99,59.970,1436102103,"201051344000458","174011321042388",29.04,26.00,0,334.54,393.15,71.5,67.1,0.610,163449.7,163449.7,5200,0,0,0,L,1122011218,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436102120,193249.00
07/05/2015 09:15,2,2.398,ACTIVE,212.83,364.89,59.949,1436102103,"274151322000087","174011321042388",28.35,33.30,0,335.14,382.33,68.8,64.5,0.486,422366.2,422366.2,6082,0,0,0,L,1151911521,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436102121,193250.00
07/05/2015 09:15,2,2.506,ACTIVE,213.06,357.98,59.996,1436102103,"274151322000052","174011321042388",28.61,29.00,0,335.14,383.53,72.6,68.1,0.508,451531.7,451531.7,6481,0,0,0,L,1151911521,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436102121,193251.00
07/05/2015 09:15,2,2.410,ACTIVE,212.83,360.99,59.975,1436102103,"201051344001145","174011321042388",29.02,25.30,0,333.93,392.85,70.8,66.4,0.579,168609.6,168609.6,5208,0,0,0,L,1122011218,0,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436102122,193252.00
07/05/2015 09:15,2,2.428,ACTIVE,212.83,360.38,59.975,1436102103,"201051344000685","174011321042388",28.78,26.30,0,333.63,392.85,70.7,66.3,0.601,167665.8,167665.8,5210,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436102123,193253.00
07/05/2015 09:15,2,2.457,ACTIVE,213.06,360.69,59.965,1436102103,"274151322000088","174011321042388",28.49,28.30,0,335.74,382.63,70.9,66.5,0.477,432608.1,432608.1,6094,0,0,0,L,1151911521,0,123.14,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436102124,193254.00
07/05/2015 09:15,2,2.441,ACTIVE,213.06,361.59,59.975,1436102103,"201051344000438","174011321042388",29.18,25.80,0,334.54,394.05,72.2,67.8,0.597,167782.5,167782.5,5193,0,0,0,L,1122011218,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436102125,193255.00
07/05/2015 09:15,2,2.426,ACTIVE,213.06,360.69,59.975,1436102103,"201051344001135","174011321042388",29.02,26.00,0,332.73,393.45,71.3,66.9,0.583,159104.2,159104.2,5183,0,0,0,L,1122011218,0,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436102126,193256.00
07/05/2015 09:15,2,2.414,ACTIVE,213.06,360.99,59.965,1436102103,"201051344000417","174011321042388",29.04,26.80,0,333.93,393.15,71.1,66.7,0.592,163452.5,163452.5,5193,0,0,0,L,1122011218,0,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436102127,193257.00
07/05/2015 09:15,2,2.463,ACTIVE,212.61,362.19,59.975,1436102103,"201051344000594","174011321042388",29.10,26.00,0,333.03,394.35,72.6,68.2,0.605,163850.1,163850.1,5193,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436102128,193258.00
07/05/2015 09:15,2,2.422,ACTIVE,212.61,355.28,59.975,1436102103,"274151322000083","174011321042388",28.86,29.50,0,335.44,382.03,70.8,66.5,0.521,447699.0,447699.0,6501,0,0,0,L,1151911521,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436102129,193259.00
07/05/2015 09:15,2,2.412,ACTIVE,213.06,362.49,59.981,1436102103,"201051344000585","174011321042388",29.14,26.50,0,334.54,392.55,71.2,66.8,0.570,162850.4,162850.4,5193,0,0,0,L,1122011218,0,122.01,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436102130,193260.00
07/05/2015 09:15,2,2.477,ACTIVE,212.38,372.11,59.954,1436102103,"274151322000054","174011321042388",28.67,30.00,0,335.14,384.13,71.9,67.5,0.535,442786.8,442786.8,6082,0,0,0,L,1151911521,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436102131,193261.00
07/05/2015 09:15,2,2.498,ACTIVE,213.29,359.48,59.991,1436102103,"201051344001203","174011321042388",28.94,25.80,0,333.93,394.05,73.2,68.8,0.610,163997.9,163997.9,5197,0,0,0,L,1122011218,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436102132,193262.00
07/05/2015 09:15,2,2.404,ACTIVE,212.38,360.38,59.954,1436102103,"201051344000646","174011321042388",29.18,26.00,0,332.73,391.34,71.0,66.6,0.588,161244.0,161244.0,5188,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436102132,193263.00
07/05/2015 09:15,2,1.652,ACTIVE,214.19,420.20,59.981,1436102103,"274151322000068","174011321042388",39.04,30.80,0,394.65,453.56,65.0,60.8,0.429,350702.4,350702.4,6188,0,0,0,L,1151911521,0,123.14,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436102133,193264.00
07/05/2015 09:15,2,2.631,ACTIVE,213.29,367.90,59.991,1436102103,"274151322000076","174011321042388",29.46,29.00,0,336.04,386.53,78.5,73.9,0.575,472177.0,472177.0,6483,0,0,0,L,1151911521,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436102134,193265.00
07/05/2015 09:15,1,1.555,ACTIVE,214.6,333.17,60.03,1436102103,"033051125000132","174011321042388",34.87,25,0.326,304.22,448.51,53.9,61.2,0.342,31729.200000024,31739.200000024,205,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436102135,193266.00
07/05/2015 09:15,1,1.863,ACTIVE,214.3,339.79,60.03,1436102103,"033051125000150","174011321042388",28.61,25,0.327,305.70,448.46,53.0,43.8,0.360,42291.800000012,42303.800000012,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436102137,193267.00
07/05/2015 09:15,2,2.473,ACTIVE,212.38,358.28,59.975,1436102103,"201051344000890","174011321042388",29.06,27.30,0,333.03,393.75,72.7,68.3,0.605,165514.5,165514.5,5196,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436102138,193268.00
07/05/2015 09:15,2,2.443,ACTIVE,213.06,360.99,60.018,1436102103,"201051344000900","174011321042388",28.96,25.00,0,333.03,393.75,71.8,67.3,0.614,165765.1,165765.1,5209,0,0,0,L,1122011218,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436102139,193269.00
07/05/2015 09:15,2,2.480,ACTIVE,213.29,360.08,60.002,1436102103,"201051344000633","174011321042388",28.63,25.50,0,331.83,394.65,71.9,67.5,0.610,155428.8,155428.8,5207,0,0,0,L,1122011218,0,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436102139,193270.00
07/05/2015 09:15,1,2.241,ACTIVE,214.6,378.46,60.07,1436102103,"040051121000185","174011321042388",25.44,26,0.293,305.00,446.87,56.7,57.1,0.163,37328.299999999,37338.399999999,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436102141,193271.00
07/05/2015 09:15,2,2.430,ACTIVE,213.29,361.89,59.996,1436102103,"201051344000983","174011321042388",29.48,26.00,0,333.93,394.95,72.5,68.1,0.610,162744.1,162744.1,5208,0,0,0,L,1122011218,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436102142,193272.00
07/05/2015 09:15,2,2.438,ACTIVE,213.06,362.19,60.002,1436102103,"201051344000917","174011321042388",28.96,26.80,0,332.43,394.05,71.6,67.2,0.597,165971.5,165971.5,5208,0,0,0,L,1122011218,0,122.23,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436102142,193273.00
07/05/2015 09:15,1,2.380,ACTIVE,214.6,355.03,60.07,1436102103,"040051121000116","174011321042388",25.92,24,0.362,298.39,447.73,61.4,58.2,0.430,37319.300000024,37330.500000024,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436102144,193274.00
07/05/2015 09:15,1,1.526,ACTIVE,215.0,358.92,60.03,1436102103,"033051125000135","174011321042388",34.79,26,0.342,305.30,449.74,52.8,52.1,0.211,31580.20000001,31590.10000001,167,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436102145,193275.00
07/05/2015 09:15,2,2.396,ACTIVE,213.51,360.38,59.996,1436102103,"201051344000648","174011321042388",29.28,24.50,0,334.24,395.25,71.1,66.7,0.575,161790.1,161790.1,5201,0,0,0,L,1122011218,0,122.01,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436102146,193276.00
07/05/2015 09:15,2,2.500,ACTIVE,213.06,364.29,59.996,1436102103,"201051344001093","174011321042388",29.36,26.30,0,334.54,395.25,74.3,69.8,0.605,164115.6,164115.6,5199,0,0,0,L,1122011218,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436102147,193277.00
07/05/2015 09:15,2,2.457,ACTIVE,213.51,359.48,59.996,1436102103,"201051344000645","174011321042388",28.96,25.50,0,334.84,394.05,72.0,67.6,0.597,162326.0,162326.0,5208,0,0,0,L,1122011218,0,122.91,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436102148,193278.00
07/05/2015 09:15,2,2.490,ACTIVE,213.29,367.30,59.991,1436102103,"274151322000085","174011321042388",28.80,28.30,0,336.34,384.13,72.6,68.1,0.508,445020.8,445020.8,6485,0,0,0,L,1151911521,0,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436102149,193279.00
07/05/2015 09:15,2,2.465,ACTIVE,213.51,358.88,60.007,1436102103,"201051344000651","174011321042388",28.84,25.50,0,334.84,395.25,72.1,67.6,0.601,161694.0,161694.0,5195,0,0,0,L,1122011218,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436102150,193280.00
07/05/2015 09:15,2,2.469,ACTIVE,213.29,360.38,60.007,1436102103,"201051344000867","174011321042388",29.00,26.00,0,333.63,394.35,72.5,68.1,0.588,154108.8,154108.8,5210,0,0,0,L,1122011218,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436102151,193281.00
07/05/2015 09:15,1,2.386,ACTIVE,214.3,415.54,60.03,1436102103,"040051121000095","174011321042388",23.72,25,0.270,302.22,445.99,56.3,57.1,0.082,37016.5,37026.6,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436102152,193282.00
07/05/2015 09:15,2,2.461,ACTIVE,212.38,358.28,60.007,1436102103,"201051344001230","174011321042388",29.06,27.30,0,331.23,391.64,72.4,68.0,0.610,165211.5,165211.5,5211,0,0,0,L,1122011218,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436102153,193283.00
07/05/2015 09:15,2,2.412,ACTIVE,213.51,363.69,60.023,1436102103,"201051344000576","174011321042388",29.20,25.00,0,333.93,394.95,71.4,67.0,0.597,161577.0,161577.0,5214,0,0,0,L,1122011218,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436102154,193284.00
07/05/2015 09:15,2,2.471,ACTIVE,213.51,362.49,60.002,1436102103,"201051344000579","174011321042388",29.24,26.50,0,334.84,394.65,73.2,68.8,0.605,168013.2,168013.2,5199,0,0,0,L,1122011218,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436102155,193285.00
07/05/2015 09:30,2,2.859,ACTIVE,214.19,345.96,59.965,1436103003,"201051344000955","174011321042388",28.77,28.50,0,333.03,397.96,83.4,78.5,0.398,167167.4,167167.4,5200,0,0,0,L,1122011218,0,122.23,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436103004,193286.00
07/05/2015 09:30,1,2.704,ACTIVE,215.1,346.91,60.03,1436103003,"040051121000195","174011321042388",25.53,27,0.300,303.70,448.76,68.7,64.5,0.328,39843.399999988,39856.800000024,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436103005,193287.00
07/05/2015 09:30,2,2.996,ACTIVE,214.64,354.07,59.970,1436103003,"274151322000095","174011321042388",28.75,33.30,0,333.03,386.23,87.2,82.2,0.314,466399.1,466399.1,6112,0,0,0,L,1151911521,0,123.59,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436103006,193288.00
07/05/2015 09:30,2,2.816,ACTIVE,214.64,346.26,59.970,1436103003,"201051344000868","174011321042388",28.88,27.50,0,334.24,398.56,82.5,77.7,0.380,153484.8,153484.8,5208,0,0,0,L,1122011218,0,122.46,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436103007,193289.00
07/05/2015 09:30,2,2.820,ACTIVE,215.77,349.26,59.975,1436103003,"201051344000853","174011321042388",28.88,28.50,0,334.54,399.46,82.5,77.8,0.393,159751.5,159751.5,5208,0,0,0,L,1122011218,0,123.36,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436103008,193290.00
07/05/2015 09:30,2,2.781,ACTIVE,215.09,347.46,59.970,1436103003,"201051344000582","174011321042388",28.67,28.00,0,334.84,398.86,80.8,76.0,0.380,159991.6,159991.6,5195,0,0,0,L,1122011218,0,122.91,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436103009,193291.00
07/05/2015 09:30,1,2.714,ACTIVE,215.3,332.07,60.00,1436103003,"040051121000097","174011321042388",25.97,27,0.308,301.31,451.07,70.1,66.2,0.334,37972.700000012,37987.500000012,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436103010,193292.00
07/05/2015 09:30,2,2.857,ACTIVE,215.09,346.56,59.938,1436103003,"201051344000469","174011321042388",28.71,27.80,0,334.24,398.86,83.1,78.3,0.402,155022.0,155022.0,5200,0,0,0,L,1122011218,0,122.23,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436103011,193293.00
07/05/2015 09:30,2,2.885,ACTIVE,215.09,346.86,59.970,1436103003,"201051344000988","174011321042388",28.43,28.80,0,333.63,400.06,83.0,78.2,0.398,154623.0,154623.0,5200,0,0,0,L,1122011218,0,122.46,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436103012,193294.00
07/05/2015 09:30,2,2.820,ACTIVE,215.09,346.26,59.965,1436103003,"201051344001158","174011321042388",28.78,28.00,0,334.84,398.86,82.2,77.4,0.389,160710.5,160710.5,5198,0,0,0,L,1122011218,0,122.68,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436103013,193295.00
07/05/2015 09:30,2,2.822,ACTIVE,214.41,345.66,59.970,1436103003,"201051344001025","174011321042388",28.94,29.30,0,334.54,398.86,82.8,77.9,0.380,164149.0,164149.0,5193,0,0,0,L,1122011218,0,122.23,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436103014,193296.00
07/05/2015 09:30,1,2.153,ACTIVE,215.0,314.22,60.00,1436103003,"033051125000118","174011321042388",26.90,27,0.360,302.48,447.33,57.6,65.0,0.357,42249.9,42262.3,140,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436103015,193297.00
07/05/2015 09:30,2,2.811,ACTIVE,214.87,346.56,59.965,1436103003,"201051344000569","174011321042388",28.88,28.50,0,334.84,399.46,82.3,77.5,0.384,167648.7,167648.7,5206,0,0,0,L,1122011218,0,122.23,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436103016,193298.00
07/05/2015 09:30,2,1.811,ACTIVE,214.64,431.62,59.970,1436103003,"274151322000094","174011321042388",40.04,32.00,0,382.03,456.87,73.6,69.1,0.517,351644.2,351644.2,6580,0,0,0,L,1151911521,0,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436103017,193299.00
07/05/2015 09:30,1,2.974,ACTIVE,215.2,384.69,60.00,1436103003,"040051121000068","174011321042388",18.44,27,0.322,303.72,449.46,54.5,47.6,0.141,36483.7,36496.6,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436103018,193300.00
07/05/2015 09:30,2,2.846,ACTIVE,215.09,346.26,59.975,1436103003,"201051344000458","174011321042388",28.57,28.50,0,335.14,399.46,82.4,77.6,0.393,163467.6,163467.6,5201,0,0,0,L,1122011218,0,122.91,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436103019,193301.00
07/05/2015 09:30,2,2.889,ACTIVE,214.64,345.36,59.981,1436103003,"274151322000052","174011321042388",28.51,32.60,0,333.93,387.14,83.3,78.5,0.314,451549.8,451549.8,6482,0,0,0,L,1151911521,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436103021,193302.00
07/05/2015 09:30,2,2.820,ACTIVE,214.41,346.26,59.975,1436103003,"201051344001145","174011321042388",28.59,27.50,0,334.84,399.16,81.6,76.9,0.371,168627.3,168627.3,5209,0,0,0,L,1122011218,0,122.68,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436103023,193303.00
07/05/2015 09:30,2,2.801,ACTIVE,214.19,345.66,59.975,1436103003,"201051344000685","174011321042388",28.80,28.30,0,333.03,398.26,81.7,77.0,0.402,167683.5,167683.5,5211,0,0,0,L,1122011218,0,123.14,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436103024,193304.00
07/05/2015 09:30,2,2.840,ACTIVE,214.19,343.25,59.944,1436103003,"274151322000088","174011321042388",28.35,31.00,0,334.54,386.53,81.5,76.7,0.305,432625.9,432625.9,6095,0,0,0,L,1151911521,0,123.81,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436103025,193305.00
07/05/2015 09:30,2,2.838,ACTIVE,214.41,346.56,59.965,1436103003,"201051344000438","174011321042388",28.84,28.80,0,334.54,399.16,82.9,78.1,0.393,167800.6,167800.6,5194,0,0,0,L,1122011218,0,122.91,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436103026,193306.00
07/05/2015 09:30,2,2.850,ACTIVE,214.19,344.45,59.975,1436103003,"201051344001135","174011321042388",28.47,28.30,0,334.24,398.56,82.3,77.5,0.371,159122.0,159122.0,5184,0,0,0,L,1122011218,0,122.46,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436103027,193307.00
07/05/2015 09:30,2,2.816,ACTIVE,214.41,346.26,59.975,1436103003,"201051344000417","174011321042388",28.55,29.80,0,334.24,397.66,81.5,76.7,0.389,163470.2,163470.2,5194,0,0,0,L,1122011218,0,122.23,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436103028,193308.00
07/05/2015 09:30,2,2.869,ACTIVE,213.96,345.66,59.981,1436103003,"201051344000594","174011321042388",28.77,28.80,0,333.03,398.86,83.7,78.8,0.393,163868.3,163868.3,5194,0,0,0,L,1122011218,0,122.23,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436103029,193309.00
07/05/2015 09:30,2,2.814,ACTIVE,214.41,350.77,59.970,1436103003,"274151322000083","174011321042388",28.55,32.20,0,334.24,385.93,81.3,76.5,0.318,447716.7,447716.7,6502,0,0,0,L,1151911521,0,123.36,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436103030,193310.00
07/05/2015 09:30,2,2.828,ACTIVE,214.64,347.16,59.986,1436103003,"201051344000585","174011321042388",28.69,28.80,0,334.54,398.26,82.2,77.4,0.384,162868.2,162868.2,5194,0,0,0,L,1122011218,0,122.23,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436103031,193311.00
07/05/2015 09:30,2,2.881,ACTIVE,214.41,351.67,59.965,1436103003,"274151322000054","174011321042388",28.27,33.30,0,333.93,387.44,82.5,77.7,0.314,442804.7,442804.7,6083,0,0,0,L,1151911521,0,123.59,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436103032,193312.00
07/05/2015 09:30,2,2.803,ACTIVE,213.96,345.36,59.981,1436103003,"201051344000646","174011321042388",28.84,28.50,0,333.33,398.26,81.8,77.1,0.389,161261.8,161261.8,5189,0,0,0,L,1122011218,0,122.46,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436103034,193313.00
07/05/2015 09:30,2,1.797,ACTIVE,215.32,445.45,59.975,1436103003,"274151322000068","174011321042388",40.16,32.20,0,393.75,458.07,73.5,69.0,0.508,350718.7,350718.7,6189,0,0,0,L,1151911521,0,123.81,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436103035,193314.00
07/05/2015 09:30,2,3.076,ACTIVE,214.64,347.46,59.970,1436103003,"274151322000076","174011321042388",28.88,33.80,0,334.84,386.53,90.0,84.9,0.336,472196.7,472196.7,6484,0,0,0,L,1151911521,0,123.59,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436103036,193315.00
07/05/2015 09:30,1,1.904,ACTIVE,215.3,360.61,60.03,1436103003,"033051125000132","174011321042388",28.50,26,0.339,304.03,448.82,54.0,58.4,0.197,31739.200000024,31751.400000024,207,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436103037,193316.00
07/05/2015 09:30,1,2.161,ACTIVE,215.2,333.62,60.00,1436103003,"033051125000150","174011321042388",26.92,27,0.358,304.77,448.47,57.8,43.3,0.378,42303.800000012,42316.400000036,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436103038,193317.00
07/05/2015 09:30,2,2.887,ACTIVE,214.19,345.06,59.975,1436103003,"201051344000890","174011321042388",28.59,30.50,0,333.93,399.76,83.6,78.8,0.384,165532.7,165532.7,5197,0,0,0,L,1122011218,0,122.46,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436103039,193318.00
07/05/2015 09:30,2,2.828,ACTIVE,214.64,345.96,59.949,1436103003,"201051344000900","174011321042388",29.00,27.50,0,333.63,398.86,83.1,78.3,0.393,165783.1,165783.1,5210,0,0,0,L,1122011218,0,122.91,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436103040,193319.00
07/05/2015 09:30,2,2.861,ACTIVE,214.87,347.46,59.975,1436103003,"201051344000633","174011321042388",28.61,28.00,0,334.24,399.16,82.9,78.1,0.393,155446.8,155446.8,5208,0,0,0,L,1122011218,0,122.91,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436103041,193320.00
07/05/2015 09:30,1,2.590,ACTIVE,215.1,329.65,60.03,1436103003,"040051121000185","174011321042388",25.82,27,0.290,301.64,449.97,66.5,62.3,0.319,37338.399999999,37352.299999999,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436103042,193321.00
07/05/2015 09:30,2,2.832,ACTIVE,214.87,346.26,59.970,1436103003,"201051344000983","174011321042388",29.14,28.80,0,334.24,399.46,83.5,78.7,0.398,162762.3,162762.3,5209,0,0,0,L,1122011218,0,122.91,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436103043,193322.00
07/05/2015 09:30,2,2.852,ACTIVE,214.87,345.96,59.996,1436103003,"201051344000917","174011321042388",28.55,29.30,0,333.33,398.86,82.5,77.7,0.380,165989.4,165989.4,5209,0,0,0,L,1122011218,0,122.91,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436103044,193323.00
07/05/2015 09:30,1,2.736,ACTIVE,214.7,324.91,60.00,1436103003,"040051121000116","174011321042388",25.87,26,0.307,299.35,449.43,70.4,65.8,0.333,37330.500000024,37343.300000024,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436103045,193324.00
07/05/2015 09:30,1,1.879,ACTIVE,215.8,414.99,60.00,1436103003,"033051125000135","174011321042388",29.10,27,0.296,303.69,450.62,54.4,57.4,0.085,31590.10000001,31603.00000001,169,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436103046,193325.00
07/05/2015 09:30,2,2.793,ACTIVE,215.09,345.36,59.954,1436103003,"201051344000648","174011321042388",28.98,26.80,0,333.93,398.86,82.0,77.2,0.384,161807.9,161807.9,5202,0,0,0,L,1122011218,0,122.68,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436103047,193326.00
07/05/2015 09:30,2,2.902,ACTIVE,214.87,346.56,59.965,1436103003,"201051344001093","174011321042388",29.02,29.30,0,334.24,400.06,85.3,80.4,0.393,164134.2,164134.2,5200,0,0,0,L,1122011218,0,122.91,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436103048,193327.00
07/05/2015 09:30,2,2.879,ACTIVE,215.32,346.26,59.959,1436103003,"201051344000645","174011321042388",28.49,28.00,0,333.93,398.56,83.1,78.3,0.380,162344.1,162344.1,5209,0,0,0,L,1122011218,0,123.36,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436103049,193328.00
07/05/2015 09:30,2,2.883,ACTIVE,215.32,352.57,59.938,1436103003,"274151322000085","174011321042388",28.55,31.00,0,334.84,386.83,83.4,78.5,0.323,445038.9,445038.9,6486,0,0,0,L,1151911521,0,124.04,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436103050,193329.00
07/05/2015 09:30,2,2.820,ACTIVE,215.32,346.86,59.975,1436103003,"201051344000651","174011321042388",29.00,28.00,0,334.54,398.56,82.9,78.1,0.376,161712.0,161712.0,5196,0,0,0,L,1122011218,0,123.59,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436103051,193330.00
07/05/2015 09:30,2,2.873,ACTIVE,215.09,345.66,59.975,1436103003,"201051344000867","174011321042388",28.63,28.80,0,334.24,397.96,83.3,78.5,0.384,154126.9,154126.9,5211,0,0,0,L,1122011218,0,123.36,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436103052,193331.00
07/05/2015 09:30,1,3.005,ACTIVE,215.4,343.96,60.03,1436103003,"040051121000095","174011321042388",18.36,27,0.280,300.07,446.49,54.9,37.1,0.385,37026.6,37039.8,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436103053,193332.00
07/05/2015 09:30,2,2.838,ACTIVE,214.41,345.06,59.954,1436103003,"201051344001230","174011321042388",28.94,30.30,0,332.73,398.86,83.2,78.3,0.393,165229.6,165229.6,5212,0,0,0,L,1122011218,0,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436103054,193333.00
07/05/2015 09:30,2,2.824,ACTIVE,215.54,347.16,59.959,1436103003,"201051344000576","174011321042388",28.73,27.50,0,334.54,398.56,82.2,77.4,0.380,161594.8,161594.8,5215,0,0,0,L,1122011218,0,123.14,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436103055,193334.00
07/05/2015 09:30,2,2.863,ACTIVE,215.32,346.56,59.970,1436103003,"201051344000579","174011321042388",28.96,29.50,0,334.84,399.16,84.1,79.2,0.402,168031.5,168031.5,5200,0,0,0,L,1122011218,0,123.14,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436103056,193335.00
07/05/2015 09:30,2,2.836,ACTIVE,214.87,361.59,59.965,1436103003,"274151322000087","174011321042388",27.65,35.80,0,334.24,379.62,79.4,74.7,0.535,422384.2,422384.2,6084,0,0,0,L,1151911521,1,123.59,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436103057,193336.00
07/05/2015 09:30,2,2.902,ACTIVE,214.87,345.36,59.970,1436103003,"201051344001203","174011321042388",28.77,28.80,0,334.24,400.06,84.7,79.8,0.398,164016.8,164016.8,5198,0,0,0,L,1122011218,1,123.36,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436103058,193337.00
07/05/2015 09:45,2,3.186,ACTIVE,214.41,346.26,59.959,1436103903,"201051344000955","174011321042388",28.65,31.30,0,326.12,370.90,92.4,87.3,0.433,167187.8,167187.8,5201,0,0,0,L,1122011218,0,122.23,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436103904,193338.00
07/05/2015 09:45,1,3.054,ALERT,215.3,344.64,60.03,1436103903,"040051121000195","174011321042388",25.36,29,0.338,318.01,352.84,77.0,72.6,0.365,39856.800000024,39873.599999976,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1436103906,193339.00
07/05/2015 09:45,2,3.322,ACTIVE,214.64,350.17,59.954,1436103903,"274151322000095","174011321042388",28.80,36.30,0,334.24,365.19,96.9,91.6,0.367,466420.6,466420.6,6113,0,0,0,L,1151911521,0,124.04,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436103906,193340.00
07/05/2015 09:45,2,3.221,ACTIVE,214.87,346.56,59.959,1436103903,"201051344000868","174011321042388",28.07,30.30,0,332.73,367.60,91.7,86.5,0.420,153505.2,153505.2,5209,0,0,0,L,1122011218,0,122.68,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436103907,193341.00
07/05/2015 09:45,2,3.180,ACTIVE,216.00,348.66,59.954,1436103903,"201051344000853","174011321042388",28.49,31.30,0,334.24,370.60,91.8,86.6,0.433,159771.9,159771.9,5209,0,0,0,L,1122011218,0,123.59,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436103908,193342.00
07/05/2015 09:45,2,3.121,ACTIVE,215.32,347.76,59.970,1436103903,"201051344000582","174011321042388",28.43,30.50,0,331.83,370.60,90.0,84.9,0.420,160011.4,160011.4,5196,0,0,0,L,1122011218,0,122.91,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436103909,193343.00
07/05/2015 09:45,1,3.056,ACTIVE,215.6,348.68,60.00,1436103903,"040051121000097","174011321042388",25.69,29,0.345,318.67,352.20,78.1,74.0,0.367,37987.500000012,38004.700000012,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436103911,193344.00
07/05/2015 09:45,2,3.186,ACTIVE,215.32,347.46,59.959,1436103903,"201051344000469","174011321042388",28.57,30.30,0,333.03,370.00,92.2,87.0,0.446,155042.4,155042.4,5201,0,0,0,L,1122011218,0,122.46,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436103912,193345.00
07/05/2015 09:45,2,3.209,ACTIVE,214.41,348.06,59.965,1436103903,"201051344000988","174011321042388",28.33,32.00,0,333.33,371.51,92.0,86.9,0.433,154643.4,154643.4,5201,0,0,0,L,1122011218,0,122.23,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436103912,193346.00
07/05/2015 09:45,2,3.184,ACTIVE,215.54,347.46,59.965,1436103903,"201051344001158","174011321042388",28.27,31.30,0,333.93,368.80,91.2,86.1,0.433,160730.7,160730.7,5199,0,0,0,L,1122011218,0,122.68,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436103913,193347.00
07/05/2015 09:45,2,3.186,ACTIVE,214.87,346.26,59.954,1436103903,"201051344001025","174011321042388",28.55,32.00,0,333.33,367.90,92.1,87.0,0.424,164169.4,164169.4,5194,0,0,0,L,1122011218,0,122.46,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436103914,193348.00
07/05/2015 09:45,1,2.290,ACTIVE,214.7,323.57,60.00,1436103903,"033051125000118","174011321042388",38.71,28,0.391,301.05,448.01,88.2,83.9,0.412,42262.3,42276.6,142,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436103915,193349.00
07/05/2015 09:45,2,3.152,ACTIVE,215.32,347.46,59.949,1436103903,"201051344000569","174011321042388",28.59,31.80,0,333.63,368.50,91.3,86.2,0.433,167668.9,167668.9,5207,0,0,0,L,1122011218,0,122.46,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436103916,193350.00
07/05/2015 09:45,2,2.148,ACTIVE,214.87,416.29,59.954,1436103903,"274151322000094","174011321042388",38.57,35.40,0,390.74,460.78,83.5,78.7,0.318,351662.5,351662.5,6581,0,0,0,L,1151911521,0,123.81,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436103917,193351.00
07/05/2015 09:45,1,3.127,ACTIVE,215.5,329.14,60.00,1436103903,"040051121000068","174011321042388",23.36,28,0.319,303.86,449.99,72.7,68.5,0.344,36496.6,36512.4,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436103919,193352.00
07/05/2015 09:45,2,3.139,ACTIVE,215.54,346.86,59.965,1436103903,"201051344000458","174011321042388",28.65,31.80,0,333.63,367.90,91.2,86.1,0.442,163487.8,163487.8,5202,0,0,0,L,1122011218,0,123.14,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436103919,193353.00
07/05/2015 09:45,2,3.127,ACTIVE,215.09,351.67,59.959,1436103903,"274151322000087","174011321042388",27.57,41.50,0,333.93,379.62,87.3,82.3,0.323,422402.7,422402.7,6085,0,0,0,L,1151911521,0,124.27,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436103920,193354.00
07/05/2015 09:45,2,3.240,ACTIVE,214.64,342.35,59.928,1436103903,"274151322000052","174011321042388",28.19,35.60,0,334.24,364.29,92.5,87.4,0.349,451570.3,451570.3,6483,0,0,0,L,1151911521,0,123.59,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436103921,193355.00
07/05/2015 09:45,2,3.133,ACTIVE,214.64,346.26,59.975,1436103903,"201051344001145","174011321042388",28.63,30.00,0,332.43,368.50,90.8,85.7,0.420,168647.4,168647.4,5210,0,0,0,L,1122011218,0,122.68,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436103922,193356.00
07/05/2015 09:45,2,3.174,ACTIVE,214.64,346.56,59.954,1436103903,"201051344000685","174011321042388",28.15,31.50,0,330.33,369.10,90.5,85.4,0.446,167703.5,167703.5,5212,0,0,0,L,1122011218,0,123.36,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436103923,193357.00
07/05/2015 09:45,2,3.205,ACTIVE,214.87,354.07,59.949,1436103903,"274151322000088","174011321042388",27.87,34.50,0,334.24,363.99,90.4,85.4,0.340,432645.9,432645.9,6096,0,0,0,L,1151911521,0,124.27,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436103924,193358.00
07/05/2015 09:45,2,3.191,ACTIVE,214.87,347.16,59.965,1436103903,"201051344000438","174011321042388",28.39,31.50,0,327.32,372.41,91.8,86.6,0.433,167820.9,167820.9,5195,0,0,0,L,1122011218,0,122.91,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436103925,193359.00
07/05/2015 09:45,2,3.184,ACTIVE,214.87,345.36,59.959,1436103903,"201051344001135","174011321042388",28.31,30.80,0,332.73,366.40,91.3,86.2,0.420,159142.2,159142.2,5185,0,0,0,L,1122011218,0,122.68,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436103926,193360.00
07/05/2015 09:45,2,3.125,ACTIVE,214.87,346.86,59.959,1436103903,"201051344000417","174011321042388",28.49,32.80,0,331.53,367.90,90.2,85.1,0.429,163490.2,163490.2,5195,0,0,0,L,1122011218,0,122.46,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436103927,193361.00
07/05/2015 09:45,2,3.203,ACTIVE,214.64,345.96,59.965,1436103903,"201051344000594","174011321042388",28.45,32.00,0,330.03,367.00,92.3,87.2,0.433,163888.8,163888.8,5195,0,0,0,L,1122011218,0,122.68,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436103928,193362.00
07/05/2015 09:45,2,3.135,ACTIVE,214.87,342.95,59.959,1436103903,"274151322000083","174011321042388",28.43,36.30,0,334.24,363.69,90.3,85.2,0.358,447736.6,447736.6,6503,0,0,0,L,1151911521,0,124.04,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436103929,193363.00
07/05/2015 09:45,2,3.166,ACTIVE,215.32,347.46,59.954,1436103903,"201051344000585","174011321042388",28.47,32.20,0,333.63,368.80,91.3,86.2,0.415,162888.4,162888.4,5195,0,0,0,L,1122011218,0,122.46,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436103930,193364.00
07/05/2015 09:45,2,3.225,ACTIVE,215.32,346.26,59.949,1436103903,"274151322000054","174011321042388",28.01,37.00,0,334.24,363.99,91.4,86.3,0.354,442825.0,442825.0,6084,0,0,0,L,1151911521,0,124.27,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436103930,193365.00
07/05/2015 09:45,2,3.213,ACTIVE,215.54,346.86,59.965,1436103903,"201051344001203","174011321042388",28.77,31.50,0,333.03,368.50,93.7,88.5,0.442,164036.9,164036.9,5199,0,0,0,L,1122011218,0,123.36,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436103931,193366.00
07/05/2015 09:45,2,3.145,ACTIVE,214.41,346.56,59.944,1436103903,"201051344000646","174011321042388",28.51,31.50,0,330.03,367.00,90.8,85.7,0.433,161281.9,161281.9,5190,0,0,0,L,1122011218,0,122.91,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436103932,193367.00
07/05/2015 09:45,2,2.125,ACTIVE,215.77,425.31,59.949,1436103903,"274151322000068","174011321042388",39.14,36.00,0,392.85,458.07,84.1,79.2,0.309,350737.2,350737.2,6190,0,0,0,L,1151911521,0,124.49,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436103933,193368.00
07/05/2015 09:45,2,3.410,ACTIVE,215.77,348.06,59.959,1436103903,"274151322000076","174011321042388",28.86,35.80,0,334.54,366.10,99.7,94.3,0.384,472218.8,472218.8,6485,0,0,0,L,1151911521,0,124.27,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436103934,193369.00
07/05/2015 09:45,1,2.133,ACTIVE,215.4,319.22,60.03,1436103903,"033051125000132","174011321042388",26.88,28,0.345,303.51,448.50,57.0,54.8,0.356,31751.400000024,31764.000000024,209,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436103935,193370.00
07/05/2015 09:45,1,2.294,ACTIVE,215.8,351.64,60.00,1436103903,"033051125000150","174011321042388",38.56,28,0.392,302.12,449.84,88.0,84.4,0.412,42316.400000036,42331,148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436103937,193371.00
07/05/2015 09:45,2,3.188,ACTIVE,214.41,345.96,59.959,1436103903,"201051344000890","174011321042388",28.57,33.30,0,327.02,371.81,92.3,87.1,0.429,165553.2,165553.2,5198,0,0,0,L,1122011218,0,122.68,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436103938,193372.00
07/05/2015 09:45,2,3.188,ACTIVE,215.32,347.46,59.954,1436103903,"201051344000900","174011321042388",28.53,30.30,0,333.03,368.20,92.1,87.0,0.429,165803.5,165803.5,5211,0,0,0,L,1122011218,0,123.14,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436103939,193373.00
07/05/2015 09:45,2,3.197,ACTIVE,215.09,348.36,59.959,1436103903,"201051344000633","174011321042388",28.27,30.80,0,332.73,370.00,91.6,86.5,0.433,155467.1,155467.1,5209,0,0,0,L,1122011218,0,123.14,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436103940,193374.00
07/05/2015 09:45,1,2.928,ALERT,215.6,327.25,60.00,1436103903,"040051121000185","174011321042388",25.52,29,0.325,303.32,350.75,74.3,69.9,0.349,37352.299999999,37368.499999999,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1436103941,193375.00
07/05/2015 09:45,2,3.146,ACTIVE,215.54,347.16,59.970,1436103903,"201051344000983","174011321042388",29.02,31.50,0,332.73,368.20,92.6,87.4,0.438,162782.8,162782.8,5210,0,0,0,L,1122011218,0,123.14,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436103942,193376.00
07/05/2015 09:45,2,3.180,ACTIVE,215.09,347.76,59.959,1436103903,"201051344000917","174011321042388",28.43,31.80,0,330.03,368.20,91.5,86.4,0.438,166009.6,166009.6,5210,0,0,0,L,1122011218,0,122.68,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436103943,193377.00
07/05/2015 09:45,1,3.065,ACTIVE,214.9,322.81,60.00,1436103903,"040051121000116","174011321042388",25.62,27,0.341,316.99,353.18,78.1,73.2,0.368,37343.300000024,37360.300000024,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436103944,193378.00
07/05/2015 09:45,1,2.106,ACTIVE,215.9,396.04,60.00,1436103903,"033051125000135","174011321042388",27.02,29,0.286,303.70,450.29,56.6,56.7,0.124,31603.00000001,31615.60000001,171,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436103945,193379.00
07/05/2015 09:45,2,3.135,ACTIVE,215.54,347.46,59.970,1436103903,"201051344000648","174011321042388",28.53,29.80,0,334.24,369.40,90.5,85.5,0.429,161828.0,161828.0,5203,0,0,0,L,1122011218,0,122.68,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436103947,193380.00
07/05/2015 09:45,2,3.273,ACTIVE,215.32,347.46,59.965,1436103903,"201051344001093","174011321042388",28.43,31.80,0,333.03,368.80,94.2,89.0,0.429,164155.1,164155.1,5201,0,0,0,L,1122011218,0,122.91,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436103948,193381.00
07/05/2015 09:45,2,3.219,ACTIVE,215.77,346.86,59.959,1436103903,"201051344000645","174011321042388",28.15,31.00,0,333.33,369.70,91.8,86.7,0.424,162364.4,162364.4,5210,0,0,0,L,1122011218,0,123.14,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436103949,193382.00
