ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/05/2015 09:45,2,3.201,ACTIVE,215.09,353.77,59.959,1436103903,"274151322000085","174011321042388",28.51,34.00,0,334.84,363.99,92.5,87.4,0.354,445059.3,445059.3,6487,0,0,0,L,1151911521,0,124.72,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436103950,193383.00
07/05/2015 09:45,2,3.188,ACTIVE,215.54,348.06,59.970,1436103903,"201051344000651","174011321042388",28.49,30.50,0,333.33,369.40,92.0,86.8,0.420,161732.3,161732.3,5197,0,0,0,L,1122011218,0,123.36,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436103951,193384.00
07/05/2015 09:45,2,3.195,ACTIVE,215.09,345.96,59.970,1436103903,"201051344000867","174011321042388",28.47,31.80,0,332.43,367.00,92.1,87.0,0.424,154147.3,154147.3,5212,0,0,0,L,1122011218,0,123.14,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436103951,193385.00
07/05/2015 09:45,1,3.111,ACTIVE,214.9,327.43,60.00,1436103903,"040051121000095","174011321042388",23.14,29,0.310,299.22,449.01,71.6,66.4,0.334,37039.8,37054,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436103953,193386.00
07/05/2015 09:45,2,3.193,ACTIVE,214.41,344.76,59.965,1436103903,"201051344001230","174011321042388",28.53,33.00,0,329.43,366.10,92.2,87.1,0.438,165250.0,165250.0,5213,0,0,0,L,1122011218,0,122.68,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436103954,193387.00
07/05/2015 09:45,2,3.170,ACTIVE,215.54,348.06,59.970,1436103903,"201051344000576","174011321042388",28.31,30.00,0,333.93,370.60,90.9,85.8,0.429,161614.9,161614.9,5216,0,0,0,L,1122011218,0,123.14,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436103955,193388.00
07/05/2015 09:45,2,3.203,ACTIVE,215.77,347.76,59.954,1436103903,"201051344000579","174011321042388",28.61,32.20,0,333.63,370.00,92.8,87.7,0.438,168052.1,168052.1,5201,0,0,0,L,1122011218,0,123.14,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436103955,193389.00
07/05/2015 10:00,2,3.629,ACTIVE,214.64,346.86,59.991,1436104803,"201051344000955","174011321042388",27.77,33.30,0,331.23,370.60,102.1,96.7,0.486,167210.7,167210.7,5202,0,0,0,L,1122011218,0,122.01,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436104804,193390.00
07/05/2015 10:00,1,3.436,ALERT,215.3,324.50,60.03,1436104803,"040051121000195","174011321042388",25.06,31,0.377,317.28,354.97,85.6,81.0,0.401,39873.599999976,39892.7,32,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1436104805,193391.00
07/05/2015 10:00,2,3.742,ACTIVE,214.87,344.76,59.981,1436104803,"274151322000095","174011321042388",28.31,39.00,0,333.93,368.50,107.2,101.6,0.407,466444.6,466444.6,6114,0,0,0,L,1151911521,0,124.49,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436104806,193392.00
07/05/2015 10:00,2,3.596,ACTIVE,215.09,347.76,59.991,1436104803,"201051344000868","174011321042388",27.89,32.60,0,331.23,373.31,101.5,96.1,0.473,153527.9,153527.9,5210,0,0,0,L,1122011218,0,122.46,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436104807,193393.00
07/05/2015 10:00,2,3.568,ACTIVE,216.22,349.26,59.975,1436104803,"201051344000853","174011321042388",28.11,33.80,0,334.54,373.61,101.6,96.2,0.473,159794.6,159794.6,5210,0,0,0,L,1122011218,0,123.36,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436104808,193394.00
07/05/2015 10:00,2,3.525,ACTIVE,215.77,348.96,59.981,1436104803,"201051344000582","174011321042388",27.93,32.80,0,333.33,373.91,99.8,94.4,0.468,160033.7,160033.7,5197,0,0,0,L,1122011218,0,122.91,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436104809,193395.00
07/05/2015 10:00,1,3.395,ACTIVE,215.9,332.82,60.03,1436104803,"040051121000097","174011321042388",25.57,31,0.382,317.60,354.85,86.3,82.0,0.403,38004.700000012,38024.000000012,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436104810,193396.00
07/05/2015 10:00,2,3.588,ACTIVE,216.00,349.56,59.996,1436104803,"201051344000469","174011321042388",28.03,33.00,0,331.53,374.81,101.8,96.4,0.499,155065.2,155065.2,5202,0,0,0,L,1122011218,0,122.46,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436104811,193397.00
07/05/2015 10:00,2,3.582,ACTIVE,215.77,350.47,59.996,1436104803,"201051344000988","174011321042388",27.99,34.00,0,332.73,374.81,101.6,96.1,0.482,154666.1,154666.1,5202,0,0,0,L,1122011218,0,122.91,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436104812,193398.00
07/05/2015 10:00,2,3.508,ACTIVE,216.00,349.26,59.959,1436104803,"201051344001158","174011321042388",28.31,33.80,0,333.63,373.61,100.7,95.2,0.477,160753.3,160753.3,5200,0,0,0,L,1122011218,0,122.91,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436104813,193399.00
07/05/2015 10:00,2,3.590,ACTIVE,215.32,348.36,59.975,1436104803,"201051344001025","174011321042388",28.01,34.80,0,333.03,373.61,101.8,96.3,0.468,164192.3,164192.3,5195,0,0,0,L,1122011218,0,122.68,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436104814,193400.00
07/05/2015 10:00,1,2.542,ACTIVE,215.4,353.37,60.03,1436104803,"033051125000118","174011321042388",38.64,30,0.434,317.07,358.20,97.7,93.2,0.452,42276.6,42298.6,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436104816,193401.00
07/05/2015 10:00,2,3.523,ACTIVE,215.77,348.96,59.981,1436104803,"201051344000569","174011321042388",28.23,34.30,0,333.63,373.61,100.8,95.3,0.473,167691.5,167691.5,5208,0,0,0,L,1122011218,0,122.46,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436104817,193402.00
07/05/2015 10:00,2,2.389,ACTIVE,215.32,417.19,59.975,1436104803,"274151322000094","174011321042388",38.01,39.30,0,391.34,433.72,92.1,87.0,0.349,351683.2,351683.2,6582,0,0,0,L,1151911521,0,123.81,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436104817,193403.00
07/05/2015 10:00,1,3.489,ACTIVE,215.6,339.12,60.03,1436104803,"040051121000068","174011321042388",23.07,30,0.351,317.61,352.82,80.1,75.4,0.378,36512.4,36530.2,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436104819,193404.00
07/05/2015 10:00,2,3.500,ACTIVE,215.77,348.66,59.981,1436104803,"201051344000458","174011321042388",28.43,34.00,0,333.93,373.91,100.8,95.4,0.491,163510.4,163510.4,5203,0,0,0,L,1122011218,0,123.14,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436104820,193405.00
07/05/2015 10:00,2,3.518,ACTIVE,215.09,346.86,59.970,1436104803,"274151322000087","174011321042388",26.94,45.30,0,333.63,365.80,96.0,90.7,0.358,422424.3,422424.3,6086,0,0,0,L,1151911521,0,124.04,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436104821,193406.00
07/05/2015 10:00,2,3.627,ACTIVE,215.09,350.17,59.949,1436104803,"274151322000052","174011321042388",27.83,38.60,0,333.93,367.00,102.2,96.8,0.393,451593.3,451593.3,6484,0,0,0,L,1151911521,0,123.59,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436104821,193407.00
07/05/2015 10:00,2,3.553,ACTIVE,214.87,348.06,59.975,1436104803,"201051344001145","174011321042388",27.89,32.40,0,333.33,373.31,100.4,95.0,0.464,168669.9,168669.9,5211,0,0,0,L,1122011218,0,122.46,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436104822,193408.00
07/05/2015 10:00,2,3.559,ACTIVE,214.64,347.16,59.981,1436104803,"201051344000685","174011321042388",27.79,34.00,0,332.43,373.01,100.2,94.8,0.495,167726.0,167726.0,5213,0,0,0,L,1122011218,0,122.91,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436104823,193409.00
07/05/2015 10:00,2,3.576,ACTIVE,214.64,352.27,59.975,1436104803,"274151322000088","174011321042388",27.67,37.00,0,333.93,366.70,100.2,94.8,0.376,432668.3,432668.3,6097,0,0,0,L,1151911521,0,124.27,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436104824,193410.00
07/05/2015 10:00,2,3.533,ACTIVE,215.09,348.06,59.981,1436104803,"201051344000438","174011321042388",28.33,33.80,0,333.63,373.91,101.3,95.9,0.477,167843.7,167843.7,5196,0,0,0,L,1122011218,0,122.91,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436104825,193411.00
07/05/2015 10:00,2,3.527,ACTIVE,215.09,347.16,59.991,1436104803,"201051344001135","174011321042388",28.23,33.00,0,332.73,371.21,100.8,95.4,0.468,159164.9,159164.9,5186,0,0,0,L,1122011218,0,122.68,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436104826,193412.00
07/05/2015 10:00,2,3.533,ACTIVE,214.87,348.06,59.975,1436104803,"201051344000417","174011321042388",27.79,35.80,0,333.33,372.71,99.4,94.0,0.473,163512.6,163512.6,5196,0,0,0,L,1122011218,0,122.46,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436104827,193413.00
07/05/2015 10:00,2,3.600,ACTIVE,214.41,347.46,59.986,1436104803,"201051344000594","174011321042388",27.97,34.50,0,330.93,371.21,102.0,96.5,0.477,163911.7,163911.7,5196,0,0,0,L,1122011218,0,122.23,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436104828,193414.00
07/05/2015 10:00,2,3.525,ACTIVE,214.87,349.26,59.965,1436104803,"274151322000083","174011321042388",27.95,39.30,0,334.24,366.10,99.8,94.4,0.398,447759.0,447759.0,6504,0,0,0,L,1151911521,0,124.04,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436104829,193415.00
07/05/2015 10:00,2,3.551,ACTIVE,215.54,348.96,60.023,1436104803,"201051344000585","174011321042388",28.13,34.80,0,333.03,373.31,101.1,95.7,0.473,162911.0,162911.0,5196,0,0,0,L,1122011218,0,122.46,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436104830,193416.00
07/05/2015 10:00,2,3.578,ACTIVE,215.09,344.15,59.965,1436104803,"274151322000054","174011321042388",27.85,40.00,0,333.93,367.60,100.9,95.4,0.384,442847.6,442847.6,6085,0,0,0,L,1151911521,0,124.04,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436104831,193417.00
07/05/2015 10:00,2,3.615,ACTIVE,215.54,347.16,59.996,1436104803,"201051344001203","174011321042388",28.25,33.50,0,333.33,374.51,103.4,97.9,0.486,164060.1,164060.1,5200,0,0,0,L,1122011218,0,123.36,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436104832,193418.00
07/05/2015 10:00,2,3.521,ACTIVE,214.64,347.76,60.023,1436104803,"201051344000646","174011321042388",28.13,34.50,0,331.83,370.60,100.3,94.9,0.473,161304.4,161304.4,5191,0,0,0,L,1122011218,0,122.68,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436104832,193419.00
07/05/2015 10:00,2,2.391,ACTIVE,216.00,419.30,59.996,1436104803,"274151322000068","174011321042388",38.59,40.00,0,394.05,440.34,92.5,87.3,0.345,350758.0,350758.0,6191,0,0,0,L,1151911521,0,124.49,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436104833,193420.00
07/05/2015 10:00,2,3.797,ACTIVE,215.54,348.36,59.996,1436104803,"274151322000076","174011321042388",28.57,38.40,0,333.93,368.50,109.8,104.0,0.424,472243.5,472243.5,6486,0,0,0,L,1151911521,0,124.04,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436104834,193421.00
07/05/2015 10:00,1,2.378,ACTIVE,215.5,369.01,60.07,1436104803,"033051125000132","174011321042388",26.88,30,0.326,301.15,449.48,63.6,48.2,0.389,31764.000000024,31777.900000024,211,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436104835,193422.00
07/05/2015 10:00,1,2.523,ACTIVE,215.9,347.89,60.03,1436104803,"033051125000150","174011321042388",38.87,31,0.437,317.44,358.76,97.6,93.8,0.455,42331,42353,150,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436104837,193423.00
07/05/2015 10:00,2,3.547,ACTIVE,214.64,346.56,60.034,1436104803,"201051344000890","174011321042388",28.31,36.00,0,330.63,371.21,101.7,96.3,0.477,165576.0,165576.0,5199,0,0,0,L,1122011218,0,122.91,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436104838,193424.00
07/05/2015 10:00,2,3.564,ACTIVE,215.54,348.96,60.002,1436104803,"201051344000900","174011321042388",28.25,32.80,0,332.43,373.61,102.0,96.6,0.473,165826.4,165826.4,5212,0,0,0,L,1122011218,0,123.14,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436104838,193425.00
07/05/2015 10:00,2,3.586,ACTIVE,215.77,349.56,60.012,1436104803,"201051344000633","174011321042388",27.85,33.80,0,333.33,373.91,101.2,95.8,0.482,155489.8,155489.8,5210,0,0,0,L,1122011218,0,123.14,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436104839,193426.00
07/05/2015 10:00,1,3.319,ACTIVE,215.9,338.37,60.03,1436104803,"040051121000185","174011321042388",25.07,31,0.363,318.21,353.45,82.8,78.2,0.385,37368.499999999,37386.899999999,36,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436104841,193427.00
07/05/2015 10:00,2,3.557,ACTIVE,216.00,348.96,60.007,1436104803,"201051344000983","174011321042388",28.39,34.30,0,333.33,373.91,102.2,96.7,0.491,162805.7,162805.7,5211,0,0,0,L,1122011218,0,123.14,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436104842,193428.00
07/05/2015 10:00,2,3.541,ACTIVE,215.54,348.06,59.981,1436104803,"201051344000917","174011321042388",28.21,34.30,0,332.43,373.61,101.2,95.7,0.482,166032.3,166032.3,5211,0,0,0,L,1122011218,0,122.68,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436104842,193429.00
07/05/2015 10:00,1,3.394,ACTIVE,215.1,324.22,60.03,1436104803,"040051121000116","174011321042388",25.46,29,0.377,316.47,356.30,85.9,80.7,0.403,37360.300000024,37379.500000024,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436104844,193430.00
07/05/2015 10:00,1,2.350,ACTIVE,216.0,405.69,60.03,1436104803,"033051125000135","174011321042388",27.03,31,0.323,301.20,449.17,63.2,57.7,0.139,31615.60000001,31629.30000001,173,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436104845,193431.00
07/05/2015 10:00,2,3.512,ACTIVE,216.00,348.36,59.970,1436104803,"201051344000648","174011321042388",28.09,32.40,0,334.24,374.21,100.0,94.6,0.473,161850.4,161850.4,5204,0,0,0,L,1122011218,0,122.91,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436104846,193432.00
07/05/2015 10:00,2,3.605,ACTIVE,215.54,348.66,60.028,1436104803,"201051344001093","174011321042388",28.47,34.00,0,333.03,375.11,104.0,98.4,0.477,164178.5,164178.5,5202,0,0,0,L,1122011218,0,122.91,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436104847,193433.00
07/05/2015 10:00,2,3.572,ACTIVE,216.00,348.96,60.007,1436104803,"201051344000645","174011321042388",27.99,33.00,0,333.63,373.61,101.3,95.8,0.464,162387.1,162387.1,5211,0,0,0,L,1122011218,0,123.36,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436104848,193434.00
07/05/2015 10:00,2,3.586,ACTIVE,215.09,345.96,59.986,1436104803,"274151322000085","174011321042388",28.11,37.00,0,334.54,366.70,102.1,96.6,0.384,445082.2,445082.2,6488,0,0,0,L,1151911521,0,124.49,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436104849,193435.00
07/05/2015 10:00,2,3.584,ACTIVE,215.54,348.96,59.986,1436104803,"201051344000651","174011321042388",27.95,32.60,0,333.93,373.91,101.5,96.1,0.468,161755.1,161755.1,5198,0,0,0,L,1122011218,0,123.36,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436104850,193436.00
07/05/2015 10:00,2,3.615,ACTIVE,215.32,347.76,59.991,1436104803,"201051344000867","174011321042388",27.73,34.50,0,333.03,370.60,101.6,96.1,0.468,154170.1,154170.1,5213,0,0,0,L,1122011218,0,123.14,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436104851,193437.00
07/05/2015 10:00,1,3.453,ACTIVE,215.1,332.36,60.03,1436104803,"040051121000095","174011321042388",22.96,31,0.344,318.53,351.75,78.9,73.9,0.366,37054,37071.3,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436104852,193438.00
07/05/2015 10:00,2,3.586,ACTIVE,214.64,347.76,60.002,1436104803,"201051344001230","174011321042388",28.01,36.00,0,330.03,370.00,101.7,96.2,0.486,165272.9,165272.9,5214,0,0,0,L,1122011218,0,122.91,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436104853,193439.00
07/05/2015 10:00,2,3.506,ACTIVE,216.00,348.96,59.991,1436104803,"201051344000576","174011321042388",28.25,33.00,0,330.93,374.21,100.3,94.9,0.460,161637.4,161637.4,5217,0,0,0,L,1122011218,0,123.14,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436104854,193440.00
07/05/2015 10:00,2,3.604,ACTIVE,216.00,349.56,59.996,1436104803,"201051344000579","174011321042388",27.99,34.50,0,330.33,373.91,102.1,96.6,0.482,168075.1,168075.1,5202,0,0,0,L,1122011218,0,123.14,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436104855,193441.00
07/05/2015 10:15,2,3.896,ACTIVE,215.54,347.76,59.981,1436105703,"201051344000955","174011321042388",28.23,35.60,0,332.13,375.41,111.3,105.5,0.535,167235.9,167235.9,5203,0,0,0,L,1122011218,0,123.14,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436105705,193442.00
07/05/2015 10:15,1,3.758,ACTIVE,215.9,351.63,60.03,1436105703,"040051121000195","174011321042388",25.06,32,0.414,318.22,357.85,93.7,89.0,0.432,39892.7,39913.800000024,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436105706,193443.00
07/05/2015 10:15,2,4.129,ACTIVE,215.77,355.28,59.981,1436105703,"274151322000095","174011321042388",27.91,42.30,0,334.24,370.00,116.7,110.7,0.442,466471.0,466471.0,6115,0,0,0,L,1151911521,0,124.49,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436105707,193444.00
07/05/2015 10:15,2,3.961,ACTIVE,216.00,348.36,59.970,1436105703,"201051344000868","174011321042388",27.53,35.00,0,333.03,376.31,110.5,104.7,0.508,153552.9,153552.9,5211,0,0,0,L,1122011218,0,123.36,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436105708,193445.00
07/05/2015 10:15,2,3.871,ACTIVE,217.35,350.77,59.986,1436105703,"201051344000853","174011321042388",28.31,35.80,0,333.93,376.31,110.9,105.1,0.521,159819.7,159819.7,5211,0,0,0,L,1122011218,0,124.49,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436105709,193446.00
07/05/2015 10:15,2,3.859,ACTIVE,216.67,349.86,59.965,1436105703,"201051344000582","174011321042388",27.79,35.00,0,333.63,376.92,108.7,103.0,0.508,160058.3,160058.3,5198,0,0,0,L,1122011218,0,123.81,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436105709,193447.00
07/05/2015 10:15,1,3.716,ACTIVE,216.8,330.31,60.07,1436105703,"040051121000097","174011321042388",25.44,33,0.416,318.74,357.80,94.0,89.7,0.436,38024.000000012,38045.300000012,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436105711,193448.00
07/05/2015 10:15,2,3.873,ACTIVE,216.90,351.67,59.996,1436105703,"201051344000469","174011321042388",28.31,34.80,0,333.63,377.82,111.1,105.3,0.535,155090.4,155090.4,5203,0,0,0,L,1122011218,0,123.36,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436105712,193449.00
07/05/2015 10:15,2,3.914,ACTIVE,216.90,352.87,59.991,1436105703,"201051344000988","174011321042388",27.91,35.80,0,333.03,378.12,110.8,105.0,0.517,154691.2,154691.2,5203,0,0,0,L,1122011218,0,123.59,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436105713,193450.00
07/05/2015 10:15,2,3.926,ACTIVE,216.90,349.56,59.981,1436105703,"201051344001158","174011321042388",27.63,35.40,0,334.24,377.22,109.9,104.2,0.513,160778.1,160778.1,5201,0,0,0,L,1122011218,0,123.81,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436105714,193451.00
07/05/2015 10:15,2,3.840,ACTIVE,216.45,348.96,59.981,1436105703,"201051344001025","174011321042388",28.51,37.00,0,333.63,376.62,110.8,105.1,0.504,164217.4,164217.4,5196,0,0,0,L,1122011218,0,123.36,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436105715,193452.00
07/05/2015 10:15,1,2.785,ACTIVE,216.3,339.19,60.03,1436105703,"033051125000118","174011321042388",38.40,32,0.474,316.79,362.81,106.4,101.8,0.485,42298.6,42322.7,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436105716,193453.00
07/05/2015 10:15,2,3.850,ACTIVE,216.90,348.96,59.996,1436105703,"201051344000569","174011321042388",28.23,36.30,0,333.63,376.62,109.9,104.2,0.513,167716.4,167716.4,5209,0,0,0,L,1122011218,0,123.36,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436105717,193454.00
07/05/2015 10:15,2,2.641,ACTIVE,216.00,409.38,59.981,1436105703,"274151322000094","174011321042388",37.69,42.30,0,387.44,436.73,100.3,94.9,0.384,351705.9,351705.9,6583,0,0,0,L,1151911521,0,124.04,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436105718,193455.00
07/05/2015 10:15,1,3.812,ACTIVE,216.7,327.50,60.03,1436105703,"040051121000068","174011321042388",22.96,32,0.383,318.70,355.58,87.0,82.6,0.404,36530.2,36549.9,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436105719,193456.00
07/05/2015 10:15,2,3.871,ACTIVE,216.90,349.56,59.981,1436105703,"201051344000458","174011321042388",28.11,36.00,0,334.24,376.62,110.2,104.4,0.535,163535.3,163535.3,5204,0,0,0,L,1122011218,0,124.04,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436105720,193457.00
07/05/2015 10:15,2,3.834,ACTIVE,216.00,355.58,59.981,1436105703,"274151322000087","174011321042388",26.72,48.80,0,333.03,367.90,103.6,98.1,0.393,422447.8,422447.8,6087,0,0,0,L,1151911521,0,124.49,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436105721,193458.00
07/05/2015 10:15,2,3.951,ACTIVE,216.00,357.38,60.002,1436105703,"274151322000052","174011321042388",27.79,41.30,0,333.63,369.70,111.1,105.3,0.424,451618.4,451618.4,6485,0,0,0,L,1151911521,0,124.04,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436105722,193459.00
07/05/2015 10:15,2,3.867,ACTIVE,216.00,348.96,60.002,1436105703,"201051344001145","174011321042388",27.99,34.50,0,333.93,376.01,109.7,103.9,0.508,168694.7,168694.7,5212,0,0,0,L,1122011218,0,123.59,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436105723,193460.00
07/05/2015 10:15,2,3.861,ACTIVE,216.00,349.56,59.981,1436105703,"201051344000685","174011321042388",27.99,35.80,0,333.03,375.71,109.5,103.7,0.539,167750.8,167750.8,5214,0,0,0,L,1122011218,0,124.27,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436105724,193461.00
07/05/2015 10:15,2,3.896,ACTIVE,216.00,344.15,59.970,1436105703,"274151322000088","174011321042388",27.67,39.50,0,333.93,369.10,109.2,103.4,0.411,432693.0,432693.0,6098,0,0,0,L,1151911521,0,124.72,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436105725,193462.00
07/05/2015 10:15,2,3.877,ACTIVE,216.45,349.26,59.986,1436105703,"201051344000438","174011321042388",28.13,35.60,0,333.93,376.92,110.5,104.7,0.521,167868.7,167868.7,5197,0,0,0,L,1122011218,0,124.04,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436105726,193463.00
07/05/2015 10:15,2,3.877,ACTIVE,216.22,348.66,59.981,1436105703,"201051344001135","174011321042388",28.05,35.20,0,333.63,376.01,110.1,104.3,0.504,159189.8,159189.8,5187,0,0,0,L,1122011218,0,123.59,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436105726,193464.00
07/05/2015 10:15,2,3.855,ACTIVE,216.22,350.47,59.986,1436105703,"201051344000417","174011321042388",27.75,38.40,0,333.33,376.01,108.4,102.7,0.517,163537.1,163537.1,5197,0,0,0,L,1122011218,0,123.59,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436105727,193465.00
07/05/2015 10:15,2,3.951,ACTIVE,215.77,350.77,59.986,1436105703,"201051344000594","174011321042388",27.87,36.30,0,331.23,375.11,111.5,105.7,0.521,163936.9,163936.9,5197,0,0,0,L,1122011218,0,123.59,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436105728,193466.00
07/05/2015 10:15,2,3.869,ACTIVE,216.22,351.67,59.981,1436105703,"274151322000083","174011321042388",27.81,42.30,0,334.24,368.80,108.9,103.2,0.438,447783.7,447783.7,6505,0,0,0,L,1151911521,0,124.27,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436105729,193467.00
07/05/2015 10:15,2,3.895,ACTIVE,217.13,350.77,59.996,1436105703,"201051344000585","174011321042388",27.99,36.50,0,333.93,376.31,110.4,104.6,0.513,162936.0,162936.0,5197,0,0,0,L,1122011218,0,123.59,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436105730,193468.00
07/05/2015 10:15,2,3.893,ACTIVE,216.22,347.76,59.981,1436105703,"274151322000054","174011321042388",27.89,42.30,0,333.93,369.70,109.9,104.1,0.429,442872.5,442872.5,6086,0,0,0,L,1151911521,0,124.49,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436105731,193469.00
07/05/2015 10:15,2,3.930,ACTIVE,216.67,350.77,59.975,1436105703,"201051344001203","174011321042388",28.33,35.80,0,333.63,377.82,112.7,106.9,0.535,164085.7,164085.7,5201,0,0,0,L,1122011218,0,124.27,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436105732,193470.00
07/05/2015 10:15,2,3.906,ACTIVE,216.00,349.26,60.018,1436105703,"201051344000646","174011321042388",27.71,36.00,0,332.13,373.91,109.7,103.9,0.521,161329.2,161329.2,5192,0,0,0,L,1122011218,0,123.81,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436105733,193471.00
07/05/2015 10:15,2,2.576,ACTIVE,216.90,416.89,59.986,1436105703,"274151322000068","174011321042388",38.78,42.00,0,393.75,440.04,101.9,96.4,0.384,350780.8,350780.8,6192,0,0,0,L,1151911521,0,124.72,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436105734,193472.00
07/05/2015 10:15,2,4.158,ACTIVE,216.90,359.48,59.986,1436105703,"274151322000076","174011321042388",28.41,40.60,0,333.93,370.90,119.4,113.4,0.455,472270.6,472270.6,6487,0,0,0,L,1151911521,0,124.49,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436105735,193473.00
07/05/2015 10:15,1,2.432,ACTIVE,217.1,334.42,60.03,1436105703,"033051125000132","174011321042388",34.00,31,0.360,299.29,449.36,82.3,77.8,0.385,31777.900000024,31796.100000024,213,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436105736,193474.00
07/05/2015 10:15,1,2.769,ACTIVE,216.8,346.95,60.03,1436105703,"033051125000150","174011321042388",38.62,32,0.474,317.32,362.26,106.4,102.4,0.484,42353,42377.5,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436105737,193475.00
07/05/2015 10:15,2,3.914,ACTIVE,216.00,348.66,59.975,1436105703,"201051344000890","174011321042388",27.99,38.40,0,332.13,376.31,111.0,105.3,0.508,165601.1,165601.1,5200,0,0,0,L,1122011218,0,123.81,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436105738,193476.00
07/05/2015 10:15,2,3.891,ACTIVE,216.90,351.37,59.986,1436105703,"201051344000900","174011321042388",28.35,34.50,0,333.93,377.22,111.5,105.7,0.508,165851.6,165851.6,5213,0,0,0,L,1122011218,0,124.27,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436105739,193477.00
07/05/2015 10:15,2,3.904,ACTIVE,216.90,351.97,59.986,1436105703,"201051344000633","174011321042388",27.99,35.80,0,333.33,377.82,110.7,104.9,0.521,155514.8,155514.8,5211,0,0,0,L,1122011218,0,124.04,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436105740,193478.00
07/05/2015 10:15,1,3.646,ACTIVE,216.9,330.50,60.03,1436105703,"040051121000185","174011321042388",25.06,33,0.400,318.21,358.71,90.9,86.3,0.418,37386.899999999,37407.299999999,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436105741,193479.00
07/05/2015 10:15,2,3.920,ACTIVE,217.13,349.26,59.986,1436105703,"201051344000983","174011321042388",28.19,35.60,0,333.93,377.52,111.9,106.0,0.530,162831.0,162831.0,5212,0,0,0,L,1122011218,0,124.27,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436105742,193480.00
07/05/2015 10:15,2,3.887,ACTIVE,216.67,349.86,59.986,1436105703,"201051344000917","174011321042388",28.11,36.00,0,332.73,377.22,110.7,104.9,0.526,166057.4,166057.4,5212,0,0,0,L,1122011218,0,123.81,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436105743,193481.00
07/05/2015 10:15,1,3.738,ACTIVE,216.0,328.93,60.03,1436105703,"040051121000116","174011321042388",25.25,31,0.413,317.61,359.16,93.9,88.9,0.432,37379.500000024,37400.500000024,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436105744,193482.00
07/05/2015 10:15,1,2.352,ACTIVE,217.0,346.92,60.03,1436105703,"033051125000135","174011321042388",34.10,33,0.349,300.79,451.69,79.8,75.5,0.371,31629.30000001,31646.90000001,175,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436105746,193483.00
07/05/2015 10:15,2,3.836,ACTIVE,216.90,350.17,60.007,1436105703,"201051344000648","174011321042388",28.13,34.00,0,334.54,377.22,109.3,103.6,0.517,161875.1,161875.1,5205,0,0,0,L,1122011218,0,123.59,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436105747,193484.00
07/05/2015 10:15,2,3.916,ACTIVE,216.67,349.56,59.975,1436105703,"201051344001093","174011321042388",28.49,36.00,0,333.63,377.52,113.0,107.2,0.535,164204.1,164204.1,5203,0,0,0,L,1122011218,0,123.81,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436105748,193485.00
07/05/2015 10:15,2,3.922,ACTIVE,217.13,349.26,59.975,1436105703,"201051344000645","174011321042388",27.89,35.60,0,334.24,376.92,110.8,105.0,0.508,162412.1,162412.1,5212,0,0,0,L,1122011218,0,124.27,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436105749,193486.00
07/05/2015 10:15,2,3.930,ACTIVE,216.67,360.38,59.959,1436105703,"274151322000085","174011321042388",27.87,39.00,0,334.24,369.40,111.0,105.2,0.424,445107.4,445107.4,6489,0,0,0,L,1151911521,0,124.94,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436105750,193487.00
07/05/2015 10:15,2,3.934,ACTIVE,216.90,350.77,59.975,1436105703,"201051344000651","174011321042388",27.81,34.80,0,333.63,376.92,110.8,105.0,0.504,161780.2,161780.2,5199,0,0,0,L,1122011218,0,124.27,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436105751,193488.00
07/05/2015 10:15,2,3.879,ACTIVE,216.67,348.36,59.975,1436105703,"201051344000867","174011321042388",28.29,36.30,0,333.33,376.01,111.0,105.2,0.513,154195.3,154195.3,5214,0,0,0,L,1122011218,0,124.04,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436105752,193489.00
07/05/2015 10:15,1,3.787,ACTIVE,216.4,335.76,60.03,1436105703,"040051121000095","174011321042388",22.79,32,0.375,318.84,354.85,85.8,80.8,0.392,37071.3,37090.5,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436105753,193490.00
07/05/2015 10:15,2,3.863,ACTIVE,216.00,348.06,59.970,1436105703,"201051344001230","174011321042388",28.41,38.20,0,331.53,374.21,111.2,105.4,0.521,165298.0,165298.0,5215,0,0,0,L,1122011218,0,123.59,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436105754,193491.00
07/05/2015 10:15,2,3.869,ACTIVE,217.35,352.27,59.975,1436105703,"201051344000576","174011321042388",28.01,35.00,0,333.93,377.52,109.8,104.1,0.508,161662.3,161662.3,5218,0,0,0,L,1122011218,0,124.27,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436105755,193492.00
07/05/2015 10:15,2,3.955,ACTIVE,217.13,351.07,59.970,1436105703,"201051344000579","174011321042388",27.91,36.80,0,334.54,377.22,111.8,106.0,0.526,168100.3,168100.3,5203,0,0,0,L,1122011218,0,124.04,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436105756,193493.00
07/05/2015 10:30,2,4.160,ACTIVE,216.22,349.56,59.959,1436106604,"201051344000955","174011321042388",28.33,36.50,0,333.03,377.82,119.3,113.3,0.570,167263.4,167263.4,5204,0,0,0,L,1122011218,0,123.36,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436106605,193494.00
07/05/2015 10:30,1,4.048,ACTIVE,216.2,352.31,60.00,1436106604,"040051121000195","174011321042388",24.98,34,0.443,319.27,360.29,100.6,95.8,0.457,39913.800000024,39936.599999976,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436106607,193495.00
07/05/2015 10:30,2,4.381,ACTIVE,216.22,358.88,59.949,1436106604,"274151322000095","174011321042388",28.11,44.50,0,331.83,382.03,124.7,118.4,0.473,466499.7,466499.7,6116,0,0,0,L,1151911521,0,124.49,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436106607,193496.00
07/05/2015 10:30,2,4.232,ACTIVE,216.67,350.77,59.949,1436106604,"201051344000868","174011321042388",27.73,35.80,0,333.63,379.32,118.8,112.8,0.544,153580.2,153580.2,5212,0,0,0,L,1122011218,0,123.81,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436106609,193497.00
07/05/2015 10:30,2,4.189,ACTIVE,218.03,352.27,59.959,1436106604,"201051344000853","174011321042388",28.13,36.80,0,333.63,379.02,119.4,113.3,0.570,159847.1,159847.1,5212,0,0,0,L,1122011218,0,124.72,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436106609,193498.00
07/05/2015 10:30,2,4.125,ACTIVE,217.13,350.47,59.949,1436106604,"201051344000582","174011321042388",27.93,36.30,0,333.93,379.92,116.8,110.8,0.544,160085.1,160085.1,5199,0,0,0,L,1122011218,0,124.04,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436106610,193499.00
07/05/2015 10:30,1,4.018,ACTIVE,216.8,351.15,60.00,1436106604,"040051121000097","174011321042388",25.21,34,0.446,318.83,362.16,100.8,96.2,0.460,38045.300000012,38068.500000012,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436106612,193500.00
07/05/2015 10:30,2,4.188,ACTIVE,217.58,351.97,59.959,1436106604,"201051344000469","174011321042388",28.23,35.80,0,333.03,380.52,119.6,113.5,0.592,155117.8,155117.8,5204,0,0,0,L,1122011218,0,123.81,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436106612,193501.00
07/05/2015 10:30,2,4.229,ACTIVE,217.58,352.57,59.949,1436106604,"201051344000988","174011321042388",27.87,37.00,0,332.43,380.52,119.4,113.3,0.566,154718.6,154718.6,5204,0,0,0,L,1122011218,0,124.04,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436106613,193502.00
07/05/2015 10:30,2,4.180,ACTIVE,217.58,352.27,59.959,1436106604,"201051344001158","174011321042388",27.99,36.50,0,333.63,379.32,118.5,112.5,0.566,160805.3,160805.3,5202,0,0,0,L,1122011218,0,124.04,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436106614,193503.00
07/05/2015 10:30,2,4.230,ACTIVE,216.90,349.56,59.954,1436106604,"201051344001025","174011321042388",27.87,38.20,0,334.24,379.62,119.5,113.4,0.535,164244.8,164244.8,5197,0,0,0,L,1122011218,0,123.59,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436106615,193504.00
07/05/2015 10:30,1,3.020,ACTIVE,216.6,331.01,60.00,1436106604,"033051125000118","174011321042388",37.97,33,0.506,317.51,364.25,114.1,109.3,0.517,42322.7,42349.1,148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436106616,193505.00
07/05/2015 10:30,2,4.188,ACTIVE,217.35,351.07,59.949,1436106604,"201051344000569","174011321042388",27.97,37.50,0,334.24,380.22,118.6,112.5,0.548,167743.6,167743.6,5210,0,0,0,L,1122011218,0,123.59,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436106617,193506.00
07/05/2015 10:30,2,2.846,ACTIVE,216.45,403.07,59.949,1436106604,"274151322000094","174011321042388",37.49,44.80,0,386.23,440.34,106.9,101.2,0.402,351730.6,351730.6,6584,0,0,0,L,1151911521,0,124.27,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436106618,193507.00
07/05/2015 10:30,1,4.123,ACTIVE,217.2,333.98,60.00,1436106604,"040051121000068","174011321042388",22.72,33,0.411,317.72,358.79,93.2,89.0,0.428,36549.9,36571.4,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436106619,193508.00
07/05/2015 10:30,2,4.172,ACTIVE,217.58,351.07,59.944,1436106604,"201051344000458","174011321042388",28.13,37.00,0,334.24,379.62,118.7,112.7,0.561,163562.6,163562.6,5205,0,0,0,L,1122011218,0,124.27,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436106620,193509.00
07/05/2015 10:30,2,4.125,ACTIVE,216.45,351.07,59.954,1436106604,"274151322000087","174011321042388",26.58,52.80,0,330.03,374.81,111.0,105.2,0.411,422473.3,422473.3,6088,0,0,0,L,1151911521,0,124.49,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436106621,193510.00
07/05/2015 10:30,2,4.248,ACTIVE,216.45,344.15,59.938,1436106604,"274151322000052","174011321042388",27.67,43.00,0,333.63,371.51,119.0,112.9,0.455,451645.7,451645.7,6486,0,0,0,L,1151911521,0,124.27,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436106622,193511.00
07/05/2015 10:30,2,4.168,ACTIVE,216.45,349.56,59.944,1436106604,"201051344001145","174011321042388",27.95,35.40,0,334.24,379.32,118.0,112.0,0.535,168721.7,168721.7,5213,0,0,0,L,1122011218,0,123.81,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436106623,193512.00
07/05/2015 10:30,2,4.129,ACTIVE,216.45,349.86,59.928,1436106604,"201051344000685","174011321042388",28.15,37.00,0,333.03,379.02,117.7,111.7,0.575,167777.8,167777.8,5215,0,0,0,L,1122011218,0,124.27,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436106624,193513.00
07/05/2015 10:30,2,4.184,ACTIVE,216.22,350.47,59.933,1436106604,"274151322000088","174011321042388",27.65,41.30,0,333.33,371.21,117.1,111.1,0.446,432719.9,432719.9,6099,0,0,0,L,1151911521,0,124.94,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436106625,193514.00
07/05/2015 10:30,2,4.152,ACTIVE,216.90,350.47,59.938,1436106604,"201051344000438","174011321042388",28.25,37.00,0,333.63,379.92,118.8,112.8,0.557,167896.0,167896.0,5198,0,0,0,L,1122011218,0,124.27,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436106626,193515.00
07/05/2015 10:30,2,4.176,ACTIVE,216.67,349.56,59.954,1436106604,"201051344001135","174011321042388",28.03,36.50,0,333.93,379.02,118.5,112.5,0.539,159217.0,159217.0,5188,0,0,0,L,1122011218,0,123.81,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436106627,193516.00
07/05/2015 10:30,2,4.158,ACTIVE,216.45,349.56,59.949,1436106604,"201051344000417","174011321042388",27.71,39.50,0,333.33,379.32,116.6,110.6,0.552,163563.9,163563.9,5198,0,0,0,L,1122011218,0,123.36,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436106627,193517.00
07/05/2015 10:30,2,4.182,ACTIVE,216.22,350.17,59.949,1436106604,"201051344000594","174011321042388",28.35,37.30,0,332.13,378.12,120.1,114.0,0.566,163964.5,163964.5,5198,0,0,0,L,1122011218,0,123.59,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436106628,193518.00
07/05/2015 10:30,2,4.156,ACTIVE,216.00,354.67,59.949,1436106604,"274151322000083","174011321042388",27.77,44.80,0,330.93,381.42,117.0,111.0,0.473,447810.5,447810.5,6506,0,0,0,L,1151911521,0,124.04,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436106629,193519.00
07/05/2015 10:30,2,4.227,ACTIVE,217.13,351.67,59.917,1436106604,"201051344000585","174011321042388",27.73,37.50,0,332.73,379.02,118.6,112.6,0.570,162963.2,162963.2,5198,0,0,0,L,1122011218,0,123.59,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436106630,193520.00
07/05/2015 10:30,2,4.219,ACTIVE,216.45,343.85,59.944,1436106604,"274151322000054","174011321042388",27.61,44.30,0,333.03,372.11,117.9,111.9,0.446,442899.6,442899.6,6087,0,0,0,L,1151911521,0,124.72,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436106631,193521.00
07/05/2015 10:30,2,4.279,ACTIVE,217.13,350.17,59.954,1436106604,"201051344001203","174011321042388",27.89,37.30,0,333.93,380.52,120.9,114.7,0.570,164113.4,164113.4,5202,0,0,0,L,1122011218,0,124.49,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436106632,193522.00
07/05/2015 10:30,2,4.119,ACTIVE,216.22,350.17,59.949,1436106604,"201051344000646","174011321042388",28.27,37.30,0,332.73,377.82,117.9,111.9,0.561,161356.2,161356.2,5193,0,0,0,L,1122011218,0,124.04,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436106633,193523.00
07/05/2015 10:30,2,2.760,ACTIVE,217.35,419.30,59.944,1436106604,"274151322000068","174011321042388",38.98,43.00,0,387.74,440.94,108.5,102.8,0.402,350805.6,350805.6,6193,0,0,0,L,1151911521,0,124.94,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436106634,193524.00
07/05/2015 10:30,2,4.453,ACTIVE,217.13,356.48,59.933,1436106604,"274151322000076","174011321042388",28.39,42.80,0,333.33,373.31,128.2,121.8,0.495,472300.0,472300.0,6488,0,0,0,L,1151911521,0,124.94,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436106635,193525.00
07/05/2015 10:30,1,2.623,ACTIVE,217.1,325.75,60.00,1436106604,"033051125000132","174011321042388",33.83,32,0.386,320.07,357.26,88.3,83.5,0.409,31796.100000024,31816.200000024,215,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436106636,193526.00
