ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/05/2015 10:30,1,2.982,ACTIVE,216.9,327.85,60.00,1436106604,"033051125000150","174011321042388",38.51,33,0.509,317.25,366.64,114.3,109.8,0.523,42377.5,42403.800000012,154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436106637,193527.00
07/05/2015 10:30,2,4.178,ACTIVE,216.22,349.26,59.975,1436106604,"201051344000890","174011321042388",28.15,39.50,0,333.33,378.72,119.1,113.0,0.552,165628.5,165628.5,5201,0,0,0,L,1122011218,0,123.81,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436106639,193528.00
07/05/2015 10:30,2,4.201,ACTIVE,217.35,353.17,59.954,1436106604,"201051344000900","174011321042388",28.31,35.60,0,333.33,379.92,120.4,114.3,0.552,165879.2,165879.2,5214,0,0,0,L,1122011218,0,124.49,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436106640,193529.00
07/05/2015 10:30,2,4.232,ACTIVE,217.13,351.07,59.949,1436106604,"201051344000633","174011321042388",27.85,36.50,0,333.03,380.22,119.5,113.4,0.579,155542.2,155542.2,5212,0,0,0,L,1122011218,0,124.27,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436106641,193530.00
07/05/2015 10:30,1,3.963,ACTIVE,217.1,352.65,60.00,1436106604,"040051121000185","174011321042388",24.99,34,0.434,317.96,360.03,98.5,93.7,0.452,37407.299999999,37429.799999999,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436106642,193531.00
07/05/2015 10:30,2,4.209,ACTIVE,217.58,350.77,59.949,1436106604,"201051344000983","174011321042388",28.35,36.80,0,333.93,380.52,120.8,114.7,0.557,162858.7,162858.7,5213,0,0,0,L,1122011218,0,124.27,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436106643,193532.00
07/05/2015 10:30,2,4.219,ACTIVE,217.13,350.17,59.954,1436106604,"201051344000917","174011321042388",27.91,37.80,0,333.03,380.22,119.2,113.1,0.566,166084.6,166084.6,5213,0,0,0,L,1122011218,0,123.81,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436106644,193533.00
07/05/2015 10:30,1,4.002,ACTIVE,216.6,347.89,60.00,1436106604,"040051121000116","174011321042388",25.32,32,0.443,318.19,361.86,100.8,95.6,0.462,37400.500000024,37423.600000024,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436106645,193534.00
07/05/2015 10:30,1,2.582,ACTIVE,217.3,328.74,60.00,1436106604,"033051125000135","174011321042388",33.50,34,0.377,319.06,357.62,86.0,81.7,0.394,31646.90000001,31666.50000001,177,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436106646,193535.00
07/05/2015 10:30,2,4.174,ACTIVE,217.13,351.37,59.954,1436106604,"201051344000648","174011321042388",27.95,35.00,0,333.63,380.22,118.2,112.2,0.570,161902.1,161902.1,5206,0,0,0,L,1122011218,0,123.59,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436106647,193536.00
07/05/2015 10:30,2,4.238,ACTIVE,216.90,351.67,59.949,1436106604,"201051344001093","174011321042388",28.23,37.80,0,332.73,380.52,121.2,115.1,0.557,164231.9,164231.9,5204,0,0,0,L,1122011218,0,123.81,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436106648,193537.00
07/05/2015 10:30,2,4.232,ACTIVE,217.35,351.07,59.991,1436106604,"201051344000645","174011321042388",27.87,36.00,0,333.93,379.62,119.6,113.5,0.552,162439.5,162439.5,5213,0,0,0,L,1122011218,0,124.27,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436106649,193538.00
07/05/2015 10:30,2,4.262,ACTIVE,216.45,358.58,59.933,1436106604,"274151322000085","174011321042388",27.67,41.30,0,327.02,376.01,119.4,113.3,0.455,445134.7,445134.7,6490,0,0,0,L,1151911521,0,124.94,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436106650,193539.00
07/05/2015 10:30,2,4.195,ACTIVE,217.35,350.77,59.954,1436106604,"201051344000651","174011321042388",28.01,36.30,0,333.63,379.92,119.0,112.9,0.544,161807.4,161807.4,5200,0,0,0,L,1122011218,0,124.49,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436106650,193540.00
07/05/2015 10:30,2,4.182,ACTIVE,216.90,348.96,59.959,1436106604,"201051344000867","174011321042388",28.21,37.50,0,332.73,378.42,119.5,113.4,0.548,154222.7,154222.7,5215,0,0,0,L,1122011218,0,124.04,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436106652,193541.00
07/05/2015 10:30,1,4.084,ACTIVE,216.7,329.35,60.00,1436106604,"040051121000095","174011321042388",22.68,34,0.402,319.26,357.67,92.1,86.7,0.423,37090.5,37111.4,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436106653,193542.00
07/05/2015 10:30,2,4.166,ACTIVE,216.00,348.66,59.959,1436106604,"201051344001230","174011321042388",28.29,39.30,0,332.43,375.71,119.3,113.3,0.570,165325.4,165325.4,5216,0,0,0,L,1122011218,0,123.81,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436106654,193543.00
07/05/2015 10:30,2,4.174,ACTIVE,217.58,352.27,59.954,1436106604,"201051344000576","174011321042388",27.97,35.80,0,333.33,379.32,118.2,112.2,0.548,161689.3,161689.3,5219,0,0,0,L,1122011218,0,124.27,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436106655,193544.00
07/05/2015 10:30,2,4.236,ACTIVE,217.35,351.67,59.981,1436106604,"201051344000579","174011321042388",28.03,38.20,0,333.03,380.22,120.2,114.1,0.570,168127.9,168127.9,5204,0,0,0,L,1122011218,0,124.04,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436106656,193545.00
07/05/2015 10:45,2,4.508,ACTIVE,216.00,349.26,59.975,1436107503,"201051344000955","174011321042388",28.09,38.00,0,333.03,381.42,128.3,121.9,0.610,167292.7,167292.7,5205,0,0,0,L,1122011218,0,123.14,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436107504,193546.00
07/05/2015 10:45,1,4.376,ACTIVE,215.7,354.62,60.03,1436107503,"040051121000195","174011321042388",24.91,35,0.481,318.92,361.86,108.4,103.2,0.494,39936.599999976,39961.399999988,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436107505,193547.00
07/05/2015 10:45,2,4.758,ACTIVE,215.77,351.37,59.975,1436107503,"274151322000095","174011321042388",27.83,46.40,0,333.63,375.41,134.1,127.5,0.504,466530.4,466530.4,6117,0,0,0,L,1151911521,0,124.49,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436107506,193548.00
07/05/2015 10:45,2,4.619,ACTIVE,216.45,351.07,59.981,1436107503,"201051344000868","174011321042388",27.31,37.00,0,333.33,382.03,127.8,121.4,0.588,153609.4,153609.4,5213,0,0,0,L,1122011218,0,123.59,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436107507,193549.00
07/05/2015 10:45,2,4.523,ACTIVE,217.80,352.57,59.986,1436107503,"201051344000853","174011321042388",28.13,37.50,0,333.33,382.33,128.7,122.3,0.610,159876.4,159876.4,5213,0,0,0,L,1122011218,0,124.49,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436107508,193550.00
07/05/2015 10:45,2,4.496,ACTIVE,216.90,351.67,59.981,1436107503,"201051344000582","174011321042388",27.61,38.20,0,332.73,382.63,125.7,119.4,0.592,160113.7,160113.7,5200,0,0,0,L,1122011218,0,123.81,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436107509,193551.00
07/05/2015 10:45,1,4.331,ACTIVE,216.2,346.88,60.03,1436107503,"040051121000097","174011321042388",25.15,35,0.480,318.49,362.61,108.4,103.2,0.495,38068.500000012,38093.400000012,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436107510,193552.00
07/05/2015 10:45,2,4.551,ACTIVE,217.35,352.87,59.981,1436107503,"201051344000469","174011321042388",27.93,36.80,0,332.43,383.23,128.7,122.2,0.623,155147.2,155147.2,5205,0,0,0,L,1122011218,0,123.59,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436107511,193553.00
07/05/2015 10:45,2,4.520,ACTIVE,217.35,354.07,59.981,1436107503,"201051344000988","174011321042388",28.01,38.20,0,332.43,382.93,128.2,121.8,0.601,154747.9,154747.9,5205,0,0,0,L,1122011218,0,123.81,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436107512,193554.00
07/05/2015 10:45,2,4.551,ACTIVE,217.35,351.67,59.981,1436107503,"201051344001158","174011321042388",27.61,37.50,0,333.63,382.63,127.3,120.9,0.601,160834.4,160834.4,5203,0,0,0,L,1122011218,0,123.81,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436107513,193555.00
07/05/2015 10:45,2,4.559,ACTIVE,216.45,351.07,59.981,1436107503,"201051344001025","174011321042388",27.83,40.00,0,333.93,383.83,128.4,122.0,0.583,164274.2,164274.2,5198,0,0,0,L,1122011218,0,123.36,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436107514,193556.00
07/05/2015 10:45,1,3.221,ACTIVE,216.0,345.52,60.03,1436107503,"033051125000118","174011321042388",38.37,34,0.549,316.09,366.90,123.0,117.6,0.555,42349.1,42377.3,150,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436107515,193557.00
07/05/2015 10:45,2,4.508,ACTIVE,217.13,351.67,59.981,1436107503,"201051344000569","174011321042388",27.93,38.40,0,333.33,382.63,127.5,121.2,0.610,167772.7,167772.7,5211,0,0,0,L,1122011218,0,123.59,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436107516,193558.00
07/05/2015 10:45,2,2.971,ACTIVE,216.00,426.51,59.975,1436107503,"274151322000094","174011321042388",38.43,46.60,0,384.43,438.23,116.2,110.2,0.451,351757.0,351757.0,6585,0,0,0,L,1151911521,0,124.27,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436107517,193559.00
07/05/2015 10:45,1,4.423,ACTIVE,216.8,358.05,60.03,1436107503,"040051121000068","174011321042388",22.70,34,0.442,319.05,360.29,99.9,95.4,0.458,36571.4,36594.2,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436107518,193560.00
07/05/2015 10:45,2,4.510,ACTIVE,217.35,351.07,59.986,1436107503,"201051344000458","174011321042388",27.97,38.20,0,333.63,382.63,127.8,121.4,0.614,163591.8,163591.8,5206,0,0,0,L,1122011218,0,124.27,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436107519,193561.00
07/05/2015 10:45,2,4.477,ACTIVE,216.22,355.58,59.970,1436107503,"274151322000087","174011321042388",26.18,56.00,0,332.73,371.51,118.7,112.7,0.451,422500.5,422500.5,6089,0,0,0,L,1151911521,0,124.27,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436107520,193562.00
07/05/2015 10:45,2,4.549,ACTIVE,216.00,346.56,59.981,1436107503,"274151322000052","174011321042388",27.71,45.00,0,333.33,373.61,127.6,121.2,0.477,451674.9,451674.9,6487,0,0,0,L,1151911521,0,124.04,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436107521,193563.00
07/05/2015 10:45,2,4.477,ACTIVE,216.22,351.67,59.986,1436107503,"201051344001145","174011321042388",27.99,36.50,0,333.93,382.33,127.0,120.6,0.592,168750.8,168750.8,5214,0,0,0,L,1122011218,0,123.59,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436107522,193564.00
07/05/2015 10:45,2,4.486,ACTIVE,216.00,350.17,59.981,1436107503,"201051344000685","174011321042388",27.91,38.40,0,333.03,381.12,126.9,120.5,0.614,167806.8,167806.8,5216,0,0,0,L,1122011218,0,124.27,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436107523,193565.00
07/05/2015 10:45,2,4.512,ACTIVE,215.77,350.17,59.981,1436107503,"274151322000088","174011321042388",27.45,42.80,0,332.73,373.61,125.5,119.2,0.482,432748.6,432748.6,6100,0,0,0,L,1151911521,0,124.72,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436107524,193566.00
07/05/2015 10:45,2,4.502,ACTIVE,216.67,351.37,59.981,1436107503,"201051344000438","174011321042388",27.93,38.20,0,333.93,382.93,127.4,121.1,0.610,167925.1,167925.1,5199,0,0,0,L,1122011218,0,124.04,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436107525,193567.00
07/05/2015 10:45,2,4.500,ACTIVE,216.45,351.07,59.996,1436107503,"201051344001135","174011321042388",27.87,38.00,0,333.33,382.03,127.1,120.8,0.583,159246.1,159246.1,5189,0,0,0,L,1122011218,0,123.81,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436107525,193568.00
07/05/2015 10:45,2,4.459,ACTIVE,216.22,352.27,59.981,1436107503,"201051344000417","174011321042388",27.71,40.60,0,333.33,382.33,125.1,118.8,0.601,163592.5,163592.5,5199,0,0,0,L,1122011218,0,123.36,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436107526,193569.00
07/05/2015 10:45,2,4.559,ACTIVE,216.00,351.07,60.002,1436107503,"201051344000594","174011321042388",27.93,38.40,0,331.83,382.03,129.0,122.6,0.605,163994.0,163994.0,5199,0,0,0,L,1122011218,0,123.59,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436107527,193570.00
07/05/2015 10:45,2,4.482,ACTIVE,215.54,353.47,59.975,1436107503,"274151322000083","174011321042388",27.65,47.00,0,333.33,373.31,125.5,119.2,0.499,447839.2,447839.2,6507,0,0,0,L,1151911521,0,123.81,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436107528,193571.00
07/05/2015 10:45,2,4.492,ACTIVE,216.67,351.07,59.975,1436107503,"201051344000585","174011321042388",28.05,38.40,0,333.33,381.73,127.6,121.2,0.597,162992.4,162992.4,5199,0,0,0,L,1122011218,0,123.36,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436107529,193572.00
07/05/2015 10:45,2,4.506,ACTIVE,215.77,345.66,59.996,1436107503,"274151322000054","174011321042388",27.73,46.00,0,333.03,373.91,126.5,120.1,0.486,442928.6,442928.6,6088,0,0,0,L,1151911521,0,124.49,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436107530,193573.00
07/05/2015 10:45,2,4.592,ACTIVE,216.67,350.17,60.007,1436107503,"201051344001203","174011321042388",27.91,38.60,0,333.63,383.83,129.8,123.4,0.619,164143.1,164143.1,5203,0,0,0,L,1122011218,0,124.27,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436107531,193574.00
07/05/2015 10:45,2,4.531,ACTIVE,215.77,350.17,59.981,1436107503,"201051344000646","174011321042388",27.61,38.40,0,332.43,380.82,126.7,120.4,0.605,161385.2,161385.2,5194,0,0,0,L,1122011218,0,123.81,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436107532,193575.00
07/05/2015 10:45,2,2.998,ACTIVE,216.45,426.81,59.965,1436107503,"274151322000068","174011321042388",38.35,45.30,0,385.93,440.04,117.0,111.0,0.446,350832.3,350832.3,6194,0,0,0,L,1151911521,0,124.49,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436107533,193576.00
07/05/2015 10:45,2,4.848,ACTIVE,216.45,352.27,59.959,1436107503,"274151322000076","174011321042388",27.91,44.80,0,333.03,376.01,137.0,130.3,0.517,472331.4,472331.4,6489,0,0,0,L,1151911521,0,124.27,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436107534,193577.00
07/05/2015 10:45,1,2.841,ACTIVE,216.6,325.92,60.03,1436107503,"033051125000132","174011321042388",33.46,33,0.415,316.58,358.18,94.6,89.7,0.437,31816.200000024,31837.700000024,217,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436107535,193578.00
07/05/2015 10:45,1,3.210,ACTIVE,216.4,359.59,60.00,1436107503,"033051125000150","174011321042388",38.41,34,0.547,317.33,366.89,122.7,117.8,0.559,42403.800000012,42432.199999988,156,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436107536,193579.00
07/05/2015 10:45,2,4.535,ACTIVE,215.77,349.86,59.959,1436107503,"201051344000890","174011321042388",27.79,41.00,0,333.03,381.42,127.7,121.3,0.588,165657.7,165657.7,5202,0,0,0,L,1122011218,0,123.59,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436107537,193580.00
07/05/2015 10:45,2,4.566,ACTIVE,216.90,351.97,59.975,1436107503,"201051344000900","174011321042388",28.03,36.50,0,333.33,382.93,129.7,123.2,0.597,165908.8,165908.8,5215,0,0,0,L,1122011218,0,124.27,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436107538,193581.00
07/05/2015 10:45,2,4.527,ACTIVE,216.67,351.07,59.975,1436107503,"201051344000633","174011321042388",27.95,37.80,0,332.73,382.93,128.2,121.8,0.610,155571.4,155571.4,5213,0,0,0,L,1122011218,0,124.04,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436107539,193582.00
07/05/2015 10:45,1,4.317,ACTIVE,216.6,327.30,60.03,1436107503,"040051121000185","174011321042388",24.70,35,0.470,319.28,363.43,106.1,101.3,0.486,37429.799999999,37453.899999999,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436107540,193583.00
07/05/2015 10:45,2,4.592,ACTIVE,217.35,351.37,59.996,1436107503,"201051344000983","174011321042388",27.85,37.50,0,333.93,383.83,129.5,123.1,0.619,162888.3,162888.3,5214,0,0,0,L,1122011218,0,124.27,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436107541,193584.00
07/05/2015 10:45,2,4.482,ACTIVE,216.67,350.77,59.975,1436107503,"201051344000917","174011321042388",28.15,39.00,0,333.03,382.63,127.9,121.5,0.605,166113.8,166113.8,5214,0,0,0,L,1122011218,0,123.81,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436107542,193585.00
07/05/2015 10:45,1,4.328,ALERT,216.2,353.84,60.03,1436107503,"040051121000116","174011321042388",25.08,32,0.477,317.14,363.00,108.0,102.8,0.491,37423.600000024,37448.000000024,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1436107544,193586.00
07/05/2015 10:45,1,2.769,ACTIVE,216.8,355.75,60.00,1436107503,"033051125000135","174011321042388",33.43,35,0.404,318.65,358.51,92.1,87.3,0.423,31666.50000001,31687.50000001,179,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436107545,193587.00
07/05/2015 10:45,2,4.514,ACTIVE,217.35,352.27,59.975,1436107503,"201051344000648","174011321042388",27.73,35.80,0,333.33,382.93,126.8,120.4,0.601,161931.1,161931.1,5207,0,0,0,L,1122011218,0,123.81,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436107546,193588.00
07/05/2015 10:45,2,4.561,ACTIVE,216.90,351.67,59.981,1436107503,"201051344001093","174011321042388",28.15,38.60,0,333.33,384.13,129.9,123.4,0.592,164261.6,164261.6,5205,0,0,0,L,1122011218,0,124.04,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436107547,193589.00
07/05/2015 10:45,2,4.605,ACTIVE,217.58,353.17,59.975,1436107503,"201051344000645","174011321042388",27.55,37.30,0,333.03,382.33,128.6,122.2,0.588,162468.8,162468.8,5214,0,0,0,L,1122011218,0,124.49,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436107548,193590.00
07/05/2015 10:45,2,4.582,ACTIVE,216.22,363.39,59.996,1436107503,"274151322000085","174011321042388",27.57,42.80,0,333.33,373.01,128.0,121.6,0.504,445163.9,445163.9,6491,0,0,0,L,1151911521,0,124.72,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436107549,193591.00
07/05/2015 10:45,2,4.564,ACTIVE,217.13,351.67,59.981,1436107503,"201051344000651","174011321042388",27.67,37.80,0,333.33,382.63,128.0,121.6,0.592,161836.6,161836.6,5201,0,0,0,L,1122011218,0,124.49,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436107550,193592.00
07/05/2015 10:45,2,4.564,ACTIVE,216.90,350.77,59.981,1436107503,"201051344000867","174011321042388",27.87,38.80,0,332.73,381.42,128.8,122.4,0.601,154252.1,154252.1,5216,0,0,0,L,1122011218,0,124.27,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436107551,193593.00
07/05/2015 10:45,1,4.402,ACTIVE,216.2,328.55,60.03,1436107503,"040051121000095","174011321042388",22.52,35,0.435,319.06,359.24,98.6,93.3,0.448,37111.4,37133.8,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436107552,193594.00
07/05/2015 10:45,2,4.564,ACTIVE,215.54,349.26,59.991,1436107503,"201051344001230","174011321042388",27.77,40.40,0,331.83,378.42,128.5,122.1,0.614,165354.7,165354.7,5217,0,0,0,L,1122011218,0,123.59,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436107553,193595.00
07/05/2015 10:45,2,4.498,ACTIVE,217.35,353.47,59.975,1436107503,"201051344000576","174011321042388",27.99,37.00,0,333.03,382.33,127.6,121.2,0.592,161718.4,161718.4,5220,0,0,0,L,1122011218,0,124.27,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436107554,193596.00
07/05/2015 10:45,2,4.586,ACTIVE,217.35,353.77,59.970,1436107503,"201051344000579","174011321042388",27.89,39.00,0,333.33,382.93,129.5,123.1,0.610,168157.4,168157.4,5205,0,0,0,L,1122011218,0,124.27,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436107555,193597.00
07/05/2015 11:00,2,5.043,ACTIVE,216.90,352.27,60.002,1436108403,"201051344000955","174011321042388",27.35,39.80,0,333.33,385.33,139.7,132.9,0.663,167324.7,167324.7,5206,0,0,0,L,1122011218,0,123.81,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436108404,193598.00
07/05/2015 11:00,1,4.859,ACTIVE,217.0,329.80,60.03,1436108403,"040051121000195","174011321042388",24.56,37,0.523,318.85,367.21,118.7,113.2,0.535,39961.399999988,39988.399999988,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436108405,193599.00
07/05/2015 11:00,2,5.262,ACTIVE,216.90,355.58,59.970,1436108403,"274151322000095","174011321042388",27.51,49.30,0,332.73,378.72,146.6,139.6,0.544,466564.0,466564.0,6118,0,0,0,L,1151911521,0,124.72,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436108406,193600.00
07/05/2015 11:00,2,5.014,ACTIVE,217.80,355.28,59.975,1436108403,"201051344000868","174011321042388",27.51,38.60,0,333.03,385.93,139.6,132.8,0.628,153641.4,153641.4,5214,0,0,0,L,1122011218,0,124.27,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436108407,193601.00
07/05/2015 11:00,2,5.006,ACTIVE,219.16,355.88,59.981,1436108403,"201051344000853","174011321042388",27.67,39.50,0,333.33,386.53,140.2,133.4,0.663,159908.6,159908.6,5214,0,0,0,L,1122011218,0,125.17,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436108408,193602.00
07/05/2015 11:00,2,4.951,ACTIVE,218.26,354.97,59.981,1436108403,"201051344000582","174011321042388",27.33,39.50,0,332.73,385.93,137.1,130.4,0.641,160145.1,160145.1,5201,0,0,0,L,1122011218,0,124.49,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436108409,193603.00
07/05/2015 11:00,1,4.779,ACTIVE,217.8,332.70,60.03,1436108403,"040051121000097","174011321042388",24.77,37,0.520,315.96,366.98,117.8,112.7,0.531,38093.400000012,38120.500000012,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436108410,193604.00
07/05/2015 11:00,2,5.037,ACTIVE,218.71,356.18,59.981,1436108403,"201051344000469","174011321042388",27.55,38.60,0,332.73,386.23,140.6,133.8,0.685,155179.4,155179.4,5206,0,0,0,L,1122011218,0,124.27,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436108411,193605.00
07/05/2015 11:00,2,5.012,ACTIVE,218.71,355.88,59.986,1436108403,"201051344000988","174011321042388",27.57,40.20,0,331.83,386.83,139.9,133.2,0.650,154780.0,154780.0,5206,0,0,0,L,1122011218,0,124.72,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436108412,193606.00
07/05/2015 11:00,2,5.029,ACTIVE,218.71,354.97,59.975,1436108403,"201051344001158","174011321042388",27.29,39.30,0,332.43,385.33,139.1,132.3,0.650,160866.2,160866.2,5204,0,0,0,L,1122011218,0,124.49,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436108413,193607.00
07/05/2015 11:00,2,5.035,ACTIVE,217.80,354.07,59.981,1436108403,"201051344001025","174011321042388",27.67,41.00,0,333.03,386.83,141.1,134.2,0.641,164306.4,164306.4,5199,0,0,0,L,1122011218,0,124.04,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436108414,193608.00
07/05/2015 11:00,1,3.564,ACTIVE,216.9,327.95,60.03,1436108403,"033051125000118","174011321042388",38.02,36,0.599,314.73,371.10,134.9,129.3,0.600,42377.3,42408.1,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436108416,193609.00
07/05/2015 11:00,2,5.012,ACTIVE,218.26,355.28,59.986,1436108403,"201051344000569","174011321042388",27.55,40.20,0,333.03,385.93,139.9,133.1,0.650,167804.7,167804.7,5212,0,0,0,L,1122011218,0,124.04,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436108417,193610.00
07/05/2015 11:00,2,3.402,ACTIVE,217.13,398.86,59.975,1436108403,"274151322000094","174011321042388",37.05,47.80,0,383.53,436.43,128.4,122.1,0.491,351786.1,351786.1,6586,0,0,0,L,1151911521,0,124.49,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436108417,193611.00
07/05/2015 11:00,1,4.957,ACTIVE,217.9,361.00,60.03,1436108403,"040051121000068","174011321042388",22.16,36,0.482,318.80,364.52,109.3,104.5,0.497,36594.2,36619.3,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436108419,193612.00
07/05/2015 11:00,2,5.066,ACTIVE,218.48,354.97,59.996,1436108403,"201051344000458","174011321042388",27.33,39.50,0,333.33,385.63,140.2,133.4,0.672,163623.8,163623.8,5207,0,0,0,L,1122011218,0,124.72,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436108420,193613.00
07/05/2015 11:00,2,4.992,ACTIVE,216.67,351.67,59.981,1436108403,"274151322000087","174011321042388",25.66,59.50,0,332.13,373.91,129.8,123.3,0.486,422530.2,422530.2,6090,0,0,0,L,1151911521,0,124.49,124.49,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436108420,193614.00
07/05/2015 11:00,2,5.037,ACTIVE,216.90,357.68,60.007,1436108403,"274151322000052","174011321042388",27.39,47.00,0,332.73,376.01,139.7,132.9,0.530,451706.8,451706.8,6488,0,0,0,L,1151911521,0,124.04,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436108421,193615.00
07/05/2015 11:00,2,5.053,ACTIVE,217.13,353.77,59.991,1436108403,"201051344001145","174011321042388",27.29,38.00,0,333.33,385.63,139.7,132.9,0.645,168782.6,168782.6,5215,0,0,0,L,1122011218,0,124.04,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436108422,193616.00
07/05/2015 11:00,2,5.023,ACTIVE,217.13,355.58,59.975,1436108403,"201051344000685","174011321042388",27.39,40.20,0,332.13,385.93,139.4,132.6,0.689,167838.6,167838.6,5217,0,0,0,L,1122011218,0,124.49,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436108423,193617.00
07/05/2015 11:00,2,4.990,ACTIVE,216.90,364.29,59.986,1436108403,"274151322000088","174011321042388",27.23,44.50,0,332.73,375.71,137.5,130.8,0.521,432780.1,432780.1,6101,0,0,0,L,1151911521,0,125.40,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436108424,193618.00
07/05/2015 11:00,2,5.033,ACTIVE,217.80,354.97,59.991,1436108403,"201051344000438","174011321042388",27.41,40.00,0,332.13,386.53,139.8,133.0,0.641,167957.0,167957.0,5200,0,0,0,L,1122011218,0,124.49,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436108425,193619.00
07/05/2015 11:00,2,5.008,ACTIVE,217.58,354.67,59.986,1436108403,"201051344001135","174011321042388",27.47,40.00,0,333.93,385.33,139.3,132.6,0.641,159277.9,159277.9,5190,0,0,0,L,1122011218,0,124.27,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436108426,193620.00
07/05/2015 11:00,2,5.002,ACTIVE,217.35,354.37,59.981,1436108403,"201051344000417","174011321042388",27.04,42.80,0,333.03,385.33,137.0,130.3,0.645,163623.8,163623.8,5200,0,0,0,L,1122011218,0,124.04,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436108427,193621.00
07/05/2015 11:00,2,5.057,ACTIVE,217.13,354.37,59.975,1436108403,"201051344000594","174011321042388",27.49,40.60,0,331.83,386.83,140.9,134.1,0.658,164026.3,164026.3,5200,0,0,0,L,1122011218,0,124.04,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436108428,193622.00
07/05/2015 11:00,2,5.021,ACTIVE,216.45,359.78,59.975,1436108403,"274151322000083","174011321042388",27.00,49.30,0,332.73,376.01,137.2,130.5,0.544,447870.7,447870.7,6508,0,0,0,L,1151911521,0,124.27,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436108429,193623.00
07/05/2015 11:00,2,5.029,ACTIVE,218.26,355.28,59.991,1436108403,"201051344000585","174011321042388",27.45,40.40,0,332.73,384.73,139.9,133.1,0.645,163024.4,163024.4,5200,0,0,0,L,1122011218,0,124.04,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436108430,193624.00
07/05/2015 11:00,2,5.055,ACTIVE,216.67,348.06,59.991,1436108403,"274151322000054","174011321042388",26.96,49.00,0,332.73,376.92,138.1,131.4,0.521,442960.3,442960.3,6089,0,0,0,L,1151911521,0,124.94,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436108431,193625.00
07/05/2015 11:00,2,5.100,ACTIVE,218.03,354.07,59.954,1436108403,"201051344001203","174011321042388",27.53,40.20,0,332.73,387.14,142.2,135.3,0.672,164175.7,164175.7,5204,0,0,0,L,1122011218,0,124.72,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436108431,193626.00
07/05/2015 11:00,2,4.977,ACTIVE,217.13,355.28,59.986,1436108403,"201051344000646","174011321042388",27.51,40.20,0,332.73,386.53,138.6,131.9,0.654,161417.0,161417.0,5195,0,0,0,L,1122011218,0,124.27,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436108432,193627.00
07/05/2015 11:00,2,3.363,ACTIVE,217.80,415.09,59.970,1436108403,"274151322000068","174011321042388",37.51,46.80,0,384.13,441.24,128.0,121.6,0.477,350861.5,350861.5,6195,0,0,0,L,1151911521,0,125.17,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436108433,193628.00
07/05/2015 11:00,2,5.336,ACTIVE,217.80,362.49,59.975,1436108403,"274151322000076","174011321042388",27.67,46.40,0,333.03,378.42,149.4,142.3,0.575,472365.7,472365.7,6490,0,0,0,L,1151911521,0,124.72,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436108434,193629.00
07/05/2015 11:00,1,3.089,ACTIVE,217.3,342.19,60.03,1436108403,"033051125000132","174011321042388",33.38,35,0.447,320.03,361.47,102.6,96.6,0.466,31837.700000024,31861.300000024,219,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436108435,193630.00
07/05/2015 11:00,1,3.561,ACTIVE,217.8,329.52,60.03,1436108403,"033051125000150","174011321042388",37.81,36,0.595,316.33,371.48,134.0,129.2,0.602,42432.199999988,42463.199999988,158,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436108437,193631.00
07/05/2015 11:00,2,5.061,ACTIVE,217.13,353.17,59.981,1436108403,"201051344000890","174011321042388",27.17,43.00,0,332.13,385.93,139.2,132.4,0.650,165689.7,165689.7,5203,0,0,0,L,1122011218,0,124.27,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436108438,193632.00
07/05/2015 11:00,2,5.045,ACTIVE,218.03,355.58,59.981,1436108403,"201051344000900","174011321042388",27.77,38.40,0,332.73,385.93,141.9,135.0,0.650,165941.2,165941.2,5216,0,0,0,L,1122011218,0,124.72,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436108439,193633.00
07/05/2015 11:00,2,5.068,ACTIVE,217.80,355.28,59.981,1436108403,"201051344000633","174011321042388",27.25,39.80,0,332.73,386.23,139.9,133.2,0.658,155603.5,155603.5,5214,0,0,0,L,1122011218,0,124.49,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436108440,193634.00
07/05/2015 11:00,1,4.739,ACTIVE,217.6,345.62,60.03,1436108403,"040051121000185","174011321042388",24.71,37,0.515,318.42,365.88,116.5,111.6,0.523,37453.899999999,37480.699999999,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436108441,193635.00
07/05/2015 11:00,2,5.100,ACTIVE,218.71,354.97,59.970,1436108403,"201051344000983","174011321042388",27.39,39.50,0,333.03,386.53,141.5,134.7,0.667,162920.7,162920.7,5215,0,0,0,L,1122011218,0,124.94,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436108442,193636.00
07/05/2015 11:00,2,5.057,ACTIVE,218.03,354.37,59.981,1436108403,"201051344000917","174011321042388",27.31,40.80,0,332.73,385.93,139.8,133.0,0.658,166145.9,166145.9,5215,0,0,0,L,1122011218,0,124.04,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436108443,193637.00
07/05/2015 11:00,1,4.812,ACTIVE,216.6,357.09,60.00,1436108403,"040051121000116","174011321042388",24.60,34,0.519,317.24,367.66,117.8,111.7,0.533,37448.000000024,37475.000000024,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436108444,193638.00
07/05/2015 11:00,1,3.074,ACTIVE,217.8,344.56,60.03,1436108403,"033051125000135","174011321042388",32.87,37,0.440,318.56,362.15,100.5,95.5,0.454,31687.50000001,31710.60000001,181,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436108445,193639.00
07/05/2015 11:00,2,4.965,ACTIVE,218.48,355.58,59.986,1436108403,"201051344000648","174011321042388",27.59,37.50,0,333.03,386.23,138.7,131.9,0.645,161962.8,161962.8,5208,0,0,0,L,1122011218,0,124.27,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436108446,193640.00
07/05/2015 11:00,2,5.072,ACTIVE,218.03,355.88,59.981,1436108403,"201051344001093","174011321042388",27.69,40.20,0,332.73,386.83,142.1,135.2,0.654,164294.2,164294.2,5206,0,0,0,L,1122011218,0,124.49,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436108447,193641.00
07/05/2015 11:00,2,5.061,ACTIVE,218.71,354.97,59.975,1436108403,"201051344000645","174011321042388",27.39,39.00,0,333.03,385.63,140.4,133.6,0.636,162500.9,162500.9,5215,0,0,0,L,1122011218,0,124.94,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436108448,193642.00
07/05/2015 11:00,2,5.012,ACTIVE,217.13,358.28,59.970,1436108403,"274151322000085","174011321042388",27.63,45.30,0,333.33,376.62,140.2,133.4,0.530,445196.0,445196.0,6492,0,0,0,L,1151911521,0,125.17,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436108449,193643.00
07/05/2015 11:00,2,5.029,ACTIVE,218.26,355.88,59.975,1436108403,"201051344000651","174011321042388",27.55,39.50,0,333.33,385.33,140.2,133.4,0.641,161868.7,161868.7,5202,0,0,0,L,1122011218,0,124.94,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436108450,193644.00
07/05/2015 11:00,2,5.115,ACTIVE,217.80,352.87,59.975,1436108403,"201051344000867","174011321042388",27.15,40.80,0,333.63,386.23,140.7,133.9,0.645,154284.3,154284.3,5217,0,0,0,L,1122011218,0,124.72,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436108451,193645.00
07/05/2015 11:00,1,4.895,ACTIVE,217.3,342.58,60.03,1436108403,"040051121000095","174011321042388",22.07,37,0.473,319.10,363.07,107.5,102.2,0.488,37133.8,37158.2,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436108452,193646.00
07/05/2015 11:00,2,4.992,ACTIVE,216.90,352.57,59.954,1436108403,"201051344001230","174011321042388",27.77,42.30,0,332.13,386.23,140.4,133.6,0.667,165386.9,165386.9,5218,0,0,0,L,1122011218,0,124.04,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436108453,193647.00
07/05/2015 11:00,2,4.988,ACTIVE,218.93,356.18,59.991,1436108403,"201051344000576","174011321042388",27.63,38.40,0,332.73,386.83,139.5,132.7,0.636,161750.3,161750.3,5221,0,0,0,L,1122011218,0,124.94,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436108454,193648.00
07/05/2015 11:00,2,5.084,ACTIVE,218.93,355.28,59.981,1436108403,"201051344000579","174011321042388",27.41,40.60,0,333.33,386.23,141.2,134.3,0.667,168189.8,168189.8,5206,0,0,0,L,1122011218,0,124.72,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436108455,193649.00
07/05/2015 11:15,2,5.141,ACTIVE,216.45,351.37,59.986,1436109303,"201051344000955","174011321042388",27.37,41.30,0,332.73,386.53,142.5,135.6,0.681,167358.3,167358.3,5207,0,0,0,L,1122011218,0,123.36,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436109305,193650.00
07/05/2015 11:15,1,4.996,ACTIVE,215.0,326.10,60.07,1436109303,"040051121000195","174011321042388",24.41,38,0.540,315.16,367.01,121.3,115.4,0.554,39988.399999988,40016.800000024,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436109306,193651.00
07/05/2015 11:15,2,5.377,ACTIVE,214.87,346.56,60.007,1436109303,"274151322000095","174011321042388",27.47,51.80,0,332.73,379.32,149.6,142.5,0.566,466599.3,466599.3,6119,0,0,0,L,1151911521,0,124.04,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436109307,193652.00
07/05/2015 11:15,2,5.193,ACTIVE,216.00,352.57,60.002,1436109303,"201051344000868","174011321042388",27.08,40.20,0,333.03,386.83,142.4,135.5,0.650,153675.0,153675.0,5215,0,0,0,L,1122011218,0,123.36,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436109308,193653.00
07/05/2015 11:15,2,5.141,ACTIVE,217.80,354.97,60.002,1436109303,"201051344000853","174011321042388",27.47,40.80,0,333.63,387.74,143.1,136.2,0.681,159942.3,159942.3,5215,0,0,0,L,1122011218,0,124.72,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436109309,193654.00
07/05/2015 11:15,2,5.086,ACTIVE,217.13,355.58,59.996,1436109303,"201051344000582","174011321042388",27.21,41.30,0,332.73,387.14,140.2,133.4,0.658,160178.1,160178.1,5202,0,0,0,L,1122011218,0,124.27,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436109310,193655.00
07/05/2015 11:15,1,4.919,ACTIVE,217.0,358.69,60.07,1436109303,"040051121000097","174011321042388",24.56,38,0.533,317.38,367.59,120.2,114.8,0.547,38120.500000012,38148.900000012,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436109311,193656.00
07/05/2015 11:15,2,5.184,ACTIVE,217.58,354.97,60.007,1436109303,"201051344000469","174011321042388",27.27,40.00,0,332.43,387.74,143.3,136.4,0.698,155213.1,155213.1,5207,0,0,0,L,1122011218,0,124.04,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436109312,193657.00
07/05/2015 11:15,2,5.240,ACTIVE,217.58,356.18,59.996,1436109303,"201051344000988","174011321042388",26.86,41.80,0,331.83,388.04,142.5,135.6,0.667,154813.6,154813.6,5207,0,0,0,L,1122011218,0,124.27,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436109313,193658.00
07/05/2015 11:15,2,5.146,ACTIVE,217.58,354.07,59.996,1436109303,"201051344001158","174011321042388",27.15,41.00,0,332.13,386.53,141.5,134.7,0.676,160899.6,160899.6,5205,0,0,0,L,1122011218,0,124.27,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436109314,193659.00
07/05/2015 11:15,2,5.148,ACTIVE,216.90,354.67,59.970,1436109303,"201051344001025","174011321042388",27.57,42.80,0,327.62,391.04,143.8,136.9,0.641,164340.3,164340.3,5200,0,0,0,L,1122011218,0,123.81,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436109315,193660.00
07/05/2015 11:15,1,3.639,ACTIVE,216.4,324.40,60.03,1436109303,"033051125000118","174011321042388",37.88,38,0.612,312.34,372.17,137.2,131.4,0.612,42408.1,42440.6,154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436109316,193661.00
07/05/2015 11:15,2,5.061,ACTIVE,217.58,354.07,59.996,1436109303,"201051344000569","174011321042388",27.71,42.00,0,333.03,387.14,142.1,135.2,0.654,167838.1,167838.1,5213,0,0,0,L,1122011218,0,124.04,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436109317,193662.00
07/05/2015 11:15,2,3.455,ACTIVE,216.00,397.96,59.996,1436109303,"274151322000094","174011321042388",36.98,50.20,0,379.92,435.23,129.2,122.8,0.495,351816.6,351816.6,6587,0,0,0,L,1151911521,0,124.04,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436109318,193663.00
07/05/2015 11:15,1,5.037,ACTIVE,216.1,358.48,60.03,1436109303,"040051121000068","174011321042388",22.12,37,0.490,317.24,364.05,110.9,105.7,0.507,36619.3,36645.3,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436109319,193664.00
07/05/2015 11:15,2,5.176,ACTIVE,217.80,353.47,60.028,1436109303,"201051344000458","174011321042388",27.21,41.00,0,333.33,386.83,142.6,135.7,0.685,163657.3,163657.3,5208,0,0,0,L,1122011218,0,124.49,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436109320,193665.00
07/05/2015 11:15,2,5.086,ACTIVE,216.22,357.38,59.986,1436109303,"274151322000087","174011321042388",25.49,62.80,0,331.83,376.01,131.1,124.6,0.468,422561.0,422561.0,6091,0,0,0,L,1151911521,0,124.27,124.27,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436109321,193666.00
07/05/2015 11:15,2,5.174,ACTIVE,216.22,367.00,60.002,1436109303,"274151322000052","174011321042388",27.02,49.30,0,332.73,377.22,141.5,134.7,0.544,451740.2,451740.2,6489,0,0,0,L,1151911521,0,123.81,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436109322,193667.00
07/05/2015 11:15,2,5.158,ACTIVE,216.22,351.97,60.007,1436109303,"201051344001145","174011321042388",27.17,39.30,0,333.33,386.53,141.9,135.0,0.663,168815.9,168815.9,5216,0,0,0,L,1122011218,0,123.59,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436109323,193668.00
07/05/2015 11:15,2,5.109,ACTIVE,216.00,351.97,59.986,1436109303,"201051344000685","174011321042388",27.37,41.50,0,332.73,386.83,141.7,134.9,0.689,167871.9,167871.9,5218,0,0,0,L,1122011218,0,124.49,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436109324,193669.00
07/05/2015 11:15,2,5.115,ACTIVE,216.00,362.79,59.959,1436109303,"274151322000088","174011321042388",26.96,46.40,0,332.73,376.92,139.7,132.9,0.526,432812.9,432812.9,6102,0,0,0,L,1151911521,0,124.72,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436109325,193670.00
