ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/05/2015 11:15,2,5.088,ACTIVE,216.90,353.77,59.996,1436109303,"201051344000438","174011321042388",27.55,41.50,0,332.73,387.44,142.0,135.1,0.654,167990.4,167990.4,5201,0,0,0,L,1122011218,0,124.27,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436109326,193671.00
07/05/2015 11:15,2,5.127,ACTIVE,216.67,353.47,59.991,1436109303,"201051344001135","174011321042388",27.33,41.30,0,329.13,391.04,141.9,135.0,0.658,159311.3,159311.3,5191,0,0,0,L,1122011218,0,124.04,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436109327,193672.00
07/05/2015 11:15,2,5.068,ACTIVE,216.67,353.17,59.996,1436109303,"201051344000417","174011321042388",27.17,44.50,0,333.03,386.53,139.5,132.7,0.667,163656.6,163656.6,5201,0,0,0,L,1122011218,0,123.81,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436109328,193673.00
07/05/2015 11:15,2,5.184,ACTIVE,216.22,352.57,59.986,1436109303,"201051344000594","174011321042388",27.37,42.50,0,332.13,387.74,143.6,136.7,0.676,164060.0,164060.0,5201,0,0,0,L,1122011218,0,123.81,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436109329,193674.00
07/05/2015 11:15,2,5.086,ACTIVE,215.77,351.67,59.991,1436109303,"274151322000083","174011321042388",27.21,51.00,0,333.03,376.62,140.2,133.4,0.539,447903.6,447903.6,6509,0,0,0,L,1151911521,0,124.27,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436109330,193675.00
07/05/2015 11:15,2,5.158,ACTIVE,217.35,354.07,59.991,1436109303,"201051344000585","174011321042388",27.37,42.00,0,332.13,386.23,143.0,136.1,0.667,163058.0,163058.0,5201,0,0,0,L,1122011218,0,123.81,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436109331,193676.00
07/05/2015 11:15,2,5.152,ACTIVE,216.22,350.47,59.954,1436109303,"274151322000054","174011321042388",26.94,50.60,0,332.43,377.52,140.4,133.6,0.544,442993.4,442993.4,6090,0,0,0,L,1151911521,0,124.49,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436109332,193677.00
07/05/2015 11:15,2,5.209,ACTIVE,217.35,354.37,60.002,1436109303,"201051344001203","174011321042388",27.53,41.80,0,333.03,387.74,145.2,138.2,0.685,164209.9,164209.9,5205,0,0,0,L,1122011218,0,124.72,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436109332,193678.00
07/05/2015 11:15,2,5.129,ACTIVE,216.22,353.47,59.996,1436109303,"201051344000646","174011321042388",27.25,41.80,0,331.83,387.14,141.5,134.7,0.667,161450.2,161450.2,5196,0,0,0,L,1122011218,0,124.04,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436109333,193679.00
07/05/2015 11:15,2,3.520,ACTIVE,217.35,396.45,59.986,1436109303,"274151322000068","174011321042388",36.50,48.30,0,379.32,440.64,130.3,123.8,0.495,350892.2,350892.2,6196,0,0,0,L,1151911521,0,124.94,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436109334,193680.00
07/05/2015 11:15,2,5.426,ACTIVE,216.90,355.88,59.986,1436109303,"274151322000076","174011321042388",27.75,48.80,0,333.33,379.02,152.4,145.2,0.588,472401.6,472401.6,6491,0,0,0,L,1151911521,0,124.72,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436109335,193681.00
07/05/2015 11:15,1,3.200,ACTIVE,217.8,343.75,60.03,1436109303,"033051125000132","174011321042388",32.91,36,0.456,317.97,363.46,104.8,99.3,0.474,31861.300000024,31885.700000024,221,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436109336,193682.00
07/05/2015 11:15,1,3.637,ACTIVE,216.9,324.41,60.03,1436109303,"033051125000150","174011321042388",37.83,38,0.610,315.75,372.31,136.9,131.9,0.617,42463.199999988,42495.900000036,160,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436109338,193683.00
07/05/2015 11:15,2,5.205,ACTIVE,217.13,354.37,59.991,1436109303,"201051344000890","174011321042388",26.96,44.80,0,332.73,386.83,142.2,135.3,0.645,165723.0,165723.0,5204,0,0,0,L,1122011218,0,124.49,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436109339,193684.00
07/05/2015 11:15,2,5.143,ACTIVE,218.26,355.58,59.991,1436109303,"201051344000900","174011321042388",27.81,39.80,0,332.43,387.14,144.8,137.8,0.667,165975.3,165975.3,5217,0,0,0,L,1122011218,0,125.17,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436109340,193685.00
07/05/2015 11:15,2,5.123,ACTIVE,217.80,356.48,59.991,1436109303,"201051344000633","174011321042388",27.47,41.80,0,331.83,387.14,142.5,135.6,0.672,155636.9,155636.9,5215,0,0,0,L,1122011218,0,124.72,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436109341,193686.00
07/05/2015 11:15,1,4.929,ACTIVE,217.6,347.45,60.03,1436109303,"040051121000185","174011321042388",24.31,38,0.526,317.84,366.66,119.2,113.8,0.538,37480.699999999,37508.699999999,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436109342,193687.00
07/05/2015 11:15,2,5.182,ACTIVE,218.71,355.88,59.991,1436109303,"201051344000983","174011321042388",27.53,41.00,0,332.43,387.44,144.5,137.5,0.676,162954.7,162954.7,5216,0,0,0,L,1122011218,0,124.94,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436109343,193688.00
07/05/2015 11:15,2,5.158,ACTIVE,218.03,355.88,59.986,1436109303,"201051344000917","174011321042388",27.35,42.00,0,332.13,386.53,142.8,135.9,0.685,166179.4,166179.4,5216,0,0,0,L,1122011218,0,124.49,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436109344,193689.00
07/05/2015 11:15,1,4.932,ALERT,216.8,324.65,60.03,1436109303,"040051121000116","174011321042388",24.46,35,0.530,316.86,367.54,120.0,114.3,0.539,37475.000000024,37503.000000024,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1436109345,193690.00
07/05/2015 11:15,1,3.127,ACTIVE,217.9,347.42,60.07,1436109303,"033051125000135","174011321042388",32.87,38,0.449,317.19,362.96,102.3,97.3,0.462,31710.60000001,31734.60000001,183,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436109347,193691.00
07/05/2015 11:15,2,5.111,ACTIVE,218.48,355.58,59.991,1436109303,"201051344000648","174011321042388",27.23,39.30,0,333.33,387.14,140.9,134.1,0.663,161995.9,161995.9,5209,0,0,0,L,1122011218,0,124.49,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436109348,193692.00
07/05/2015 11:15,2,5.193,ACTIVE,218.26,355.88,59.996,1436109303,"201051344001093","174011321042388",27.49,41.30,0,331.83,387.74,144.6,137.7,0.667,164328.3,164328.3,5207,0,0,0,L,1122011218,0,124.72,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436109348,193693.00
07/05/2015 11:15,2,5.119,ACTIVE,218.48,355.88,60.007,1436109303,"201051344000645","174011321042388",27.47,40.20,0,333.33,386.83,142.6,135.7,0.650,162534.5,162534.5,5216,0,0,0,L,1122011218,0,125.17,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436109349,193694.00
07/05/2015 11:15,2,5.170,ACTIVE,217.13,356.78,59.986,1436109303,"274151322000085","174011321042388",27.19,47.00,0,333.03,376.92,142.4,135.5,0.548,445229.6,445229.6,6493,0,0,0,L,1151911521,0,125.40,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436109350,193695.00
07/05/2015 11:15,2,5.156,ACTIVE,218.26,355.28,59.996,1436109303,"201051344000651","174011321042388",27.31,40.60,0,332.73,386.53,142.6,135.7,0.641,161902.2,161902.2,5203,0,0,0,L,1122011218,0,125.17,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436109351,193696.00
07/05/2015 11:15,2,5.146,ACTIVE,218.03,353.47,60.007,1436109303,"201051344000867","174011321042388",27.41,42.30,0,333.33,386.53,142.8,135.9,0.654,154317.9,154317.9,5218,0,0,0,L,1122011218,0,124.94,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436109352,193697.00
07/05/2015 11:15,1,5.012,ACTIVE,218.1,326.84,60.07,1436109303,"040051121000095","174011321042388",21.89,38,0.480,318.11,364.56,109.1,104.0,0.492,37158.2,37183.9,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436109353,193698.00
07/05/2015 11:15,2,5.082,ACTIVE,216.67,352.87,59.996,1436109303,"201051344001230","174011321042388",27.67,43.80,0,331.83,387.14,142.5,135.6,0.676,165420.5,165420.5,5219,0,0,0,L,1122011218,0,124.27,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436109354,193699.00
07/05/2015 11:15,2,5.059,ACTIVE,218.48,356.48,59.970,1436109303,"201051344000576","174011321042388",27.59,40.20,0,332.13,387.74,141.4,134.5,0.654,161783.6,161783.6,5222,0,0,0,L,1122011218,0,124.72,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436109355,193700.00
07/05/2015 11:15,2,5.217,ACTIVE,218.48,355.88,59.975,1436109303,"201051344000579","174011321042388",27.10,42.50,0,333.33,387.14,143.1,136.2,0.672,168223.5,168223.5,5207,0,0,0,L,1122011218,0,124.72,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436109356,193701.00
07/05/2015 11:30,2,5.307,ACTIVE,217.13,354.67,59.981,1436110203,"201051344000955","174011321042388",27.23,42.50,0,332.73,387.44,146.3,139.3,0.694,167392.5,167392.5,5208,0,0,0,L,1122011218,0,123.81,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436110204,193702.00
07/05/2015 11:30,1,5.135,ACTIVE,217.2,327.97,60.03,1436110203,"040051121000195","174011321042388",24.43,39,0.549,316.63,368.03,124.8,119.0,0.558,40016.800000024,40045.800000024,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436110205,193703.00
07/05/2015 11:30,2,5.549,ACTIVE,216.90,366.40,59.970,1436110203,"274151322000095","174011321042388",27.39,53.80,0,332.43,379.92,154.0,146.7,0.583,466635.2,466635.2,6120,0,0,0,L,1151911521,0,124.94,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436110206,193704.00
07/05/2015 11:30,2,5.377,ACTIVE,217.58,354.97,59.975,1436110203,"201051344000868","174011321042388",26.94,41.80,0,313.80,407.27,146.7,139.7,0.650,153709.1,153709.1,5216,0,0,0,L,1122011218,0,124.04,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436110207,193705.00
07/05/2015 11:30,2,5.279,ACTIVE,219.16,356.18,59.938,1436110203,"201051344000853","174011321042388",27.53,42.50,0,332.73,389.24,147.1,140.1,0.698,159976.7,159976.7,5216,0,0,0,L,1122011218,0,125.17,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436110208,193706.00
07/05/2015 11:30,2,5.197,ACTIVE,218.26,356.18,59.975,1436110203,"201051344000582","174011321042388",27.43,42.50,0,332.43,388.04,144.4,137.5,0.676,160211.8,160211.8,5203,0,0,0,L,1122011218,0,124.49,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436110209,193707.00
07/05/2015 11:30,1,5.071,ALERT,217.6,350.60,60.00,1436110203,"040051121000097","174011321042388",24.63,40,0.550,318.37,368.21,124.3,119.0,0.559,38148.900000012,38178.000000012,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1436110210,193708.00
07/05/2015 11:30,2,5.414,ACTIVE,218.71,357.08,59.970,1436110203,"201051344000469","174011321042388",26.82,41.00,0,330.93,388.94,147.1,140.0,0.712,155247.5,155247.5,5208,0,0,0,L,1122011218,0,124.49,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436110211,193709.00
07/05/2015 11:30,2,5.383,ACTIVE,218.71,356.78,59.970,1436110203,"201051344000988","174011321042388",26.92,43.20,0,331.53,389.54,146.8,139.7,0.685,154847.9,154847.9,5208,0,0,0,L,1122011218,0,124.72,126.53,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436110212,193710.00
07/05/2015 11:30,2,5.355,ACTIVE,218.71,356.48,59.965,1436110203,"201051344001158","174011321042388",26.86,42.30,0,332.43,388.04,145.7,138.7,0.689,160933.6,160933.6,5206,0,0,0,L,1122011218,0,124.49,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436110213,193711.00
07/05/2015 11:30,2,5.340,ACTIVE,217.80,355.28,60.007,1436110203,"201051344001025","174011321042388",27.41,44.00,0,332.73,388.04,148.3,141.2,0.672,164374.8,164374.8,5201,0,0,0,L,1122011218,0,124.04,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436110214,193712.00
07/05/2015 11:30,1,3.739,ACTIVE,217.0,365.54,60.00,1436110203,"033051125000118","174011321042388",38.07,38,0.628,316.36,374.37,141.6,135.6,0.621,42440.6,42473.7,156,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436110215,193713.00
07/05/2015 11:30,2,5.293,ACTIVE,218.48,357.38,59.944,1436110203,"201051344000569","174011321042388",27.25,43.00,0,333.03,388.94,146.0,139.0,0.689,167872.3,167872.3,5214,0,0,0,L,1122011218,0,124.27,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436110216,193714.00
07/05/2015 11:30,2,3.453,ACTIVE,216.90,419.60,59.991,1436110203,"274151322000094","174011321042388",38.07,51.30,0,378.12,437.33,133.7,127.1,0.521,351847.7,351847.7,6588,0,0,0,L,1151911521,0,124.04,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436110217,193715.00
07/05/2015 11:30,1,5.189,ACTIVE,217.7,345.49,60.03,1436110203,"040051121000068","174011321042388",22.13,38,0.504,317.91,365.80,114.2,109.6,0.514,36645.3,36671.9,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436110218,193716.00
07/05/2015 11:30,2,5.297,ACTIVE,218.71,355.88,59.965,1436110203,"201051344000458","174011321042388",27.25,42.30,0,333.63,388.34,146.2,139.2,0.694,163691.6,163691.6,5209,0,0,0,L,1122011218,0,124.94,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436110219,193717.00
07/05/2015 11:30,2,5.213,ACTIVE,216.90,348.36,59.944,1436110203,"274151322000087","174011321042388",25.49,66.70,0,332.43,375.11,134.4,127.8,0.504,422592.5,422592.5,6092,0,0,0,L,1151911521,0,124.72,124.49,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436110220,193718.00
07/05/2015 11:30,2,5.318,ACTIVE,216.90,365.19,59.954,1436110203,"274151322000052","174011321042388",27.14,50.60,0,332.43,377.22,146.1,139.1,0.566,451774.2,451774.2,6490,0,0,0,L,1151911521,0,124.27,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436110221,193719.00
07/05/2015 11:30,2,5.250,ACTIVE,217.13,354.97,59.965,1436110203,"201051344001145","174011321042388",27.45,40.40,0,332.73,387.44,146.1,139.1,0.672,168850.0,168850.0,5217,0,0,0,L,1122011218,0,124.04,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436110222,193720.00
07/05/2015 11:30,2,5.232,ACTIVE,217.13,354.67,59.954,1436110203,"201051344000685","174011321042388",27.47,43.00,0,333.03,387.74,145.6,138.6,0.712,167905.9,167905.9,5219,0,0,0,L,1122011218,0,124.72,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436110223,193721.00
07/05/2015 11:30,2,5.252,ACTIVE,216.67,348.66,59.959,1436110203,"274151322000088","174011321042388",27.08,48.80,0,332.43,377.22,143.9,137.0,0.539,432846.4,432846.4,6103,0,0,0,L,1151911521,0,125.17,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436110224,193722.00
07/05/2015 11:30,2,5.242,ACTIVE,217.80,354.97,59.991,1436110203,"201051344000438","174011321042388",27.47,42.80,0,332.43,388.34,145.8,138.8,0.694,168024.4,168024.4,5202,0,0,0,L,1122011218,0,124.49,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436110225,193723.00
07/05/2015 11:30,2,5.340,ACTIVE,217.58,354.67,59.959,1436110203,"201051344001135","174011321042388",26.98,42.80,0,333.03,387.44,145.8,138.8,0.667,159345.3,159345.3,5192,0,0,0,L,1122011218,0,124.27,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436110226,193724.00
07/05/2015 11:30,2,5.229,ACTIVE,217.35,355.28,59.965,1436110203,"201051344000417","174011321042388",27.12,46.00,0,332.43,387.14,143.7,136.7,0.685,163690.0,163690.0,5202,0,0,0,L,1122011218,0,123.81,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436110227,193725.00
07/05/2015 11:30,2,5.354,ACTIVE,217.13,352.87,59.970,1436110203,"201051344000594","174011321042388",27.27,43.80,0,332.73,388.94,147.7,140.6,0.703,164094.6,164094.6,5202,0,0,0,L,1122011218,0,123.81,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436110228,193726.00
07/05/2015 11:30,2,5.289,ACTIVE,216.45,365.49,59.954,1436110203,"274151322000083","174011321042388",26.98,53.50,0,332.43,377.52,144.5,137.6,0.575,447937.2,447937.2,6510,0,0,0,L,1151911521,0,124.27,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436110229,193727.00
07/05/2015 11:30,2,5.287,ACTIVE,218.03,355.58,59.954,1436110203,"201051344000585","174011321042388",27.55,43.20,0,332.43,388.04,147.6,140.5,0.689,163092.3,163092.3,5202,0,0,0,L,1122011218,0,124.04,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436110230,193728.00
07/05/2015 11:30,2,5.271,ACTIVE,216.67,349.26,59.959,1436110203,"274151322000054","174011321042388",27.10,53.00,0,332.13,377.82,144.6,137.7,0.552,443027.0,443027.0,6091,0,0,0,L,1151911521,0,124.72,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436110230,193729.00
07/05/2015 11:30,2,5.367,ACTIVE,218.03,355.58,59.965,1436110203,"201051344001203","174011321042388",27.57,42.50,0,332.73,388.64,149.9,142.7,0.716,164244.7,164244.7,5206,0,0,0,L,1122011218,0,124.94,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436110232,193730.00
07/05/2015 11:30,2,5.312,ACTIVE,216.90,353.47,59.954,1436110203,"201051344000646","174011321042388",27.14,43.00,0,332.73,388.64,146.0,139.0,0.685,161484.2,161484.2,5197,0,0,0,L,1122011218,0,124.04,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436110232,193731.00
07/05/2015 11:30,2,3.502,ACTIVE,217.58,422.00,59.970,1436110203,"274151322000068","174011321042388",37.91,49.80,0,380.52,438.53,135.1,128.4,0.508,350923.5,350923.5,6197,0,0,0,L,1151911521,0,125.17,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436110233,193732.00
07/05/2015 11:30,2,5.621,ACTIVE,217.80,368.80,59.954,1436110203,"274151322000076","174011321042388",27.71,50.00,0,333.03,380.22,157.9,150.5,0.605,472438.2,472438.2,6492,0,0,0,L,1151911521,0,124.94,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436110234,193733.00
07/05/2015 11:30,1,3.255,ALERT,217.1,357.81,60.03,1436110203,"033051125000132","174011321042388",33.36,37,0.472,317.67,363.27,108.0,102.2,0.487,31885.700000024,31910.500000024,223,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1436110236,193734.00
07/05/2015 11:30,1,3.756,ACTIVE,216.5,324.28,60.00,1436110203,"033051125000150","174011321042388",37.80,38,0.631,315.61,373.22,141.3,135.8,0.633,42495.900000036,42529,162,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436110237,193735.00
07/05/2015 11:30,2,5.385,ACTIVE,216.90,353.17,59.965,1436110203,"201051344000890","174011321042388",26.80,45.80,0,333.33,388.04,146.2,139.2,0.676,165757.1,165757.1,5205,0,0,0,L,1122011218,0,124.04,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436110238,193736.00
07/05/2015 11:30,2,5.379,ACTIVE,218.03,354.07,59.959,1436110203,"201051344000900","174011321042388",27.37,41.00,0,332.43,388.04,149.2,142.0,0.681,166010.0,166010.0,5218,0,0,0,L,1122011218,0,124.72,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436110239,193737.00
07/05/2015 11:30,2,5.354,ACTIVE,217.58,354.67,59.959,1436110203,"201051344000633","174011321042388",27.04,42.80,0,325.52,401.56,146.6,139.6,0.694,155671.1,155671.1,5216,0,0,0,L,1122011218,0,124.49,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436110240,193738.00
07/05/2015 11:30,1,5.125,ACTIVE,217.3,358.82,60.00,1436110203,"040051121000185","174011321042388",24.19,40,0.545,318.63,368.17,123.3,118.1,0.552,37508.699999999,37537.499999999,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436110241,193739.00
07/05/2015 11:30,2,5.344,ACTIVE,218.48,354.37,59.944,1436110203,"201051344000983","174011321042388",27.45,42.50,0,332.43,388.94,148.5,141.4,0.698,162989.3,162989.3,5217,0,0,0,L,1122011218,0,124.72,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436110242,193740.00
07/05/2015 11:30,2,5.301,ACTIVE,217.80,353.77,59.959,1436110203,"201051344000917","174011321042388",27.41,43.20,0,332.43,387.44,147.1,140.1,0.698,166213.7,166213.7,5217,0,0,0,L,1122011218,0,124.04,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436110243,193741.00
07/05/2015 11:30,1,5.059,ACTIVE,216.5,325.85,60.00,1436110203,"040051121000116","174011321042388",24.61,36,0.548,315.50,368.56,123.9,118.1,0.557,37503.000000024,37531.700000024,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436110244,193742.00
07/05/2015 11:30,1,3.226,ACTIVE,217.4,327.66,60.00,1436110203,"033051125000135","174011321042388",32.95,39,0.465,318.27,363.81,105.7,100.7,0.481,31734.60000001,31759.10000001,185,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436110245,193743.00
07/05/2015 11:30,2,5.283,ACTIVE,218.26,355.88,59.954,1436110203,"201051344000648","174011321042388",27.08,40.40,0,316.80,396.15,144.8,137.8,0.685,162029.7,162029.7,5210,0,0,0,L,1122011218,0,124.27,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436110246,193744.00
07/05/2015 11:30,2,5.291,ACTIVE,217.80,355.28,59.959,1436110203,"201051344001093","174011321042388",27.79,42.00,0,332.13,388.34,148.9,141.8,0.689,164362.9,164362.9,5208,0,0,0,L,1122011218,0,124.27,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436110247,193745.00
07/05/2015 11:30,2,5.379,ACTIVE,218.48,354.97,59.959,1436110203,"201051344000645","174011321042388",26.90,41.80,0,324.02,394.95,146.5,139.5,0.672,162568.7,162568.7,5217,0,0,0,L,1122011218,0,124.94,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436110248,193746.00
07/05/2015 11:30,2,5.289,ACTIVE,216.67,362.19,59.959,1436110203,"274151322000085","174011321042388",27.37,49.00,0,333.03,377.82,146.5,139.5,0.561,445263.7,445263.7,6494,0,0,0,L,1151911521,0,124.94,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436110249,193747.00
07/05/2015 11:30,2,5.312,ACTIVE,218.03,354.97,59.959,1436110203,"201051344000651","174011321042388",27.27,42.00,0,332.43,387.74,146.7,139.6,0.667,161936.4,161936.4,5204,0,0,0,L,1122011218,0,124.72,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436110250,193748.00
07/05/2015 11:30,2,5.314,ACTIVE,217.35,353.77,59.959,1436110203,"201051344000867","174011321042388",27.31,43.40,0,319.81,409.68,147.1,140.0,0.672,154352.3,154352.3,5219,0,0,0,L,1122011218,0,124.27,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436110251,193749.00
07/05/2015 11:30,1,5.128,ACTIVE,216.3,338.70,60.00,1436110203,"040051121000095","174011321042388",22.16,39,0.498,318.28,364.13,113.0,107.3,0.512,37183.9,37210.1,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436110253,193750.00
07/05/2015 11:30,2,5.266,ACTIVE,216.45,352.27,59.959,1436110203,"201051344001230","174011321042388",27.57,45.00,0,332.43,388.04,147.1,140.1,0.694,165454.7,165454.7,5220,0,0,0,L,1122011218,0,123.81,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436110254,193751.00
07/05/2015 11:30,2,5.221,ACTIVE,218.26,356.78,59.959,1436110203,"201051344000576","174011321042388",27.49,41.50,0,333.63,388.64,145.4,138.4,0.667,161817.6,161817.6,5223,0,0,0,L,1122011218,0,124.49,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436110255,193752.00
07/05/2015 11:30,2,5.281,ACTIVE,218.48,355.28,59.959,1436110203,"201051344000579","174011321042388",27.57,43.80,0,322.21,408.78,147.5,140.5,0.694,168258.0,168258.0,5208,0,0,0,L,1122011218,0,124.49,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436110255,193753.00
07/05/2015 11:45,2,5.535,ACTIVE,216.90,353.77,60.002,1436111103,"201051344000955","174011321042388",27.15,42.50,0,331.83,389.24,152.1,144.9,0.725,167427.3,167427.3,5209,0,0,0,L,1122011218,0,123.36,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436111105,193754.00
07/05/2015 11:45,1,5.317,ACTIVE,216.6,343.84,60.03,1436111103,"040051121000195","174011321042388",24.51,40,0.573,316.63,368.86,129.7,123.3,0.582,40045.800000024,40075.399999988,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436111106,193755.00
07/05/2015 11:45,2,5.723,ACTIVE,216.45,367.90,59.991,1436111103,"274151322000095","174011321042388",27.67,53.00,0,332.43,381.42,160.2,152.7,0.619,466671.9,466671.9,6121,0,0,0,L,1151911521,0,124.72,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436111107,193756.00
07/05/2015 11:45,2,5.527,ACTIVE,217.13,354.97,59.991,1436111103,"201051344000868","174011321042388",27.19,41.50,0,332.13,389.84,152.2,145.0,0.694,153744.0,153744.0,5217,0,0,0,L,1122011218,0,123.81,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436111108,193757.00
07/05/2015 11:45,2,5.402,ACTIVE,218.93,357.08,59.986,1436111103,"201051344000853","174011321042388",27.71,42.80,0,333.93,392.85,151.6,144.4,0.716,160011.5,160011.5,5217,0,0,0,L,1122011218,0,124.94,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436111109,193758.00
07/05/2015 11:45,2,5.318,ACTIVE,218.03,357.68,59.996,1436111103,"201051344000582","174011321042388",27.93,42.00,0,332.13,389.84,150.4,143.2,0.703,160246.2,160246.2,5204,0,0,0,L,1122011218,0,124.27,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436111110,193759.00
07/05/2015 11:45,1,5.230,ACTIVE,217.1,347.94,60.03,1436111103,"040051121000097","174011321042388",24.82,40,0.573,317.16,369.09,129.1,123.7,0.582,38178.000000012,38207.700000012,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436111111,193760.00
07/05/2015 11:45,2,5.447,ACTIVE,218.48,357.38,59.991,1436111103,"201051344000469","174011321042388",27.67,40.60,0,332.13,392.55,152.7,145.5,0.738,155282.4,155282.4,5209,0,0,0,L,1122011218,0,124.04,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436111112,193761.00
07/05/2015 11:45,2,5.533,ACTIVE,218.26,358.28,59.996,1436111103,"201051344000988","174011321042388",27.04,43.60,0,332.13,391.04,151.4,144.2,0.712,154882.6,154882.6,5209,0,0,0,L,1122011218,0,124.27,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436111113,193762.00
07/05/2015 11:45,2,5.484,ACTIVE,218.26,356.18,59.991,1436111103,"201051344001158","174011321042388",27.08,43.40,0,332.73,389.24,150.4,143.2,0.712,160968.1,160968.1,5207,0,0,0,L,1122011218,0,124.04,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436111114,193763.00
07/05/2015 11:45,2,5.436,ACTIVE,217.58,354.07,59.986,1436111103,"201051344001025","174011321042388",27.97,43.60,0,332.43,389.84,154.1,146.8,0.707,164410.0,164410.0,5202,0,0,0,L,1122011218,0,123.81,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436111114,193764.00
07/05/2015 11:45,1,3.867,ACTIVE,217.2,337.20,60.03,1436111103,"033051125000118","174011321042388",38.12,38,0.651,313.21,374.93,146.6,140.5,0.652,42473.7,42507.4,158,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436111116,193765.00
07/05/2015 11:45,2,5.367,ACTIVE,218.03,356.48,59.996,1436111103,"201051344000569","174011321042388",27.75,43.80,0,332.43,389.84,150.7,143.6,0.703,167906.9,167906.9,5215,0,0,0,L,1122011218,0,123.81,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436111117,193766.00
07/05/2015 11:45,2,3.631,ACTIVE,216.67,412.08,59.986,1436111103,"274151322000094","174011321042388",37.75,50.00,0,379.92,443.34,138.9,132.1,0.544,351879.5,351879.5,6589,0,0,0,L,1151911521,0,124.27,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436111117,193767.00
07/05/2015 11:45,1,5.356,ACTIVE,216.8,356.98,60.03,1436111103,"040051121000068","174011321042388",22.26,38,0.524,316.09,365.77,118.6,113.3,0.541,36671.9,36699,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436111119,193768.00
07/05/2015 11:45,2,5.455,ACTIVE,218.48,356.78,59.986,1436111103,"201051344000458","174011321042388",27.31,43.60,0,333.33,389.54,150.9,143.8,0.729,163726.3,163726.3,5210,0,0,0,L,1122011218,0,124.72,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436111120,193769.00
07/05/2015 11:45,2,5.363,ACTIVE,216.45,360.99,59.981,1436111103,"274151322000087","174011321042388",25.86,68.00,0,332.43,376.01,140.3,133.5,0.526,422624.5,422624.5,6093,0,0,0,L,1151911521,0,124.72,124.04,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436111120,193770.00
07/05/2015 11:45,2,5.457,ACTIVE,216.67,352.27,59.970,1436111103,"274151322000052","174011321042388",27.37,51.80,0,332.73,378.72,151.2,144.0,0.583,451809.0,451809.0,6491,0,0,0,L,1151911521,0,124.04,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436111122,193771.00
07/05/2015 11:45,2,5.426,ACTIVE,216.90,355.28,59.981,1436111103,"201051344001145","174011321042388",27.49,40.60,0,332.73,388.94,151.0,143.8,0.694,168884.7,168884.7,5218,0,0,0,L,1122011218,0,123.81,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436111122,193772.00
07/05/2015 11:45,2,5.408,ACTIVE,216.90,354.07,59.981,1436111103,"201051344000685","174011321042388",27.53,43.20,0,332.43,389.24,150.8,143.6,0.729,167940.4,167940.4,5220,0,0,0,L,1122011218,0,124.27,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436111123,193773.00
07/05/2015 11:45,2,5.449,ACTIVE,216.22,353.77,59.981,1436111103,"274151322000088","174011321042388",27.04,49.00,0,331.83,378.42,149.0,141.9,0.561,432880.6,432880.6,6104,0,0,0,L,1151911521,0,125.17,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436111124,193774.00
07/05/2015 11:45,2,5.430,ACTIVE,217.58,355.88,59.986,1436111103,"201051344000438","174011321042388",27.45,42.80,0,332.13,389.84,150.9,143.8,0.712,168059.0,168059.0,5203,0,0,0,L,1122011218,0,124.27,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436111125,193775.00
07/05/2015 11:45,2,5.441,ACTIVE,217.58,353.77,59.986,1436111103,"201051344001135","174011321042388",27.51,42.50,0,332.73,388.94,151.6,144.4,0.694,159380.0,159380.0,5193,0,0,0,L,1122011218,0,124.04,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436111126,193776.00
07/05/2015 11:45,2,5.361,ACTIVE,217.13,354.97,59.970,1436111103,"201051344000417","174011321042388",27.41,46.20,0,332.13,388.94,148.8,141.7,0.707,163724.0,163724.0,5203,0,0,0,L,1122011218,0,123.59,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436111127,193777.00
07/05/2015 11:45,2,5.432,ACTIVE,216.90,353.47,59.986,1436111103,"201051344000594","174011321042388",27.61,44.50,0,332.73,390.74,151.9,144.7,0.712,164129.4,164129.4,5203,0,0,0,L,1122011218,0,123.81,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436111128,193778.00
07/05/2015 11:45,2,5.438,ACTIVE,216.00,362.79,59.981,1436111103,"274151322000083","174011321042388",27.10,53.80,0,332.13,379.02,149.1,142.0,0.579,447971.5,447971.5,6511,0,0,0,L,1151911521,0,123.81,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436111129,193779.00
07/05/2015 11:45,2,5.535,ACTIVE,218.03,356.18,59.965,1436111103,"201051344000585","174011321042388",27.25,43.40,0,332.43,389.54,152.8,145.5,0.712,163127.4,163127.4,5203,0,0,0,L,1122011218,0,123.81,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436111130,193780.00
07/05/2015 11:45,2,5.441,ACTIVE,216.67,360.08,59.986,1436111103,"274151322000054","174011321042388",27.10,53.00,0,332.13,379.62,149.2,142.1,0.575,443061.3,443061.3,6092,0,0,0,L,1151911521,0,124.94,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436111131,193781.00
07/05/2015 11:45,2,5.537,ACTIVE,217.80,356.18,60.018,1436111103,"201051344001203","174011321042388",27.57,42.50,0,332.73,390.44,154.6,147.3,0.734,164280.3,164280.3,5207,0,0,0,L,1122011218,0,124.72,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436111132,193782.00
07/05/2015 11:45,2,5.363,ACTIVE,216.67,355.88,60.002,1436111103,"201051344000646","174011321042388",27.75,43.60,0,332.73,390.14,150.7,143.5,0.712,161518.8,161518.8,5198,0,0,0,L,1122011218,0,124.04,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436111133,193783.00
07/05/2015 11:45,2,3.709,ACTIVE,217.58,399.46,59.965,1436111103,"274151322000068","174011321042388",36.94,49.50,0,383.23,441.24,138.4,131.6,0.521,350955.4,350955.4,6198,0,0,0,L,1151911521,0,124.94,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436111134,193784.00
07/05/2015 11:45,2,5.775,ACTIVE,217.35,358.88,59.991,1436111103,"274151322000076","174011321042388",27.71,51.00,0,332.43,382.03,162.0,154.5,0.619,472475.6,472475.6,6493,0,0,0,L,1151911521,0,124.94,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436111135,193785.00
07/05/2015 11:45,1,3.352,ACTIVE,217.1,324.56,60.03,1436111103,"033051125000132","174011321042388",33.21,38,0.486,317.47,364.55,110.8,105.3,0.498,31910.500000024,31935.800000024,226,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436111136,193786.00
07/05/2015 11:45,1,3.836,ACTIVE,217.1,321.90,60.03,1436111103,"033051125000150","174011321042388",38.00,38,0.647,315.54,374.23,145.0,140.0,0.652,42529,42562.800000012,164,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436111137,193787.00
07/05/2015 11:45,2,5.404,ACTIVE,216.67,354.97,59.996,1436111103,"201051344000890","174011321042388",27.57,46.20,0,333.63,390.74,150.9,143.8,0.716,165791.8,165791.8,5206,0,0,0,L,1122011218,0,123.81,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436111138,193788.00
07/05/2015 11:45,2,5.434,ACTIVE,218.03,356.48,59.986,1436111103,"201051344000900","174011321042388",27.77,42.00,0,332.13,389.54,152.9,145.7,0.698,166045.2,166045.2,5219,0,0,0,L,1122011218,0,124.49,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436111139,193789.00
07/05/2015 11:45,2,5.469,ACTIVE,217.58,355.58,59.991,1436111103,"201051344000633","174011321042388",27.12,43.00,0,332.13,389.54,150.1,142.9,0.707,155705.8,155705.8,5217,0,0,0,L,1122011218,0,124.27,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436111140,193790.00
07/05/2015 11:45,1,5.230,ACTIVE,217.2,361.89,60.03,1436111103,"040051121000185","174011321042388",24.33,40,0.561,316.87,369.08,126.6,121.0,0.571,37537.499999999,37566.699999999,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436111141,193791.00
07/05/2015 11:45,2,5.484,ACTIVE,218.26,356.18,59.986,1436111103,"201051344000983","174011321042388",27.29,43.40,0,331.83,389.84,151.6,144.4,0.716,163024.4,163024.4,5218,0,0,0,L,1122011218,0,124.49,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436111142,193792.00
07/05/2015 11:45,2,5.406,ACTIVE,217.58,356.48,59.996,1436111103,"201051344000917","174011321042388",27.65,42.80,0,331.83,388.94,151.3,144.1,0.725,166248.6,166248.6,5218,0,0,0,L,1122011218,0,124.04,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436111143,193793.00
07/05/2015 11:45,1,5.166,ACTIVE,216.0,339.65,60.03,1436111103,"040051121000116","174011321042388",24.68,37,0.562,316.45,368.55,126.9,120.9,0.570,37531.700000024,37560.800000024,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436111144,193794.00
07/05/2015 11:45,1,3.289,ACTIVE,217.4,349.84,60.03,1436111103,"033051125000135","174011321042388",33.17,38,0.480,318.06,364.81,108.5,104.0,0.491,31759.10000001,31784.20000001,187,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436111145,193795.00
07/05/2015 11:45,2,5.398,ACTIVE,218.03,355.28,59.996,1436111103,"201051344000648","174011321042388",27.12,41.30,0,333.33,389.84,148.3,141.3,0.707,162064.0,162064.0,5211,0,0,0,L,1122011218,0,123.81,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436111146,193796.00
07/05/2015 11:45,2,5.416,ACTIVE,217.58,356.48,59.996,1436111103,"201051344001093","174011321042388",28.03,41.80,0,332.13,393.75,153.7,146.4,0.703,164398.3,164398.3,5209,0,0,0,L,1122011218,0,124.27,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436111147,193797.00
07/05/2015 11:45,2,5.516,ACTIVE,218.26,356.18,59.991,1436111103,"201051344000645","174011321042388",26.88,42.50,0,333.03,388.94,150.1,142.9,0.685,162603.3,162603.3,5218,0,0,0,L,1122011218,0,124.72,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436111148,193798.00
07/05/2015 11:45,2,5.416,ACTIVE,216.22,350.17,59.986,1436111103,"274151322000085","174011321042388",27.51,49.00,0,332.13,378.72,150.8,143.7,0.575,445298.5,445298.5,6495,0,0,0,L,1151911521,0,124.94,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436111149,193799.00
07/05/2015 11:45,2,5.426,ACTIVE,217.80,355.88,59.991,1436111103,"201051344000651","174011321042388",27.61,40.80,0,331.83,389.54,151.7,144.5,0.689,161971.3,161971.3,5205,0,0,0,L,1122011218,0,124.49,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436111150,193800.00
07/05/2015 11:45,2,5.395,ACTIVE,217.35,357.08,60.018,1436111103,"201051344000867","174011321042388",27.67,44.00,0,333.03,389.24,151.2,144.1,0.685,154387.1,154387.1,5220,0,0,0,L,1122011218,0,124.27,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436111151,193801.00
07/05/2015 11:45,1,5.238,ACTIVE,217.0,327.17,60.03,1436111103,"040051121000095","174011321042388",22.37,38,0.516,317.81,365.75,116.6,111.2,0.525,37210.1,37236.7,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436111152,193802.00
07/05/2015 11:45,2,5.424,ACTIVE,216.22,352.57,59.996,1436111103,"201051344001230","174011321042388",27.57,44.80,0,332.73,389.84,151.5,144.3,0.720,165489.5,165489.5,5221,0,0,0,L,1122011218,0,123.59,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436111153,193803.00
07/05/2015 11:45,2,5.383,ACTIVE,218.03,355.88,59.996,1436111103,"201051344000576","174011321042388",27.41,41.80,0,332.73,390.44,149.4,142.3,0.689,161852.0,161852.0,5224,0,0,0,L,1122011218,0,124.49,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436111154,193804.00
07/05/2015 11:45,2,5.443,ACTIVE,218.26,356.18,59.996,1436111103,"201051344000579","174011321042388",27.45,44.50,0,333.33,393.15,151.3,144.1,0.716,168292.9,168292.9,5209,0,0,0,L,1122011218,0,124.27,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436111155,193805.00
07/05/2015 12:00,2,5.701,ACTIVE,217.13,355.88,59.986,1436112004,"201051344000955","174011321042388",27.08,43.00,0,332.73,391.04,156.3,148.9,0.742,167464.0,167464.0,5210,0,0,0,L,1122011218,0,123.59,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436112005,193806.00
07/05/2015 12:00,1,5.521,ACTIVE,216.6,362.43,60.03,1436112004,"040051121000195","174011321042388",24.30,40,0.589,317.55,369.98,133.5,127.0,0.596,40075.399999988,40106.599999976,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436112006,193807.00
07/05/2015 12:00,2,5.893,ACTIVE,216.67,366.70,59.981,1436112004,"274151322000095","174011321042388",27.57,54.00,0,331.53,382.33,164.4,156.8,0.619,466710.7,466710.7,6122,0,0,0,L,1151911521,0,124.94,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436112007,193808.00
07/05/2015 12:00,2,5.684,ACTIVE,217.58,353.77,59.981,1436112004,"201051344000868","174011321042388",27.17,41.80,0,330.93,390.74,156.4,149.1,0.712,153780.7,153780.7,5218,0,0,0,L,1122011218,0,123.81,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436112008,193809.00
07/05/2015 12:00,2,5.643,ACTIVE,219.39,358.28,59.981,1436112004,"201051344000853","174011321042388",27.39,43.20,0,337.54,394.05,156.6,149.2,0.742,160048.2,160048.2,5218,0,0,0,L,1122011218,0,125.17,126.75,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436112009,193810.00
07/05/2015 12:00,2,5.623,ACTIVE,218.48,357.08,59.975,1436112004,"201051344000582","174011321042388",27.17,41.50,0,331.53,391.04,154.8,147.5,0.716,160282.5,160282.5,5205,0,0,0,L,1122011218,0,124.27,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436112010,193811.00
07/05/2015 12:00,1,5.394,ACTIVE,218.0,328.77,60.03,1436112004,"040051121000097","174011321042388",24.77,40,0.589,317.61,371.26,132.9,127.9,0.593,38207.700000012,38239.100000012,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436112011,193812.00
07/05/2015 12:00,2,5.619,ACTIVE,218.93,358.28,59.975,1436112004,"201051344000469","174011321042388",27.65,40.60,0,333.33,391.94,157.3,149.9,0.747,155319.4,155319.4,5210,0,0,0,L,1122011218,0,124.27,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436112012,193813.00
07/05/2015 12:00,2,5.725,ACTIVE,219.16,358.28,59.944,1436112004,"201051344000988","174011321042388",26.92,44.00,0,335.74,392.25,156.1,148.7,0.725,154919.2,154919.2,5210,0,0,0,L,1122011218,0,124.49,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436112013,193814.00
