ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/05/2015 12:00,2,5.660,ACTIVE,218.93,356.78,59.975,1436112004,"201051344001158","174011321042388",27.06,44.30,0,333.63,390.74,155.2,147.9,0.725,161004.4,161004.4,5208,0,0,0,L,1122011218,0,124.27,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436112014,193815.00
07/05/2015 12:00,2,5.693,ACTIVE,218.03,356.18,59.986,1436112004,"201051344001025","174011321042388",27.51,43.60,0,332.43,391.34,158.6,151.1,0.720,164447.2,164447.2,5203,0,0,0,L,1122011218,0,123.81,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436112014,193816.00
07/05/2015 12:00,1,4.022,ACTIVE,217.0,346.97,60.00,1436112004,"033051125000118","174011321042388",37.75,38,0.669,315.58,375.71,151.1,144.3,0.665,42507.4,42543,160,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436112016,193817.00
07/05/2015 12:00,2,5.645,ACTIVE,218.48,357.98,59.965,1436112004,"201051344000569","174011321042388",27.19,44.00,0,332.43,391.34,155.4,148.1,0.725,167943.3,167943.3,5216,0,0,0,L,1122011218,0,124.04,126.75,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436112017,193818.00
07/05/2015 12:00,2,3.803,ACTIVE,217.13,412.98,59.965,1436112004,"274151322000094","174011321042388",37.17,50.00,0,382.33,438.83,143.8,136.9,0.557,351913.0,351913.0,6590,0,0,0,L,1151911521,0,124.49,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436112017,193819.00
07/05/2015 12:00,1,5.501,ACTIVE,216.7,336.27,60.03,1436112004,"040051121000068","174011321042388",22.27,38,0.540,318.06,367.68,121.9,116.4,0.550,36699,36727.7,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436112019,193820.00
07/05/2015 12:00,2,5.664,ACTIVE,218.71,357.38,59.975,1436112004,"201051344000458","174011321042388",27.19,44.30,0,333.93,391.64,155.9,148.6,0.742,163762.8,163762.8,5211,0,0,0,L,1122011218,0,124.72,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436112020,193821.00
07/05/2015 12:00,2,5.592,ACTIVE,216.67,348.66,59.970,1436112004,"274151322000087","174011321042388",25.49,69.70,0,330.63,378.12,144.4,137.4,0.530,422658.4,422658.4,6094,0,0,0,L,1151911521,0,124.72,124.04,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436112021,193822.00
07/05/2015 12:00,2,5.658,ACTIVE,216.90,355.88,59.965,1436112004,"274151322000052","174011321042388",27.23,52.00,0,331.83,380.22,155.9,148.5,0.592,451845.6,451845.6,6492,0,0,0,L,1151911521,0,124.27,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436112022,193823.00
07/05/2015 12:00,2,5.682,ACTIVE,217.35,355.28,59.970,1436112004,"201051344001145","174011321042388",27.10,40.80,0,332.43,390.14,155.9,148.5,0.716,168921.2,168921.2,5219,0,0,0,L,1122011218,0,123.81,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436112023,193824.00
07/05/2015 12:00,2,5.648,ACTIVE,217.13,354.97,59.986,1436112004,"201051344000685","174011321042388",27.21,43.40,0,332.13,391.04,155.6,148.3,0.747,167976.9,167976.9,5221,0,0,0,L,1122011218,0,124.27,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436112024,193825.00
07/05/2015 12:00,2,5.609,ACTIVE,216.67,368.50,59.965,1436112004,"274151322000088","174011321042388",27.04,48.50,0,332.43,379.62,153.7,146.4,0.579,432916.7,432916.7,6105,0,0,0,L,1151911521,0,125.40,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436112025,193826.00
07/05/2015 12:00,2,5.639,ACTIVE,217.80,356.18,59.975,1436112004,"201051344000438","174011321042388",27.29,43.40,0,332.43,391.04,155.8,148.4,0.734,168095.6,168095.6,5204,0,0,0,L,1122011218,0,124.27,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436112026,193827.00
07/05/2015 12:00,2,5.652,ACTIVE,217.80,355.28,59.986,1436112004,"201051344001135","174011321042388",27.27,42.30,0,332.13,390.44,156.2,148.8,0.720,159416.6,159416.6,5194,0,0,0,L,1122011218,0,124.04,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436112026,193828.00
07/05/2015 12:00,2,5.600,ACTIVE,217.35,354.67,59.970,1436112004,"201051344000417","174011321042388",27.04,46.60,0,332.13,390.44,153.3,146.1,0.716,163760.0,163760.0,5204,0,0,0,L,1122011218,0,123.59,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436112027,193829.00
07/05/2015 12:00,2,5.688,ACTIVE,217.13,355.28,59.970,1436112004,"201051344000594","174011321042388",27.19,46.00,0,331.83,391.94,156.8,149.4,0.747,164166.2,164166.2,5204,0,0,0,L,1122011218,0,123.81,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436112028,193830.00
07/05/2015 12:00,2,5.670,ACTIVE,216.45,354.67,59.970,1436112004,"274151322000083","174011321042388",26.82,54.80,0,332.13,379.92,153.9,146.6,0.614,448007.7,448007.7,6512,0,0,0,L,1151911521,0,124.49,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436112029,193831.00
07/05/2015 12:00,2,5.629,ACTIVE,218.26,356.78,59.970,1436112004,"201051344000585","174011321042388",27.67,43.20,0,332.13,390.74,157.7,150.3,0.738,163164.4,163164.4,5204,0,0,0,L,1122011218,0,124.04,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436112030,193832.00
07/05/2015 12:00,2,5.652,ACTIVE,216.90,368.80,59.965,1436112004,"274151322000054","174011321042388",26.94,54.00,0,331.83,380.22,154.2,146.9,0.605,443097.5,443097.5,6093,0,0,0,L,1151911521,0,124.94,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436112031,193833.00
07/05/2015 12:00,2,5.699,ACTIVE,218.26,356.78,59.965,1436112004,"201051344001203","174011321042388",27.65,42.00,0,332.73,391.94,159.7,152.2,0.751,164317.8,164317.8,5208,0,0,0,L,1122011218,0,124.72,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436112032,193834.00
07/05/2015 12:00,2,5.605,ACTIVE,216.90,354.67,59.981,1436112004,"201051344000646","174011321042388",27.45,43.80,0,332.13,391.64,155.9,148.6,0.720,161555.4,161555.4,5199,0,0,0,L,1122011218,0,124.04,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436112033,193835.00
07/05/2015 12:00,2,3.748,ACTIVE,217.58,412.68,59.959,1436112004,"274151322000068","174011321042388",37.93,50.00,0,383.23,445.15,144.0,137.1,0.544,350989.1,350989.1,6199,0,0,0,L,1151911521,0,125.17,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436112034,193836.00
07/05/2015 12:00,2,5.973,ACTIVE,217.80,371.21,59.959,1436112004,"274151322000076","174011321042388",27.75,51.00,0,332.43,382.63,167.8,160.1,0.650,472515.1,472515.1,6494,0,0,0,L,1151911521,0,124.94,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436112035,193837.00
07/05/2015 12:00,1,3.480,ACTIVE,217.4,359.60,60.00,1436112004,"033051125000132","174011321042388",33.18,38,0.503,318.56,365.82,114.9,109.0,0.517,31935.800000024,31962.500000024,228,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436112037,193838.00
07/05/2015 12:00,1,3.963,ALERT,216.6,367.37,60.03,1436112004,"033051125000150","174011321042388",38.27,38,0.676,315.53,375.68,150.9,145.7,0.675,42562.800000012,42598.600000024,166,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1436112038,193839.00
07/05/2015 12:00,2,5.688,ACTIVE,216.90,354.67,59.965,1436112004,"201051344000890","174011321042388",27.15,46.40,0,333.03,391.64,156.5,149.1,0.729,165828.5,165828.5,5207,0,0,0,L,1122011218,0,124.04,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436112039,193840.00
07/05/2015 12:00,2,5.656,ACTIVE,218.26,357.08,59.959,1436112004,"201051344000900","174011321042388",27.79,42.30,0,332.13,391.34,159.2,151.8,0.734,166082.6,166082.6,5220,0,0,0,L,1122011218,0,124.49,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436112040,193841.00
07/05/2015 12:00,2,5.615,ACTIVE,217.80,357.68,59.965,1436112004,"201051344000633","174011321042388",27.45,43.60,0,332.13,390.44,156.2,148.8,0.738,155742.4,155742.4,5218,0,0,0,L,1122011218,0,124.49,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436112041,193842.00
07/05/2015 12:00,1,5.438,ACTIVE,217.5,334.68,60.03,1436112004,"040051121000185","174011321042388",24.43,40,0.586,318.16,370.32,132.1,126.9,0.589,37566.699999999,37597.899999999,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436112042,193843.00
07/05/2015 12:00,2,5.682,ACTIVE,218.71,355.58,59.965,1436112004,"201051344000983","174011321042388",27.47,43.80,0,332.73,391.94,158.0,150.6,0.738,163061.4,163061.4,5219,0,0,0,L,1122011218,0,124.49,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436112043,193844.00
07/05/2015 12:00,2,5.701,ACTIVE,218.03,355.88,59.970,1436112004,"201051344000917","174011321042388",27.29,42.80,0,330.33,390.44,157.6,150.1,0.747,166285.5,166285.5,5219,0,0,0,L,1122011218,0,124.04,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436112044,193845.00
07/05/2015 12:00,1,5.392,ACTIVE,216.4,338.96,60.00,1436112004,"040051121000116","174011321042388",24.67,37,0.585,316.95,369.83,132.3,125.8,0.592,37560.800000024,37591.800000024,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436112045,193846.00
07/05/2015 12:00,1,3.473,ALERT,217.6,349.62,60.00,1436112004,"033051125000135","174011321042388",32.74,38,0.498,317.80,365.85,113.1,108.1,0.511,31784.20000001,31810.60000001,189,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1436112047,193847.00
07/05/2015 12:00,2,5.627,ACTIVE,218.26,355.88,59.965,1436112004,"201051344000648","174011321042388",27.12,41.80,0,333.63,391.34,154.5,147.2,0.725,162100.1,162100.1,5212,0,0,0,L,1122011218,0,124.04,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436112047,193848.00
07/05/2015 12:00,2,5.623,ACTIVE,218.03,356.18,59.970,1436112004,"201051344001093","174011321042388",28.01,41.50,0,331.83,392.25,159.4,152.0,0.738,164435.7,164435.7,5210,0,0,0,L,1122011218,0,124.27,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436112048,193849.00
07/05/2015 12:00,2,5.727,ACTIVE,218.48,356.48,59.975,1436112004,"201051344000645","174011321042388",27.00,43.00,0,333.03,390.44,156.5,149.1,0.716,162639.9,162639.9,5219,0,0,0,L,1122011218,0,124.72,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436112049,193850.00
07/05/2015 12:00,2,5.689,ACTIVE,216.90,361.89,59.933,1436112004,"274151322000085","174011321042388",27.27,50.00,0,333.03,379.92,157.0,149.6,0.583,445335.3,445335.3,6496,0,0,0,L,1151911521,0,125.40,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436112050,193851.00
07/05/2015 12:00,2,5.727,ACTIVE,218.03,356.78,59.981,1436112004,"201051344000651","174011321042388",27.21,41.50,0,332.13,391.04,157.8,150.4,0.716,162008.3,162008.3,5206,0,0,0,L,1122011218,0,124.72,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436112051,193852.00
07/05/2015 12:00,2,5.777,ACTIVE,217.80,353.77,60.002,1436112004,"201051344000867","174011321042388",26.90,44.80,0,332.13,390.44,157.4,150.0,0.725,154424.0,154424.0,5221,0,0,0,L,1122011218,0,124.49,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436112052,193853.00
07/05/2015 12:00,1,5.501,ACTIVE,216.6,358.97,60.00,1436112004,"040051121000095","174011321042388",22.12,38,0.536,317.62,366.64,121.1,115.5,0.541,37236.7,37265.1,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436112053,193854.00
07/05/2015 12:00,2,5.637,ACTIVE,216.67,354.07,59.965,1436112004,"201051344001230","174011321042388",27.59,45.00,0,332.73,391.34,157.6,150.1,0.756,165526.4,165526.4,5222,0,0,0,L,1122011218,0,123.81,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436112054,193855.00
07/05/2015 12:00,2,5.686,ACTIVE,218.48,357.08,59.970,1436112004,"201051344000576","174011321042388",27.10,42.50,0,334.54,392.55,156.0,148.6,0.716,161888.4,161888.4,5225,0,0,0,L,1122011218,0,124.49,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436112055,193856.00
07/05/2015 12:00,2,5.686,ACTIVE,218.71,357.38,59.981,1436112004,"201051344000579","174011321042388",27.47,45.50,0,334.54,391.34,158.1,150.7,0.742,168329.8,168329.8,5210,0,0,0,L,1122011218,0,124.49,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436112056,193857.00
07/05/2015 12:15,2,5.861,ACTIVE,216.45,356.48,59.970,1436112904,"201051344000955","174011321042388",27.45,43.20,0,332.13,393.15,162.9,155.3,0.782,167502.2,167502.2,5211,0,0,0,L,1122011218,0,123.14,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436112905,193858.00
07/05/2015 12:15,1,5.735,ACTIVE,215.6,349.90,60.00,1436112904,"040051121000195","174011321042388",24.34,40,0.619,316.72,371.58,138.9,132.5,0.620,40106.599999976,40139.300000024,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436112906,193859.00
07/05/2015 12:15,2,6.203,ACTIVE,215.77,371.51,59.959,1436112904,"274151322000095","174011321042388",27.31,54.00,0,331.23,384.43,171.6,163.7,0.650,466751.0,466751.0,6123,0,0,0,L,1151911521,0,124.49,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436112907,193860.00
07/05/2015 12:15,2,5.982,ACTIVE,216.90,356.48,59.965,1436112904,"201051344000868","174011321042388",27.06,41.50,0,331.53,395.55,164.0,156.4,0.751,153819.0,153819.0,5219,0,0,0,L,1122011218,0,123.59,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436112908,193861.00
07/05/2015 12:15,2,5.924,ACTIVE,218.48,358.28,59.970,1436112904,"201051344000853","174011321042388",27.23,43.60,0,333.93,397.35,163.4,155.8,0.769,160086.4,160086.4,5219,0,0,0,L,1122011218,0,124.72,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436112909,193862.00
07/05/2015 12:15,2,5.842,ACTIVE,217.58,357.08,59.959,1436112904,"201051344000582","174011321042388",27.23,41.50,0,331.83,393.75,161.2,153.7,0.751,160320.4,160320.4,5206,0,0,0,L,1122011218,0,124.04,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436112910,193863.00
07/05/2015 12:15,1,5.629,ALERT,216.6,361.64,60.00,1436112904,"040051121000097","174011321042388",24.66,40,0.616,316.13,372.57,138.1,132.7,0.618,38239.100000012,38271.700000012,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1436112911,193864.00
07/05/2015 12:15,2,5.895,ACTIVE,218.03,358.28,59.965,1436112904,"201051344000469","174011321042388",27.61,40.40,0,331.83,394.35,164.8,157.1,0.795,155357.9,155357.9,5211,0,0,0,L,1122011218,0,123.81,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436112912,193865.00
07/05/2015 12:15,2,5.930,ACTIVE,218.03,357.68,59.965,1436112904,"201051344000988","174011321042388",27.15,43.60,0,332.73,394.95,163.1,155.5,0.765,154957.4,154957.4,5211,0,0,0,L,1122011218,0,124.04,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436112913,193866.00
07/05/2015 12:15,2,5.918,ACTIVE,218.03,357.38,59.965,1436112904,"201051344001158","174011321042388",26.94,44.50,0,332.73,392.85,161.4,153.9,0.769,161042.3,161042.3,5209,0,0,0,L,1122011218,0,124.04,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436112914,193867.00
07/05/2015 12:15,2,5.973,ACTIVE,217.13,356.78,59.975,1436112904,"201051344001025","174011321042388",27.33,43.80,0,331.83,393.75,165.4,157.7,0.747,164486.0,164486.0,5204,0,0,0,L,1122011218,0,123.59,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436112915,193868.00
07/05/2015 12:15,1,4.163,ACTIVE,215.8,361.74,60.03,1436112904,"033051125000118","174011321042388",37.99,39,0.703,314.65,377.55,157.3,150.4,0.695,42543,42580,162,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436112916,193869.00
07/05/2015 12:15,2,5.877,ACTIVE,217.80,357.08,59.975,1436112904,"201051344000569","174011321042388",27.39,44.30,0,332.13,393.75,162.9,155.3,0.765,167981.4,167981.4,5217,0,0,0,L,1122011218,0,123.59,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436112917,193870.00
07/05/2015 12:15,2,4.023,ACTIVE,216.00,413.59,59.965,1436112904,"274151322000094","174011321042388",36.82,49.30,0,379.32,443.04,148.9,141.8,0.570,351948.1,351948.1,6591,0,0,0,L,1151911521,0,124.04,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436112918,193871.00
07/05/2015 12:15,1,5.748,ACTIVE,216.3,363.91,60.00,1436112904,"040051121000068","174011321042388",22.21,39,0.565,317.11,368.61,127.0,121.4,0.575,36727.7,36757.5,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436112919,193872.00
07/05/2015 12:15,2,5.926,ACTIVE,218.03,357.38,59.970,1436112904,"201051344000458","174011321042388",27.12,44.80,0,333.03,393.15,162.7,155.1,0.787,163800.9,163800.9,5212,0,0,0,L,1122011218,0,124.49,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436112920,193873.00
07/05/2015 12:15,2,5.850,ACTIVE,216.22,361.89,59.970,1436112904,"274151322000087","174011321042388",25.39,71.70,0,332.13,379.02,150.4,143.3,0.561,422693.6,422693.6,6095,0,0,0,L,1151911521,0,124.27,124.04,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436112921,193874.00
07/05/2015 12:15,2,5.904,ACTIVE,216.00,352.27,59.965,1436112904,"274151322000052","174011321042388",27.08,52.80,0,332.13,382.03,161.9,154.4,0.628,451883.7,451883.7,6493,0,0,0,L,1151911521,0,123.81,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436112922,193875.00
07/05/2015 12:15,2,5.807,ACTIVE,216.45,355.88,59.970,1436112904,"201051344001145","174011321042388",27.61,41.30,0,326.42,408.18,162.4,154.9,0.747,168959.3,168959.3,5220,0,0,0,L,1122011218,0,123.59,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436112923,193876.00
07/05/2015 12:15,2,5.859,ACTIVE,216.22,354.97,59.975,1436112904,"201051344000685","174011321042388",27.41,43.40,0,315.30,394.65,162.6,155.0,0.791,168014.9,168014.9,5222,0,0,0,L,1122011218,0,124.04,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436112924,193877.00
07/05/2015 12:15,2,5.871,ACTIVE,216.00,352.87,59.959,1436112904,"274151322000088","174011321042388",26.94,49.00,0,331.53,381.73,160.1,152.6,0.614,432954.2,432954.2,6106,0,0,0,L,1151911521,0,124.94,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436112925,193878.00
07/05/2015 12:15,2,5.916,ACTIVE,217.13,355.58,59.970,1436112904,"201051344000438","174011321042388",27.15,43.80,0,332.13,393.75,162.6,155.0,0.782,168133.6,168133.6,5205,0,0,0,L,1122011218,0,124.04,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436112926,193879.00
07/05/2015 12:15,2,5.910,ACTIVE,217.13,356.18,59.970,1436112904,"201051344001135","174011321042388",27.27,42.30,0,331.53,392.85,163.2,155.6,0.747,159454.8,159454.8,5195,0,0,0,L,1122011218,0,124.04,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436112927,193880.00
07/05/2015 12:15,2,5.842,ACTIVE,216.67,356.48,59.970,1436112904,"201051344000417","174011321042388",27.06,46.80,0,320.41,407.27,160.0,152.5,0.756,163797.5,163797.5,5205,0,0,0,L,1122011218,0,123.36,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436112928,193881.00
07/05/2015 12:15,2,5.977,ACTIVE,216.45,354.07,59.965,1436112904,"201051344000594","174011321042388",27.06,46.60,0,331.83,394.35,163.7,156.1,0.769,164204.6,164204.6,5205,0,0,0,L,1122011218,0,123.59,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436112929,193882.00
07/05/2015 12:15,2,5.881,ACTIVE,215.77,342.95,59.981,1436112904,"274151322000083","174011321042388",27.00,54.80,0,331.83,381.73,160.7,153.1,0.623,448045.3,448045.3,6513,0,0,0,L,1151911521,0,123.81,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436112929,193883.00
07/05/2015 12:15,2,5.959,ACTIVE,217.58,357.68,59.970,1436112904,"201051344000585","174011321042388",27.41,43.80,0,331.53,393.15,165.5,157.8,0.760,163203.0,163203.0,5205,0,0,0,L,1122011218,0,123.59,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436112930,193884.00
07/05/2015 12:15,2,5.898,ACTIVE,216.00,357.68,59.975,1436112904,"274151322000054","174011321042388",26.98,53.80,0,332.13,382.03,161.0,153.5,0.614,443135.2,443135.2,6094,0,0,0,L,1151911521,0,124.27,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436112931,193885.00
07/05/2015 12:15,2,5.957,ACTIVE,217.80,356.78,59.959,1436112904,"201051344001203","174011321042388",27.63,42.80,0,332.13,394.05,166.7,158.9,0.787,164356.9,164356.9,5209,0,0,0,L,1122011218,0,124.49,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436112932,193886.00
07/05/2015 12:15,2,5.893,ACTIVE,216.67,355.58,59.970,1436112904,"201051344000646","174011321042388",27.27,44.00,0,322.21,410.58,162.8,155.2,0.787,161593.4,161593.4,5200,0,0,0,L,1122011218,0,123.81,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436112933,193887.00
07/05/2015 12:15,2,3.984,ACTIVE,217.35,419.00,59.970,1436112904,"274151322000068","174011321042388",37.35,50.00,0,385.33,444.24,150.5,143.3,0.566,351024.2,351024.2,6200,0,0,0,L,1151911521,0,124.94,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436112934,193888.00
07/05/2015 12:15,2,6.234,ACTIVE,217.13,370.00,59.975,1436112904,"274151322000076","174011321042388",27.67,51.80,0,332.13,384.43,174.6,166.6,0.676,472556.1,472556.1,6495,0,0,0,L,1151911521,0,124.72,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436112935,193889.00
07/05/2015 12:15,1,3.691,ACTIVE,216.4,361.12,60.00,1436112904,"033051125000132","174011321042388",32.47,39,0.524,317.51,366.30,119.3,112.7,0.533,31962.500000024,31990.200000024,230,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436112936,193890.00
07/05/2015 12:15,1,4.175,ACTIVE,216.3,348.17,60.00,1436112904,"033051125000150","174011321042388",37.74,39,0.703,314.93,378.22,156.8,151.2,0.702,42598.600000024,42635.800000012,169,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436112938,193891.00
07/05/2015 12:15,2,5.902,ACTIVE,216.45,356.48,59.954,1436112904,"201051344000890","174011321042388",27.29,47.00,0,332.43,394.35,163.1,155.5,0.760,165866.7,165866.7,5208,0,0,0,L,1122011218,0,123.81,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436112938,193892.00
07/05/2015 12:15,2,5.906,ACTIVE,217.80,357.38,59.965,1436112904,"201051344000900","174011321042388",27.79,42.00,0,331.53,393.75,166.3,158.6,0.769,166121.5,166121.5,5221,0,0,0,L,1122011218,0,124.27,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436112939,193893.00
07/05/2015 12:15,2,5.812,ACTIVE,217.35,357.08,59.954,1436112904,"201051344000633","174011321042388",27.59,44.00,0,331.53,393.15,162.2,154.7,0.765,155780.5,155780.5,5219,0,0,0,L,1122011218,0,124.04,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436112940,193894.00
07/05/2015 12:15,1,5.622,ACTIVE,216.7,326.01,60.00,1436112904,"040051121000185","174011321042388",24.46,40,0.610,317.00,372.14,136.8,131.5,0.611,37597.899999999,37630.199999999,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436112942,193895.00
07/05/2015 12:15,2,5.883,ACTIVE,218.26,357.68,59.996,1436112904,"201051344000983","174011321042388",27.59,44.30,0,330.93,394.35,164.3,156.6,0.778,163099.9,163099.9,5220,0,0,0,L,1122011218,0,124.49,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436112942,193896.00
07/05/2015 12:15,2,5.898,ACTIVE,217.58,356.48,59.959,1436112904,"201051344000917","174011321042388",27.47,43.00,0,331.83,393.75,164.2,156.6,0.787,166323.9,166323.9,5220,0,0,0,L,1122011218,0,123.81,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436112943,193897.00
07/05/2015 12:15,1,5.575,ACTIVE,215.6,321.82,60.00,1436112904,"040051121000116","174011321042388",24.68,38,0.608,316.10,371.29,136.9,130.6,0.610,37591.800000024,37624.000000024,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436112945,193898.00
07/05/2015 12:15,1,3.562,ACTIVE,217.0,349.82,60.00,1436112904,"033051125000135","174011321042388",33.03,38,0.518,316.71,367.27,117.0,112.0,0.524,31810.60000001,31838.30000001,192,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436112946,193899.00
07/05/2015 12:15,2,5.838,ACTIVE,218.03,357.08,59.965,1436112904,"201051344000648","174011321042388",27.17,42.50,0,332.43,394.05,160.7,153.1,0.751,162137.7,162137.7,5213,0,0,0,L,1122011218,0,123.59,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436112947,193900.00
07/05/2015 12:15,2,5.848,ACTIVE,217.58,357.68,59.933,1436112904,"201051344001093","174011321042388",27.99,41.50,0,331.83,394.05,165.8,158.1,0.765,164474.6,164474.6,5211,0,0,0,L,1122011218,0,124.04,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436112948,193901.00
07/05/2015 12:15,2,5.945,ACTIVE,218.03,357.38,59.986,1436112904,"201051344000645","174011321042388",27.02,43.20,0,332.13,393.15,162.6,155.0,0.747,162678.0,162678.0,5220,0,0,0,L,1122011218,0,124.49,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436112949,193902.00
07/05/2015 12:15,2,5.895,ACTIVE,216.45,350.17,59.959,1436112904,"274151322000085","174011321042388",27.21,50.40,0,331.23,381.42,162.3,154.8,0.619,445373.5,445373.5,6497,0,0,0,L,1151911521,0,125.17,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436112950,193903.00
07/05/2015 12:15,2,5.920,ACTIVE,217.80,357.08,59.959,1436112904,"201051344000651","174011321042388",27.31,41.50,0,331.83,393.15,163.7,156.1,0.747,162046.7,162046.7,5207,0,0,0,L,1122011218,0,124.49,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436112951,193904.00
07/05/2015 12:15,2,5.896,ACTIVE,217.35,357.08,59.970,1436112904,"201051344000867","174011321042388",27.35,45.00,0,332.43,392.85,163.4,155.8,0.769,154462.3,154462.3,5222,0,0,0,L,1122011218,0,124.04,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436112952,193905.00
07/05/2015 12:15,1,5.692,ACTIVE,216.5,329.31,60.03,1436112904,"040051121000095","174011321042388",22.19,38,0.558,316.42,368.18,125.7,120.3,0.562,37265.1,37294.5,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436112953,193906.00
07/05/2015 12:15,2,5.916,ACTIVE,216.00,356.18,59.954,1436112904,"201051344001230","174011321042388",27.25,45.00,0,332.13,394.05,163.2,155.6,0.778,165564.8,165564.8,5223,0,0,0,L,1122011218,0,123.59,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436112954,193907.00
07/05/2015 12:15,2,5.857,ACTIVE,218.26,360.08,59.965,1436112904,"201051344000576","174011321042388",27.25,42.50,0,333.33,394.35,161.7,154.1,0.747,161926.4,161926.4,5226,0,0,0,L,1122011218,0,124.49,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436112955,193908.00
07/05/2015 12:15,2,5.941,ACTIVE,218.26,357.98,59.965,1436112904,"201051344000579","174011321042388",27.08,46.00,0,333.03,393.75,163.0,155.4,0.769,168368.2,168368.2,5211,0,0,0,L,1122011218,0,124.27,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436112956,193909.00
07/05/2015 12:30,2,6.049,ACTIVE,216.67,356.48,59.975,1436113804,"201051344000955","174011321042388",27.37,43.20,0,332.13,394.65,167.6,159.9,0.791,167541.4,167541.4,5212,0,0,0,L,1122011218,0,123.36,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436113806,193910.00
07/05/2015 12:30,1,5.949,ACTIVE,216.3,323.11,60.03,1436113804,"040051121000195","174011321042388",24.28,41,0.638,317.10,372.39,143.7,137.1,0.637,40139.300000024,40172.599999976,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436113807,193911.00
07/05/2015 12:30,2,6.441,ACTIVE,216.00,367.60,59.970,1436113804,"274151322000095","174011321042388",27.02,53.50,0,330.63,385.63,176.2,168.2,0.650,466792.4,466792.4,6124,0,0,0,L,1151911521,0,124.72,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436113808,193912.00
07/05/2015 12:30,2,6.094,ACTIVE,217.35,355.58,59.970,1436113804,"201051344000868","174011321042388",27.19,41.50,0,332.13,394.05,167.9,160.1,0.765,153858.4,153858.4,5220,0,0,0,L,1122011218,0,123.81,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436113809,193913.00
07/05/2015 12:30,2,6.078,ACTIVE,218.93,359.78,59.949,1436113804,"201051344000853","174011321042388",27.27,44.30,0,335.74,398.56,167.8,160.0,0.795,160125.7,160125.7,5220,0,0,0,L,1122011218,0,125.17,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436113810,193914.00
07/05/2015 12:30,2,6.057,ACTIVE,218.03,357.98,59.970,1436113804,"201051344000582","174011321042388",27.12,41.80,0,331.23,395.25,166.3,158.6,0.778,160359.3,160359.3,5207,0,0,0,L,1122011218,0,124.27,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436113810,193915.00
07/05/2015 12:30,1,5.872,ACTIVE,216.9,324.88,60.03,1436113804,"040051121000097","174011321042388",24.31,41,0.633,317.30,374.07,142.0,136.2,0.636,38271.700000012,38305.200000012,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436113812,193916.00
07/05/2015 12:30,2,6.158,ACTIVE,218.48,358.88,59.970,1436113804,"201051344000469","174011321042388",26.98,41.00,0,333.63,395.85,168.3,160.5,0.813,155397.3,155397.3,5212,0,0,0,L,1122011218,0,124.04,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436113813,193917.00
07/05/2015 12:30,2,6.121,ACTIVE,218.48,359.18,59.933,1436113804,"201051344000988","174011321042388",26.96,44.30,0,333.33,399.76,167.0,159.3,0.791,154996.5,154996.5,5212,0,0,0,L,1122011218,0,124.27,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436113814,193918.00
07/05/2015 12:30,2,6.090,ACTIVE,218.48,357.38,59.970,1436113804,"201051344001158","174011321042388",26.92,45.00,0,333.63,394.35,166.0,158.3,0.782,161081.1,161081.1,5210,0,0,0,L,1122011218,0,124.27,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436113815,193919.00
07/05/2015 12:30,2,6.205,ACTIVE,217.58,354.97,59.965,1436113804,"201051344001025","174011321042388",27.00,44.50,0,332.13,395.55,169.7,161.9,0.760,164525.8,164525.8,5205,0,0,0,L,1122011218,0,123.81,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436113815,193920.00
07/05/2015 12:30,1,4.310,ACTIVE,216.3,336.60,60.00,1436113804,"033051125000118","174011321042388",37.76,40,0.721,314.62,379.01,161.9,155.2,0.714,42580,42618.1,164,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436113817,193921.00
07/05/2015 12:30,2,6.135,ACTIVE,218.26,358.58,59.975,1436113804,"201051344000569","174011321042388",26.86,44.50,0,332.43,394.95,166.9,159.1,0.778,168020.5,168020.5,5218,0,0,0,L,1122011218,0,124.04,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436113818,193922.00
07/05/2015 12:30,2,4.057,ACTIVE,216.45,412.68,59.986,1436113804,"274151322000094","174011321042388",37.39,49.50,0,381.12,440.34,153.2,145.9,0.597,351984.1,351984.1,6592,0,0,0,L,1151911521,0,124.04,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436113819,193923.00
07/05/2015 12:30,1,5.954,ACTIVE,216.4,336.22,60.00,1436113804,"040051121000068","174011321042388",21.97,39,0.577,317.73,369.68,130.1,124.0,0.586,36757.5,36788.1,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436113820,193924.00
07/05/2015 12:30,2,6.146,ACTIVE,218.26,357.98,59.970,1436113804,"201051344000458","174011321042388",26.96,45.80,0,333.03,394.65,167.8,160.0,0.804,163839.9,163839.9,5213,0,0,0,L,1122011218,0,124.49,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436113821,193925.00
07/05/2015 12:30,2,6.055,ACTIVE,216.22,363.69,59.996,1436113804,"274151322000087","174011321042388",25.19,73.00,0,331.53,379.62,154.3,147.1,0.579,422729.7,422729.7,6096,0,0,0,L,1151911521,0,124.27,123.81,0000,63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436113822,193926.00
07/05/2015 12:30,2,6.098,ACTIVE,216.22,345.96,59.970,1436113804,"274151322000052","174011321042388",27.08,53.30,0,330.33,383.23,167.1,159.3,0.619,451922.7,451922.7,6494,0,0,0,L,1151911521,0,124.04,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436113823,193927.00
07/05/2015 12:30,2,6.186,ACTIVE,216.67,357.08,59.975,1436113804,"201051344001145","174011321042388",26.74,41.30,0,331.83,394.05,167.6,159.8,0.765,168998.4,168998.4,5221,0,0,0,L,1122011218,0,123.59,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436113824,193928.00
07/05/2015 12:30,2,6.113,ACTIVE,216.67,358.28,59.970,1436113804,"201051344000685","174011321042388",27.08,44.30,0,332.13,394.35,167.4,159.7,0.818,168053.9,168053.9,5223,0,0,0,L,1122011218,0,124.27,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436113825,193929.00
07/05/2015 12:30,2,6.125,ACTIVE,216.00,357.08,59.970,1436113804,"274151322000088","174011321042388",26.64,50.20,0,330.63,382.33,165.2,157.6,0.645,432992.7,432992.7,6107,0,0,0,L,1151911521,0,124.72,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436113826,193930.00
07/05/2015 12:30,2,6.086,ACTIVE,217.35,355.88,59.981,1436113804,"201051344000438","174011321042388",27.19,44.30,0,332.13,394.35,167.6,159.8,0.787,168172.7,168172.7,5206,0,0,0,L,1122011218,0,124.27,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436113827,193931.00
07/05/2015 12:30,2,6.123,ACTIVE,217.58,358.88,59.970,1436113804,"201051344001135","174011321042388",27.17,42.80,0,331.23,394.35,168.5,160.7,0.769,159494.0,159494.0,5196,0,0,0,L,1122011218,0,124.27,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436113828,193932.00
07/05/2015 12:30,2,5.998,ACTIVE,216.90,357.98,59.975,1436113804,"201051344000417","174011321042388",27.21,47.00,0,331.83,393.75,165.3,157.6,0.787,163835.9,163835.9,5206,0,0,0,L,1122011218,0,123.59,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436113829,193933.00
07/05/2015 12:30,2,6.238,ACTIVE,216.67,357.68,59.986,1436113804,"201051344000594","174011321042388",26.78,47.00,0,331.83,395.85,169.1,161.3,0.791,164243.9,164243.9,5206,0,0,0,L,1122011218,0,123.59,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436113829,193934.00
07/05/2015 12:30,2,6.127,ACTIVE,215.77,369.10,59.986,1436113804,"274151322000083","174011321042388",26.76,55.50,0,331.53,382.93,165.9,158.2,0.667,448083.9,448083.9,6514,0,0,0,L,1151911521,0,123.59,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436113830,193935.00
07/05/2015 12:30,2,6.145,ACTIVE,218.03,358.28,59.981,1436113804,"201051344000585","174011321042388",27.39,43.60,0,332.13,394.65,170.3,162.4,0.787,163242.7,163242.7,5206,0,0,0,L,1122011218,0,123.81,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436113831,193936.00
07/05/2015 12:30,2,6.150,ACTIVE,216.22,366.10,59.975,1436113804,"274151322000054","174011321042388",26.62,54.80,0,331.23,383.23,165.8,158.1,0.650,443173.8,443173.8,6095,0,0,0,L,1151911521,0,124.27,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436113832,193937.00
07/05/2015 12:30,2,6.227,ACTIVE,217.80,358.58,59.949,1436113804,"201051344001203","174011321042388",27.29,42.80,0,331.53,395.25,172.1,164.2,0.800,164396.9,164396.9,5210,0,0,0,L,1122011218,0,124.72,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436113833,193938.00
07/05/2015 12:30,2,6.086,ACTIVE,216.67,355.88,59.996,1436113804,"201051344000646","174011321042388",27.29,44.80,0,331.83,395.25,168.2,160.4,0.804,161632.6,161632.6,5201,0,0,0,L,1122011218,0,124.04,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436113834,193939.00
07/05/2015 12:30,2,4.068,ACTIVE,217.35,422.00,59.975,1436113804,"274151322000068","174011321042388",37.59,50.40,0,384.13,445.75,154.4,147.1,0.579,351060.3,351060.3,6201,0,0,0,L,1151911521,0,124.94,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436113835,193940.00
07/05/2015 12:30,2,6.451,ACTIVE,217.35,366.40,59.965,1436113804,"274151322000076","174011321042388",27.51,53.30,0,331.83,385.63,179.7,171.5,0.689,472598.1,472598.1,6496,0,0,0,L,1151911521,0,124.72,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436113836,193941.00
07/05/2015 12:30,1,3.782,ACTIVE,216.6,327.63,60.03,1436113804,"033051125000132","174011321042388",32.86,39,0.545,313.98,368.12,123.6,117.5,0.551,31990.200000024,32018.700000024,232,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436113837,193942.00
07/05/2015 12:30,1,4.340,ACTIVE,217.2,359.19,60.03,1436113804,"033051125000150","174011321042388",37.66,39,0.727,315.05,378.86,162.6,156.8,0.721,42635.800000012,42673.900000036,171,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436113838,193943.00
07/05/2015 12:30,2,6.096,ACTIVE,216.90,358.28,59.959,1436113804,"201051344000890","174011321042388",27.27,47.00,0,332.73,395.25,168.4,160.6,0.787,165905.9,165905.9,5209,0,0,0,L,1122011218,0,124.04,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436113840,193944.00
07/05/2015 12:30,2,6.242,ACTIVE,218.26,357.38,59.970,1436113804,"201051344000900","174011321042388",27.19,42.30,0,330.93,395.25,171.8,163.9,0.782,166161.4,166161.4,5222,0,0,0,L,1122011218,0,124.49,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436113840,193945.00
07/05/2015 12:30,2,6.201,ACTIVE,217.58,358.58,59.959,1436113804,"201051344000633","174011321042388",26.86,44.00,0,331.53,394.65,168.7,160.9,0.795,155819.6,155819.6,5220,0,0,0,L,1122011218,0,124.27,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436113841,193946.00
07/05/2015 12:30,1,5.881,ACTIVE,217.2,370.15,60.00,1436113804,"040051121000185","174011321042388",24.34,41,0.632,315.92,373.65,142.4,136.5,0.635,37630.199999999,37663.499999999,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436113843,193947.00
07/05/2015 12:30,2,6.186,ACTIVE,218.71,359.48,59.975,1436113804,"201051344000983","174011321042388",27.15,44.80,0,332.43,395.55,170.1,162.3,0.800,163139.4,163139.4,5221,0,0,0,L,1122011218,0,124.49,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436113843,193948.00
07/05/2015 12:30,2,6.152,ACTIVE,217.80,357.38,59.981,1436113804,"201051344000917","174011321042388",27.31,43.00,0,331.23,394.35,170.1,162.3,0.813,166363.3,166363.3,5221,0,0,0,L,1122011218,0,124.04,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436113844,193949.00
07/05/2015 12:30,1,5.865,ACTIVE,215.9,346.52,60.03,1436113804,"040051121000116","174011321042388",24.35,38,0.631,316.19,371.64,142.1,135.5,0.635,37624.000000024,37657.000000024,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436113846,193950.00
07/05/2015 12:30,1,3.749,ACTIVE,217.2,337.86,60.03,1436113804,"033051125000135","174011321042388",32.63,39,0.538,317.25,368.14,121.7,116.3,0.545,31838.30000001,31866.60000001,194,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436113847,193951.00
07/05/2015 12:30,2,6.068,ACTIVE,218.26,357.38,59.970,1436113804,"201051344000648","174011321042388",27.08,43.00,0,333.93,394.95,166.3,158.6,0.778,162176.3,162176.3,5214,0,0,0,L,1122011218,0,124.04,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436113848,193952.00
07/05/2015 12:30,2,6.107,ACTIVE,218.03,358.28,59.991,1436113804,"201051344001093","174011321042388",27.81,41.50,0,331.53,395.25,171.9,164.0,0.782,164514.5,164514.5,5212,0,0,0,L,1122011218,0,124.27,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436113849,193953.00
07/05/2015 12:30,2,6.205,ACTIVE,218.48,357.38,59.986,1436113804,"201051344000645","174011321042388",26.82,43.60,0,333.03,394.05,168.6,160.8,0.773,162717.1,162717.1,5221,0,0,0,L,1122011218,0,124.72,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436113850,193954.00
07/05/2015 12:30,2,6.164,ACTIVE,216.90,360.99,59.965,1436113804,"274151322000085","174011321042388",27.10,50.80,0,331.23,382.63,169.0,161.2,0.641,445412.7,445412.7,6498,0,0,0,L,1151911521,0,124.94,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436113850,193955.00
07/05/2015 12:30,2,6.131,ACTIVE,218.26,357.98,59.981,1436113804,"201051344000651","174011321042388",27.39,41.50,0,332.43,394.95,170.1,162.2,0.773,162086.1,162086.1,5208,0,0,0,L,1122011218,0,124.49,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436113851,193956.00
07/05/2015 12:30,2,6.166,ACTIVE,217.80,355.58,59.965,1436113804,"201051344000867","174011321042388",27.12,45.50,0,332.13,394.05,169.3,161.5,0.782,154501.6,154501.6,5223,0,0,0,L,1122011218,0,124.27,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436113852,193957.00
07/05/2015 12:30,1,5.992,ACTIVE,217.0,362.39,60.03,1436113804,"040051121000095","174011321042388",21.74,39,0.575,317.16,369.09,129.6,124.2,0.576,37294.5,37324.8,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436113853,193958.00
