ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/05/2015 12:30,2,6.145,ACTIVE,216.67,355.28,59.981,1436113804,"201051344001230","174011321042388",27.21,45.50,0,332.43,395.55,169.4,161.5,0.800,165604.1,165604.1,5224,0,0,0,L,1122011218,0,123.81,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436113854,193959.00
07/05/2015 12:30,2,6.148,ACTIVE,218.71,358.28,59.970,1436113804,"201051344000576","174011321042388",27.00,42.80,0,333.93,395.55,168.1,160.3,0.782,161965.3,161965.3,5227,0,0,0,L,1122011218,0,124.49,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436113855,193960.00
07/05/2015 12:30,2,6.143,ACTIVE,218.93,359.78,59.959,1436113804,"201051344000579","174011321042388",27.33,46.60,0,333.63,396.45,170.0,162.1,0.800,168407.5,168407.5,5212,0,0,0,L,1122011218,0,124.49,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436113856,193961.00
07/05/2015 12:45,2,6.350,ALERT,218.48,358.28,59.954,1436114703,"201051344000955","174011321042388",27.15,44.00,0,263.30,422.60,174.4,166.4,0.826,167582.0,167582.0,5213,0,0,0,L,1122011218,0,124.27,126.75,0002,39,0,0,0,0,0,0,1,876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436114705,193962.00
07/05/2015 12:45,1,6.241,ACTIVE,217.9,327.94,60.00,1436114703,"040051121000195","174011321042388",24.17,41,0.660,269.00,391.62,150.1,143.2,0.663,40172.599999976,40207.500000012,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436114707,193963.00
07/05/2015 12:45,2,6.725,ACTIVE,217.80,353.17,59.944,1436114703,"274151322000095","174011321042388",27.00,55.80,0,275.32,415.09,183.8,175.4,0.689,466835.3,466835.3,6125,0,0,0,L,1151911521,0,125.62,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436114707,193964.00
07/05/2015 12:45,2,6.436,ALERT,219.16,358.58,59.928,1436114703,"201051344000868","174011321042388",26.86,42.80,0,264.50,423.50,174.9,166.9,0.795,153899.1,153899.1,5221,0,0,0,L,1122011218,0,124.72,126.98,0002,39,0,0,0,0,0,0,1,880,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436114709,193965.00
07/05/2015 12:45,2,6.365,ALERT,220.52,360.38,59.965,1436114703,"201051344000853","174011321042388",27.17,45.00,0,266.91,426.81,175.2,167.2,0.826,160166.5,160166.5,5221,0,0,0,L,1122011218,0,125.85,127.20,0002,43,0,0,0,0,0,0,1,892,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436114711,193966.00
07/05/2015 12:45,2,6.309,ACTIVE,219.61,357.98,59.970,1436114703,"201051344000582","174011321042388",27.19,43.00,0,279.23,425.01,173.7,165.7,0.804,160399.9,160399.9,5208,0,0,0,L,1122011218,0,124.94,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436114712,193967.00
07/05/2015 12:45,1,6.122,ACTIVE,218.7,366.76,60.00,1436114703,"040051121000097","174011321042388",24.47,41,0.659,274.66,394.90,149.0,143.4,0.658,38305.200000012,38340.100000012,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436114713,193968.00
07/05/2015 12:45,2,6.422,ALERT,220.29,359.18,59.954,1436114703,"201051344000469","174011321042388",27.06,41.80,0,262.10,427.71,176.1,168.0,0.844,155438.4,155438.4,5213,0,0,0,L,1122011218,0,124.72,127.65,0002,38,0,0,0,0,0,0,1,884,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436114715,193969.00
07/05/2015 12:45,2,6.512,ALERT,220.06,359.78,59.954,1436114703,"201051344000988","174011321042388",26.38,44.80,0,263.30,426.51,174.0,166.0,0.795,155037.2,155037.2,5213,0,0,0,L,1122011218,0,124.94,127.43,0002,40,0,0,0,0,0,0,1,882,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436114717,193970.00
07/05/2015 12:45,2,6.355,ACTIVE,220.06,358.28,59.949,1436114703,"201051344001158","174011321042388",26.86,45.80,0,280.43,425.31,172.8,164.9,0.809,161121.8,161121.8,5211,0,0,0,L,1122011218,0,124.94,126.98,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436114718,193971.00
07/05/2015 12:45,2,6.402,ACTIVE,219.39,357.98,59.949,1436114703,"201051344001025","174011321042388",27.35,44.50,0,282.24,431.62,177.4,169.3,0.795,164567.4,164567.4,5206,0,0,0,L,1122011218,0,124.49,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436114719,193972.00
07/05/2015 12:45,1,4.533,ACTIVE,217.8,359.23,60.00,1436114703,"033051125000118","174011321042388",37.61,40,0.748,265.11,438.10,169.6,162.4,0.739,42618.1,42657.7,166,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436114720,193973.00
07/05/2015 12:45,2,6.402,ACTIVE,219.84,360.08,59.954,1436114703,"201051344000569","174011321042388",26.88,45.50,0,283.74,424.71,174.3,166.3,0.795,168061.4,168061.4,5219,0,0,0,L,1122011218,0,124.72,127.43,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436114721,193974.00
07/05/2015 12:45,2,4.287,ACTIVE,217.80,400.36,59.975,1436114703,"274151322000094","174011321042388",37.01,50.80,0,369.10,456.87,160.2,152.7,0.614,352021.7,352021.7,6593,0,0,0,L,1151911521,0,125.17,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436114722,193975.00
07/05/2015 12:45,1,6.256,ACTIVE,217.9,361.00,60.00,1436114703,"040051121000068","174011321042388",21.82,40,0.601,274.15,386.95,135.8,130.3,0.606,36788.1,36820,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436114723,193976.00
07/05/2015 12:45,2,6.381,ACTIVE,219.84,358.88,59.949,1436114703,"201051344000458","174011321042388",26.98,46.20,0,277.43,426.21,174.3,166.3,0.831,163880.9,163880.9,5214,0,0,0,L,1122011218,0,125.17,127.20,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436114724,193977.00
07/05/2015 12:45,2,6.314,ACTIVE,217.80,360.08,59.970,1436114703,"274151322000087","174011321042388",25.11,74.30,0,274.12,404.27,160.5,153.0,0.601,422767.3,422767.3,6097,0,0,0,L,1151911521,0,125.62,124.72,0000,65,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436114725,193978.00
07/05/2015 12:45,2,6.350,ALERT,217.80,357.08,59.928,1436114703,"274151322000052","174011321042388",27.12,53.50,0,264.50,409.98,174.2,166.2,0.667,451963.3,451963.3,6495,0,0,0,L,1151911521,0,124.94,124.72,0002,44,0,0,0,0,0,0,1,880,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436114727,193979.00
07/05/2015 12:45,2,6.332,ACTIVE,218.26,358.28,59.965,1436114703,"201051344001145","174011321042388",27.17,41.80,0,280.13,424.41,174.1,166.1,0.791,169039.3,169039.3,5222,0,0,0,L,1122011218,0,124.27,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436114728,193980.00
07/05/2015 12:45,2,6.393,ALERT,218.03,357.38,59.954,1436114703,"201051344000685","174011321042388",26.86,45.30,0,262.70,423.20,173.8,165.8,0.844,168094.7,168094.7,5224,0,0,0,L,1122011218,0,124.94,126.07,0002,41,0,0,0,0,0,0,1,874,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436114730,193981.00
07/05/2015 12:45,2,6.340,ACTIVE,217.58,351.37,59.954,1436114703,"274151322000088","174011321042388",26.72,50.80,0,274.72,409.08,171.5,163.6,0.645,433033.0,433033.0,6108,0,0,0,L,1151911521,0,125.85,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436114730,193982.00
07/05/2015 12:45,2,6.406,ACTIVE,218.93,358.88,59.959,1436114703,"201051344000438","174011321042388",26.72,45.00,0,277.43,425.61,173.5,165.5,0.809,168213.5,168213.5,5207,0,0,0,L,1122011218,0,124.94,126.75,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436114731,193983.00
07/05/2015 12:45,2,6.428,ACTIVE,218.93,357.38,59.954,1436114703,"201051344001135","174011321042388",26.70,43.80,0,275.32,423.81,173.9,165.9,0.791,159535.0,159535.0,5197,0,0,0,L,1122011218,0,124.72,126.53,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436114732,193984.00
07/05/2015 12:45,2,6.320,ACTIVE,218.48,357.98,59.954,1436114703,"201051344000417","174011321042388",26.70,47.50,0,279.83,425.01,170.9,163.0,0.813,163876.2,163876.2,5207,0,0,0,L,1122011218,0,124.27,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436114733,193985.00
07/05/2015 12:45,2,6.465,ACTIVE,218.03,355.28,59.959,1436114703,"201051344000594","174011321042388",26.72,48.30,0,278.93,425.01,175.0,167.0,0.813,164285.2,164285.2,5207,0,0,0,L,1122011218,0,124.27,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436114734,193986.00
07/05/2015 12:45,2,6.354,ACTIVE,217.13,349.56,59.959,1436114703,"274151322000083","174011321042388",26.66,56.80,0,278.03,408.48,171.5,163.6,0.667,448124.3,448124.3,6515,0,0,0,L,1151911521,0,124.94,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436114735,193987.00
07/05/2015 12:45,2,6.443,ALERT,219.39,358.28,59.959,1436114703,"201051344000585","174011321042388",27.00,44.50,0,276.83,424.71,176.2,168.1,0.818,163284.1,163284.1,5207,0,0,0,L,1122011218,0,124.27,127.20,0002,40,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436114737,193988.00
07/05/2015 12:45,2,6.344,ACTIVE,217.58,364.29,59.949,1436114703,"274151322000054","174011321042388",26.70,56.00,0,270.81,408.78,171.3,163.5,0.641,443214.3,443214.3,6096,0,0,0,L,1151911521,0,125.62,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436114738,193989.00
07/05/2015 12:45,2,6.496,ALERT,218.93,357.68,59.949,1436114703,"201051344001203","174011321042388",27.00,43.40,0,278.03,426.21,177.7,169.6,0.840,164438.7,164438.7,5211,0,0,0,L,1122011218,0,125.17,126.53,0002,38,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436114740,193990.00
07/05/2015 12:45,2,6.336,ACTIVE,218.03,357.38,59.970,1436114703,"201051344000646","174011321042388",27.10,45.00,0,281.33,426.81,173.8,165.8,0.822,161673.6,161673.6,5202,0,0,0,L,1122011218,0,124.49,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436114741,193991.00
07/05/2015 12:45,2,4.234,ACTIVE,218.26,418.09,59.944,1436114703,"274151322000068","174011321042388",37.37,51.50,0,363.09,452.96,161.0,153.5,0.605,351098.2,351098.2,6202,0,0,0,L,1151911521,0,125.85,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436114742,193992.00
07/05/2015 12:45,2,6.770,ACTIVE,218.26,363.99,59.975,1436114703,"274151322000076","174011321042388",27.15,53.30,0,274.72,414.79,186.2,177.8,0.720,472642.0,472642.0,6497,0,0,0,L,1151911521,0,125.85,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436114743,193993.00
07/05/2015 12:45,1,3.936,ACTIVE,217.5,344.75,60.03,1436114703,"033051125000132","174011321042388",32.68,39,0.560,278.07,382.23,128.0,121.3,0.569,32018.700000024,32048.800000024,234,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436114744,193994.00
07/05/2015 12:45,1,4.481,ACTIVE,217.9,356.22,60.00,1436114703,"033051125000150","174011321042388",37.75,40,0.750,269.39,443.17,168.3,162.4,0.742,42673.900000036,42714,173,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436114745,193995.00
07/05/2015 12:45,2,6.307,ALERT,218.03,356.48,59.928,1436114703,"201051344000890","174011321042388",27.12,48.00,0,262.40,421.40,173.1,165.2,0.804,165946.7,165946.7,5210,0,0,0,L,1122011218,0,124.49,125.62,0002,45,0,0,0,0,0,0,1,879,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436114747,193996.00
07/05/2015 12:45,2,6.422,ACTIVE,219.39,360.08,59.954,1436114703,"201051344000900","174011321042388",27.21,43.40,0,274.72,425.91,177.2,169.1,0.800,166203.4,166203.4,5223,0,0,0,L,1122011218,0,125.17,126.98,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436114748,193997.00
07/05/2015 12:45,2,6.391,ACTIVE,218.93,358.88,59.959,1436114703,"201051344000633","174011321042388",26.80,45.00,0,273.82,427.11,173.5,165.5,0.804,155860.8,155860.8,5221,0,0,0,L,1122011218,0,124.94,126.98,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436114749,193998.00
07/05/2015 12:45,1,6.112,ACTIVE,218.3,334.03,60.00,1436114703,"040051121000185","174011321042388",24.23,41,0.651,276.01,393.58,147.4,141.2,0.650,37663.499999999,37698.499999999,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436114750,193999.00
07/05/2015 12:45,2,6.377,ALERT,219.84,358.28,59.959,1436114703,"201051344000983","174011321042388",27.19,45.80,0,264.50,427.11,175.6,167.5,0.822,163180.8,163180.8,5222,0,0,0,L,1122011218,0,125.17,126.98,0002,42,0,0,0,0,0,0,1,880,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436114752,194000.00
07/05/2015 12:45,2,6.428,ACTIVE,219.16,358.88,59.949,1436114703,"201051344000917","174011321042388",26.84,43.80,0,280.43,425.61,174.8,166.8,0.822,166404.8,166404.8,5222,0,0,0,L,1122011218,0,124.72,126.98,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436114753,194001.00
07/05/2015 12:45,1,6.056,ACTIVE,217.3,334.47,60.00,1436114703,"040051121000116","174011321042388",24.39,38,0.649,268.76,391.81,146.9,140.2,0.651,37657.000000024,37691.500000024,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436114754,194002.00
07/05/2015 12:45,1,3.886,ACTIVE,218.4,337.23,60.00,1436114703,"033051125000135","174011321042388",32.45,39,0.553,278.58,384.12,125.5,120.6,0.560,31866.60000001,31896.40000001,196,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436114756,194003.00
07/05/2015 12:45,2,6.297,ACTIVE,219.61,360.38,59.959,1436114703,"201051344000648","174011321042388",26.90,43.60,0,280.13,426.51,171.5,163.6,0.800,162217.0,162217.0,5215,0,0,0,L,1122011218,0,124.72,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436114757,194004.00
07/05/2015 12:45,2,6.395,ALERT,219.16,359.18,59.933,1436114703,"201051344001093","174011321042388",27.31,42.80,0,263.00,425.61,176.8,168.7,0.804,164556.2,164556.2,5213,0,0,0,L,1122011218,0,124.94,126.53,0002,40,0,0,0,0,0,0,1,895,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436114758,194005.00
07/05/2015 12:45,2,6.404,ACTIVE,219.61,357.98,59.965,1436114703,"201051344000645","174011321042388",26.76,44.80,0,285.24,424.11,173.4,165.5,0.791,162758.3,162758.3,5222,0,0,0,L,1122011218,0,125.40,126.98,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436114759,194006.00
07/05/2015 12:45,2,6.420,ACTIVE,217.58,360.08,59.944,1436114703,"274151322000085","174011321042388",26.88,52.30,0,272.02,412.08,174.7,166.7,0.667,445454.0,445454.0,6499,0,0,0,L,1151911521,0,125.62,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436114760,194007.00
07/05/2015 12:45,2,6.398,ACTIVE,219.39,358.88,59.965,1436114703,"201051344000651","174011321042388",27.06,42.30,0,276.53,424.71,175.2,167.2,0.791,162127.6,162127.6,5209,0,0,0,L,1122011218,0,125.40,126.53,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436114761,194008.00
07/05/2015 12:45,2,6.432,ACTIVE,218.71,356.48,59.959,1436114703,"201051344000867","174011321042388",26.88,46.00,0,276.22,423.81,175.1,167.1,0.791,154543.0,154543.0,5224,0,0,0,L,1122011218,0,124.94,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436114762,194009.00
07/05/2015 12:45,1,6.147,ACTIVE,218.3,357.81,60.00,1436114703,"040051121000095","174011321042388",21.92,39,0.592,273.47,384.15,134.0,128.7,0.592,37324.8,37356.4,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436114763,194010.00
07/05/2015 12:45,2,6.424,ACTIVE,217.80,357.08,59.954,1436114703,"201051344001230","174011321042388",26.90,46.40,0,276.83,425.01,175.0,167.0,0.826,165645.5,165645.5,5225,0,0,0,L,1122011218,0,124.49,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436114764,194011.00
07/05/2015 12:45,2,6.391,ALERT,219.84,359.48,59.959,1436114703,"201051344000576","174011321042388",26.80,43.80,0,264.20,426.21,173.5,165.5,0.791,162006.2,162006.2,5228,0,0,0,L,1122011218,0,125.17,126.75,0002,40,0,0,0,0,0,0,1,879,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436114766,194012.00
07/05/2015 12:45,2,6.469,ACTIVE,220.06,359.18,59.959,1436114703,"201051344000579","174011321042388",26.80,47.00,0,285.54,427.11,175.6,167.6,0.822,168449.2,168449.2,5213,0,0,0,L,1122011218,0,125.17,126.75,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436114767,194013.00
07/05/2015 13:00,2,6.711,ACTIVE,218.48,359.18,59.954,1436115603,"201051344000955","174011321042388",27.15,44.50,0,331.23,400.96,184.4,176.1,0.875,167624.7,167624.7,5215,0,0,0,L,1122011218,0,124.04,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436115604,194014.00
07/05/2015 13:00,1,6.625,ACTIVE,217.4,324.90,60.00,1436115603,"040051121000195","174011321042388",24.11,41,0.701,318.69,378.51,158.9,151.3,0.699,40207.500000012,40244.000000012,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436115605,194015.00
07/05/2015 13:00,2,7.104,ACTIVE,217.80,353.17,59.954,1436115603,"274151322000095","174011321042388",27.08,56.80,0,331.23,388.94,194.7,186.0,0.729,466880.3,466880.3,6126,0,0,0,L,1151911521,0,125.85,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436115606,194016.00
07/05/2015 13:00,2,6.812,ACTIVE,218.93,360.69,59.986,1436115603,"201051344000868","174011321042388",26.88,43.40,0,332.73,400.06,185.4,177.0,0.831,153941.8,153941.8,5223,0,0,0,L,1122011218,0,124.49,126.98,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436115607,194017.00
07/05/2015 13:00,2,6.807,ACTIVE,220.74,362.49,59.981,1436115603,"201051344000853","174011321042388",27.02,45.50,0,337.54,406.97,186.3,177.9,0.866,160209.4,160209.4,5223,0,0,0,L,1122011218,0,125.62,127.43,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436115608,194018.00
07/05/2015 13:00,2,6.787,ACTIVE,219.61,360.99,59.965,1436115603,"201051344000582","174011321042388",26.74,43.20,0,336.94,403.37,183.8,175.4,0.849,160442.2,160442.2,5209,0,0,0,L,1122011218,0,124.72,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436115609,194019.00
07/05/2015 13:00,1,6.444,ACTIVE,218.8,374.13,60.00,1436115603,"040051121000097","174011321042388",24.58,41,0.698,318.41,379.57,157.6,151.7,0.695,38340.100000012,38376.700000012,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436115610,194020.00
07/05/2015 13:00,2,6.803,ACTIVE,220.29,362.19,59.922,1436115603,"201051344000469","174011321042388",27.06,42.80,0,338.14,405.77,186.3,177.9,0.888,155481.3,155481.3,5215,0,0,0,L,1122011218,0,124.72,127.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436115611,194021.00
07/05/2015 13:00,2,6.752,ACTIVE,220.29,364.89,59.981,1436115603,"201051344000988","174011321042388",27.08,45.00,0,336.94,405.77,185.2,176.9,0.853,155079.8,155079.8,5215,0,0,0,L,1122011218,0,124.94,127.43,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436115612,194022.00
07/05/2015 13:00,2,6.803,ACTIVE,220.29,361.59,59.944,1436115603,"201051344001158","174011321042388",26.74,46.00,0,337.54,404.57,184.1,175.8,0.866,161164.1,161164.1,5212,0,0,0,L,1122011218,0,124.94,126.98,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436115613,194023.00
07/05/2015 13:00,2,6.818,ACTIVE,219.39,360.08,59.970,1436115603,"201051344001025","174011321042388",27.27,44.80,0,337.84,403.07,188.3,179.8,0.840,164610.7,164610.7,5207,0,0,0,L,1122011218,0,124.49,126.98,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436115614,194024.00
07/05/2015 13:00,1,4.760,ACTIVE,217.8,328.24,60.00,1436115603,"033051125000118","174011321042388",37.87,40,0.793,315.06,386.94,179.4,171.8,0.784,42657.7,42699,168,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436115615,194025.00
07/05/2015 13:00,2,6.697,ACTIVE,220.06,362.49,59.965,1436115603,"201051344000569","174011321042388",27.19,45.80,0,337.24,403.97,184.6,176.3,0.849,168103.8,168103.8,5220,0,0,0,L,1122011218,0,124.49,127.43,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436115616,194026.00
07/05/2015 13:00,2,4.512,ACTIVE,218.03,415.39,59.981,1436115603,"274151322000094","174011321042388",37.27,51.30,0,379.62,441.24,170.7,162.8,0.658,352060.9,352060.9,6594,0,0,0,L,1151911521,0,125.17,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436115617,194027.00
07/05/2015 13:00,1,6.593,ACTIVE,217.8,365.90,60.03,1436115603,"040051121000068","174011321042388",21.84,40,0.633,319.89,375.74,143.3,136.8,0.635,36820,36853.1,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436115618,194028.00
07/05/2015 13:00,2,6.729,ACTIVE,220.29,361.89,59.991,1436115603,"201051344000458","174011321042388",27.17,46.40,0,337.84,404.87,185.2,176.9,0.884,163923.5,163923.5,5215,0,0,0,L,1122011218,0,125.17,127.43,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436115619,194029.00
07/05/2015 13:00,2,6.639,ACTIVE,217.80,366.40,59.949,1436115603,"274151322000087","174011321042388",25.19,75.30,0,332.43,386.53,169.0,161.2,0.628,422806.3,422806.3,6098,0,0,0,L,1151911521,0,125.62,124.49,0000,66,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436115620,194030.00
07/05/2015 13:00,2,6.734,ACTIVE,218.03,369.40,59.938,1436115603,"274151322000052","174011321042388",26.92,54.80,0,332.43,387.14,183.4,175.1,0.703,452005.7,452005.7,6497,0,0,0,L,1151911521,0,125.17,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436115621,194031.00
07/05/2015 13:00,2,6.684,ACTIVE,218.71,360.69,59.959,1436115603,"201051344001145","174011321042388",27.19,42.50,0,332.43,401.56,184.1,175.7,0.840,169081.8,169081.8,5223,0,0,0,L,1122011218,0,124.27,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436115622,194032.00
07/05/2015 13:00,2,6.766,ACTIVE,218.48,359.48,59.975,1436115603,"201051344000685","174011321042388",26.88,46.00,0,330.93,398.86,184.2,175.8,0.893,168137.1,168137.1,5226,0,0,0,L,1122011218,0,124.72,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436115623,194033.00
07/05/2015 13:00,2,6.682,ACTIVE,217.80,373.61,59.970,1436115603,"274151322000088","174011321042388",26.80,50.60,0,332.13,386.53,181.2,172.9,0.685,433074.7,433074.7,6109,0,0,0,L,1151911521,0,125.85,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436115624,194034.00
07/05/2015 13:00,2,6.768,ACTIVE,219.39,360.69,59.959,1436115603,"201051344000438","174011321042388",26.78,45.50,0,332.43,400.66,183.5,175.2,0.853,168255.8,168255.8,5208,0,0,0,L,1122011218,0,124.72,126.98,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436115625,194035.00
07/05/2015 13:00,2,6.645,ACTIVE,219.39,360.38,60.007,1436115603,"201051344001135","174011321042388",27.37,44.30,0,332.73,399.76,184.2,175.9,0.831,159577.5,159577.5,5198,0,0,0,L,1122011218,0,124.72,126.98,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436115625,194036.00
07/05/2015 13:00,2,6.617,ACTIVE,218.93,359.78,59.944,1436115603,"201051344000417","174011321042388",27.04,48.00,0,332.13,399.16,181.1,172.8,0.849,163917.9,163917.9,5208,0,0,0,L,1122011218,0,124.27,126.75,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436115626,194037.00
07/05/2015 13:00,2,6.779,ACTIVE,218.71,360.99,59.944,1436115603,"201051344000594","174011321042388",27.02,48.30,0,330.93,405.77,185.5,177.1,0.857,164327.9,164327.9,5208,0,0,0,L,1122011218,0,124.27,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436115627,194038.00
07/05/2015 13:00,2,6.760,ACTIVE,217.58,370.30,59.959,1436115603,"274151322000083","174011321042388",26.46,58.30,0,331.83,389.54,180.9,172.7,0.720,448166.1,448166.1,6516,0,0,0,L,1151911521,0,125.40,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436115628,194039.00
07/05/2015 13:00,2,6.785,ACTIVE,219.84,360.99,59.975,1436115603,"201051344000585","174011321042388",27.17,44.80,0,337.84,404.27,186.7,178.3,0.857,163327.1,163327.1,5209,0,0,0,L,1122011218,0,124.49,127.43,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436115629,194040.00
07/05/2015 13:00,2,6.707,ACTIVE,218.03,352.87,59.975,1436115603,"274151322000054","174011321042388",26.66,57.30,0,332.43,389.84,181.0,172.8,0.689,443256.0,443256.0,6097,0,0,0,L,1151911521,0,125.62,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436115630,194041.00
07/05/2015 13:00,2,6.877,ACTIVE,219.84,360.38,59.986,1436115603,"201051344001203","174011321042388",27.06,43.40,0,336.34,404.87,188.5,180.0,0.879,164482.1,164482.1,5213,0,0,0,L,1122011218,0,125.17,126.98,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436115631,194042.00
07/05/2015 13:00,2,6.760,ACTIVE,218.71,360.38,60.012,1436115603,"201051344000646","174011321042388",26.90,45.00,0,330.63,404.87,184.1,175.7,0.862,161716.0,161716.0,5203,0,0,0,L,1122011218,0,124.72,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436115632,194043.00
07/05/2015 13:00,2,4.533,ACTIVE,219.16,408.18,59.996,1436115603,"274151322000068","174011321042388",37.35,51.50,0,382.63,446.95,170.6,162.8,0.641,351137.4,351137.4,6203,0,0,0,L,1151911521,0,126.30,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436115633,194044.00
07/05/2015 13:00,2,7.127,ACTIVE,218.93,359.48,59.965,1436115603,"274151322000076","174011321042388",27.31,54.80,0,337.84,400.06,197.0,188.2,0.756,472687.4,472687.4,6498,0,0,0,L,1151911521,0,125.62,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436115634,194045.00
07/05/2015 13:00,1,4.159,ACTIVE,218.7,366.11,60.03,1436115603,"033051125000132","174011321042388",32.77,39,0.593,319.20,373.40,135.6,129.0,0.597,32048.800000024,32079.800000024,236,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436115635,194046.00
07/05/2015 13:00,1,4.745,ACTIVE,219.0,331.12,60.03,1436115603,"033051125000150","174011321042388",37.78,40,0.793,316.63,386.33,178.4,172.2,0.781,42714,42755.400000036,175,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436115636,194047.00
07/05/2015 13:00,2,6.803,ACTIVE,218.71,359.18,59.986,1436115603,"201051344000890","174011321042388",26.68,47.80,0,332.13,399.76,183.8,175.5,0.840,165989.0,165989.0,5212,0,0,0,L,1122011218,0,124.49,126.07,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436115637,194048.00
07/05/2015 13:00,2,6.828,ACTIVE,220.29,360.99,59.981,1436115603,"201051344000900","174011321042388",27.15,43.60,0,336.64,405.77,187.6,179.1,0.853,166246.5,166246.5,5224,0,0,0,L,1122011218,0,125.17,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436115638,194049.00
07/05/2015 13:00,2,6.793,ACTIVE,219.61,362.49,60.012,1436115603,"201051344000633","174011321042388",26.80,45.50,0,336.64,409.38,184.5,176.1,0.857,155903.1,155903.1,5222,0,0,0,L,1122011218,0,125.17,127.20,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436115639,194050.00
07/05/2015 13:00,1,6.537,ACTIVE,218.9,374.36,60.00,1436115603,"040051121000185","174011321042388",24.04,41,0.691,318.63,379.66,156.4,150.5,0.686,37698.499999999,37734.599999999,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436115640,194051.00
07/05/2015 13:00,2,6.758,ACTIVE,220.74,360.69,59.981,1436115603,"201051344000983","174011321042388",27.23,45.80,0,337.24,404.87,186.2,177.8,0.866,163223.6,163223.6,5224,0,0,0,L,1122011218,0,125.17,127.20,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436115641,194052.00
07/05/2015 13:00,2,6.734,ACTIVE,219.84,361.29,59.981,1436115603,"201051344000917","174011321042388",27.12,44.30,0,334.24,403.97,184.8,176.5,0.875,166447.3,166447.3,5223,0,0,0,L,1122011218,0,124.72,127.43,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436115642,194053.00
07/05/2015 13:00,1,6.402,ACTIVE,217.8,371.53,60.03,1436115603,"040051121000116","174011321042388",24.36,39,0.685,318.07,379.25,155.2,148.3,0.685,37691.500000024,37727.200000024,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436115643,194054.00
07/05/2015 13:00,1,4.119,ACTIVE,219.1,337.85,60.03,1436115603,"033051125000135","174011321042388",32.38,40,0.585,319.10,373.84,132.7,127.5,0.586,31896.40000001,31928.699999986,198,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436115644,194055.00
07/05/2015 13:00,2,6.684,ACTIVE,220.29,359.48,59.975,1436115603,"201051344000648","174011321042388",26.84,44.00,0,337.84,404.87,181.7,173.4,0.849,162258.7,162258.7,5216,0,0,0,L,1122011218,0,124.72,127.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436115645,194056.00
07/05/2015 13:00,2,6.650,ACTIVE,220.06,362.19,59.981,1436115603,"201051344001093","174011321042388",27.63,43.20,0,337.24,409.98,186.2,177.8,0.840,164599.2,164599.2,5215,0,0,0,L,1122011218,0,124.94,127.20,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436115646,194057.00
07/05/2015 13:00,2,6.801,ACTIVE,220.52,363.69,59.981,1436115603,"201051344000645","174011321042388",26.62,45.00,0,336.94,403.97,183.1,174.8,0.826,162800.4,162800.4,5223,0,0,0,L,1122011218,0,125.17,127.43,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436115647,194058.00
07/05/2015 13:00,2,6.705,ACTIVE,218.48,358.58,59.981,1436115603,"274151322000085","174011321042388",27.06,52.50,0,334.54,388.04,183.5,175.2,0.694,445496.3,445496.3,6500,0,0,0,L,1151911521,0,126.07,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436115648,194059.00
07/05/2015 13:00,2,6.762,ACTIVE,220.06,362.79,59.991,1436115603,"201051344000651","174011321042388",26.96,43.00,0,336.64,404.27,184.8,176.4,0.831,162170.1,162170.1,5210,0,0,0,L,1122011218,0,125.40,126.98,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436115649,194060.00
07/05/2015 13:00,2,6.814,ACTIVE,219.39,359.78,59.981,1436115603,"201051344000867","174011321042388",26.70,46.60,0,331.83,399.46,184.1,175.7,0.844,154585.4,154585.4,5225,0,0,0,L,1122011218,0,124.72,126.75,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436115650,194061.00
07/05/2015 13:00,1,6.526,ACTIVE,218.6,340.38,60.03,1436115603,"040051121000095","174011321042388",21.66,40,0.621,318.75,374.52,140.7,134.9,0.619,37356.4,37388.9,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436115651,194062.00
07/05/2015 13:00,2,6.756,ACTIVE,218.26,359.18,60.012,1436115603,"201051344001230","174011321042388",26.90,46.40,0,330.93,399.16,184.0,175.7,0.862,165687.8,165687.8,5226,0,0,0,L,1122011218,0,124.27,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436115652,194063.00
07/05/2015 13:00,2,6.689,ACTIVE,220.52,362.49,59.959,1436115603,"201051344000576","174011321042388",27.00,44.30,0,337.24,405.17,182.9,174.6,0.840,162048.2,162048.2,5230,0,0,0,L,1122011218,0,125.17,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436115653,194064.00
07/05/2015 13:00,2,6.779,ACTIVE,220.74,363.09,59.981,1436115603,"201051344000579","174011321042388",27.06,47.00,0,338.74,405.77,185.7,177.3,0.862,168491.7,168491.7,5214,0,0,0,L,1122011218,0,125.17,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436115654,194065.00
07/05/2015 13:15,2,6.988,ACTIVE,218.93,360.08,59.991,1436116503,"201051344000955","174011321042388",27.08,45.50,0,332.43,400.66,191.6,183.0,0.902,167668.7,167668.7,5216,0,0,0,L,1122011218,0,124.27,126.75,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436116504,194066.00
07/05/2015 13:15,1,6.874,ACTIVE,218.1,375.86,60.00,1436116503,"040051121000195","174011321042388",24.15,42,0.727,318.21,381.48,165.2,157.5,0.722,40244.000000012,40281.899999988,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436116506,194067.00
07/05/2015 13:15,2,7.410,ACTIVE,218.03,374.21,59.954,1436116503,"274151322000095","174011321042388",26.92,57.30,0,331.23,391.04,202.0,193.1,0.760,466926.7,466926.7,6127,0,0,0,L,1151911521,0,125.62,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436116507,194068.00
07/05/2015 13:15,2,7.094,ACTIVE,219.61,359.18,59.975,1436116503,"201051344000868","174011321042388",26.68,44.30,0,334.54,404.87,191.6,183.0,0.857,153986.0,153986.0,5224,0,0,0,L,1122011218,0,124.72,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436116508,194069.00
07/05/2015 13:15,2,7.078,ACTIVE,221.19,363.69,59.970,1436116503,"201051344000853","174011321042388",26.90,46.20,0,335.14,406.67,192.8,184.2,0.897,160253.7,160253.7,5224,0,0,0,L,1122011218,0,125.85,127.65,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436116509,194070.00
07/05/2015 13:15,2,6.938,ACTIVE,220.29,361.59,59.970,1436116503,"201051344000582","174011321042388",27.14,44.30,0,333.93,406.97,190.7,182.1,0.871,160486.0,160486.0,5210,0,0,0,L,1122011218,0,125.17,127.43,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436116510,194071.00
07/05/2015 13:15,1,6.743,ACTIVE,218.7,343.36,60.00,1436116503,"040051121000097","174011321042388",24.43,42,0.725,318.65,381.66,163.9,157.6,0.716,38376.700000012,38414.400000012,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436116511,194072.00
07/05/2015 13:15,2,7.035,ACTIVE,220.97,362.49,59.975,1436116503,"201051344000469","174011321042388",27.12,43.80,0,334.54,407.57,193.2,184.6,0.915,155525.7,155525.7,5216,0,0,0,L,1122011218,0,124.94,127.65,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436116512,194073.00
07/05/2015 13:15,2,7.154,ACTIVE,220.97,362.49,59.975,1436116503,"201051344000988","174011321042388",26.54,46.20,0,334.54,406.67,192.3,183.7,0.888,155123.9,155123.9,5216,0,0,0,L,1122011218,0,125.17,127.65,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436116513,194074.00
07/05/2015 13:15,2,7.086,ACTIVE,220.97,361.59,59.949,1436116503,"201051344001158","174011321042388",26.60,46.20,0,333.93,406.07,191.1,182.5,0.888,161207.9,161207.9,5213,0,0,0,L,1122011218,0,125.17,127.20,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436116513,194075.00
07/05/2015 13:15,2,7.154,ACTIVE,220.06,360.69,59.970,1436116503,"201051344001025","174011321042388",27.04,45.80,0,334.24,405.77,195.8,187.1,0.866,164655.6,164655.6,5208,0,0,0,L,1122011218,0,124.72,127.20,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436116514,194076.00
07/05/2015 13:15,1,5.016,ACTIVE,218.1,381.74,60.00,1436116503,"033051125000118","174011321042388",37.41,41,0.825,315.10,387.68,186.7,178.6,0.811,42699,42741.8,170,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436116516,194077.00
07/05/2015 13:15,2,7.133,ACTIVE,220.52,362.19,59.975,1436116503,"201051344000569","174011321042388",26.46,47.00,0,334.54,406.37,191.2,182.7,0.884,168147.8,168147.8,5221,0,0,0,L,1122011218,0,124.72,127.43,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436116517,194078.00
07/05/2015 13:15,2,4.676,ACTIVE,218.03,420.20,59.975,1436116503,"274151322000094","174011321042388",37.57,51.30,0,378.12,445.15,178.4,170.2,0.681,352101.5,352101.5,6595,0,0,0,L,1151911521,0,125.17,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436116517,194079.00
07/05/2015 13:15,1,6.942,ACTIVE,218.2,327.48,60.03,1436116503,"040051121000068","174011321042388",21.57,41,0.658,319.07,376.74,149.0,142.7,0.659,36853.1,36887.2,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436116519,194080.00
07/05/2015 13:15,2,7.027,ACTIVE,220.74,360.69,59.970,1436116503,"201051344000458","174011321042388",27.04,46.60,0,334.84,406.07,192.4,183.7,0.915,163967.7,163967.7,5216,0,0,0,L,1122011218,0,125.62,127.43,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436116520,194081.00
07/05/2015 13:15,2,7.072,ACTIVE,218.26,356.18,59.970,1436116503,"274151322000087","174011321042388",24.55,76.50,0,332.73,384.73,175.9,167.9,0.658,422846.6,422846.6,6099,0,0,0,L,1151911521,0,125.85,124.72,0000,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436116520,194082.00
07/05/2015 13:15,2,7.127,ACTIVE,218.48,353.17,59.970,1436116503,"274151322000052","174011321042388",26.50,54.80,0,332.13,392.55,191.1,182.5,0.725,452049.5,452049.5,6498,0,0,0,L,1151911521,0,125.17,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436116521,194083.00
07/05/2015 13:15,2,7.117,ACTIVE,218.93,361.29,59.991,1436116503,"201051344001145","174011321042388",26.70,43.20,0,334.24,404.57,192.6,183.9,0.875,169125.9,169125.9,5224,0,0,0,L,1122011218,0,124.49,126.53,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436116522,194084.00
07/05/2015 13:15,2,6.984,ACTIVE,218.71,359.18,59.970,1436116503,"201051344000685","174011321042388",27.14,46.40,0,331.23,400.96,191.9,183.3,0.928,168181.1,168181.1,5227,0,0,0,L,1122011218,0,125.17,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436116523,194085.00
07/05/2015 13:15,2,7.055,ACTIVE,218.26,372.71,59.970,1436116503,"274151322000088","174011321042388",26.40,51.50,0,333.03,391.04,188.4,179.9,0.712,433117.9,433117.9,6110,0,0,0,L,1151911521,0,125.85,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436116524,194086.00
07/05/2015 13:15,2,7.047,ACTIVE,219.84,360.69,59.959,1436116503,"201051344000438","174011321042388",26.84,46.60,0,334.54,405.77,191.4,182.8,0.888,168299.7,168299.7,5209,0,0,0,L,1122011218,0,125.17,126.98,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436116525,194087.00
07/05/2015 13:15,2,7.057,ACTIVE,219.61,360.08,59.965,1436116503,"201051344001135","174011321042388",26.90,45.50,0,333.93,405.47,192.1,183.5,0.866,159621.6,159621.6,5199,0,0,0,L,1122011218,0,124.94,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436116526,194088.00
07/05/2015 13:15,2,6.992,ACTIVE,219.16,360.99,59.965,1436116503,"201051344000417","174011321042388",26.68,48.30,0,332.43,404.57,188.8,180.3,0.884,163961.2,163961.2,5209,0,0,0,L,1122011218,0,124.49,126.53,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436116527,194089.00
07/05/2015 13:15,2,7.104,ACTIVE,218.93,359.48,59.970,1436116503,"201051344000594","174011321042388",26.90,49.00,0,330.63,401.86,193.4,184.8,0.897,164372.2,164372.2,5209,0,0,0,L,1122011218,0,124.49,126.53,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436116528,194090.00
07/05/2015 13:15,2,7.029,ACTIVE,217.58,374.81,59.959,1436116503,"274151322000083","174011321042388",26.60,59.80,0,331.23,388.04,189.2,180.7,0.751,448209.5,448209.5,6517,0,0,0,L,1151911521,0,124.94,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436116529,194091.00
07/05/2015 13:15,2,7.154,ACTIVE,220.29,361.29,59.954,1436116503,"201051344000585","174011321042388",26.96,45.50,0,334.54,406.07,195.3,186.6,0.906,163371.8,163371.8,5210,0,0,0,L,1122011218,0,124.72,127.43,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436116529,194092.00
07/05/2015 13:15,2,7.020,ACTIVE,218.03,354.37,59.954,1436116503,"274151322000054","174011321042388",26.56,58.80,0,331.83,388.64,188.7,180.2,0.712,443299.3,443299.3,6098,0,0,0,L,1151911521,0,125.85,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436116530,194093.00
07/05/2015 13:15,2,7.113,ACTIVE,220.06,360.08,59.959,1436116503,"201051344001203","174011321042388",27.27,43.80,0,334.24,407.57,196.7,187.9,0.910,164527.2,164527.2,5214,0,0,0,L,1122011218,0,125.62,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436116531,194094.00
07/05/2015 13:15,2,7.051,ACTIVE,218.71,360.99,59.959,1436116503,"201051344000646","174011321042388",26.92,45.00,0,331.23,401.56,192.1,183.5,0.893,161760.1,161760.1,5204,0,0,0,L,1122011218,0,124.72,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436116532,194095.00
07/05/2015 13:15,2,4.686,ACTIVE,219.39,409.98,59.965,1436116503,"274151322000068","174011321042388",37.59,51.50,0,378.42,447.25,178.6,170.4,0.676,351178.3,351178.3,6204,0,0,0,L,1151911521,0,126.07,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436116533,194096.00
07/05/2015 13:15,2,7.424,ACTIVE,219.16,357.68,59.959,1436116503,"274151322000076","174011321042388",27.33,55.00,0,334.54,395.85,205.6,196.5,0.787,472734.7,472734.7,6499,0,0,0,L,1151911521,0,125.62,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436116535,194097.00
07/05/2015 13:15,1,4.360,ACTIVE,218.3,359.44,60.00,1436116503,"033051125000132","174011321042388",32.58,40,0.619,312.88,381.19,141.3,134.8,0.621,32079.800000024,32112.000000024,238,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436116536,194098.00
07/05/2015 13:15,1,4.920,ACTIVE,218.5,372.06,60.00,1436116503,"033051125000150","174011321042388",38.01,41,0.827,315.90,387.83,186.1,179.5,0.813,42755.400000036,42798.5,177,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436116537,194099.00
07/05/2015 13:15,2,7.082,ACTIVE,218.48,358.88,59.975,1436116503,"201051344000890","174011321042388",26.62,49.00,0,331.53,400.96,191.0,182.4,0.879,166033.0,166033.0,5213,0,0,0,L,1122011218,0,124.49,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436116538,194100.00
07/05/2015 13:15,2,7.123,ACTIVE,220.06,360.99,59.954,1436116503,"201051344000900","174011321042388",27.02,44.80,0,333.63,407.27,194.9,186.2,0.879,166291.5,166291.5,5225,0,0,0,L,1122011218,0,125.17,126.98,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436116539,194101.00
07/05/2015 13:15,2,7.145,ACTIVE,219.61,361.59,59.970,1436116503,"201051344000633","174011321042388",26.38,46.00,0,315.00,425.01,190.8,182.2,0.893,155947.2,155947.2,5223,0,0,0,L,1122011218,0,124.94,126.98,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436116540,194102.00
