ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/05/2015 13:15,1,6.852,ACTIVE,218.6,325.84,60.03,1436116503,"040051121000185","174011321042388",23.88,42,0.720,318.20,380.96,162.8,156.5,0.713,37734.599999999,37772.299999999,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436116541,194103.00
07/05/2015 13:15,2,6.930,ACTIVE,220.52,362.19,59.975,1436116503,"201051344000983","174011321042388",27.47,46.60,0,335.14,406.67,192.8,184.2,0.897,163268.2,163268.2,5225,0,0,0,L,1122011218,0,125.17,127.20,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436116542,194104.00
07/05/2015 13:15,2,7.016,ACTIVE,219.39,360.69,59.970,1436116503,"201051344000917","174011321042388",27.10,45.30,0,333.33,405.77,192.6,183.9,0.910,166491.7,166491.7,5224,0,0,0,L,1122011218,0,124.72,126.98,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436116543,194105.00
07/05/2015 13:15,1,6.669,ACTIVE,217.8,358.38,60.00,1436116503,"040051121000116","174011321042388",24.33,39,0.714,317.18,379.71,161.4,154.5,0.712,37727.200000024,37764.500000024,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436116544,194106.00
07/05/2015 13:15,1,4.282,ACTIVE,218.9,349.98,60.03,1436116503,"033051125000135","174011321042388",32.43,40,0.608,318.67,375.09,138.1,132.5,0.612,31928.699999986,31960.499999998,200,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436116545,194107.00
07/05/2015 13:15,2,6.947,ACTIVE,220.29,361.29,59.965,1436116503,"201051344000648","174011321042388",26.92,44.80,0,335.14,406.67,189.2,180.7,0.879,162302.4,162302.4,5217,0,0,0,L,1122011218,0,124.72,127.43,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436116546,194108.00
07/05/2015 13:15,2,6.893,ACTIVE,219.84,362.19,59.970,1436116503,"201051344001093","174011321042388",27.79,43.20,0,334.24,406.97,194.0,185.3,0.888,164644.0,164644.0,5216,0,0,0,L,1122011218,0,124.94,126.75,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436116547,194109.00
07/05/2015 13:15,2,7.074,ACTIVE,220.52,360.08,59.975,1436116503,"201051344000645","174011321042388",26.64,46.00,0,335.14,405.47,190.8,182.2,0.862,162844.5,162844.5,5224,0,0,0,L,1122011218,0,125.40,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436116548,194110.00
07/05/2015 13:15,2,7.078,ACTIVE,218.26,372.41,59.970,1436116503,"274151322000085","174011321042388",26.76,52.80,0,334.84,392.55,191.6,183.0,0.725,445540.5,445540.5,6501,0,0,0,L,1151911521,0,125.85,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436116549,194111.00
07/05/2015 13:15,2,7.094,ACTIVE,220.06,362.19,59.970,1436116503,"201051344000651","174011321042388",26.80,43.60,0,334.84,406.07,192.4,183.8,0.857,162214.6,162214.6,5211,0,0,0,L,1122011218,0,125.40,126.75,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436116550,194112.00
07/05/2015 13:15,2,7.123,ALERT,219.84,360.38,59.970,1436116503,"201051344000867","174011321042388",26.44,47.50,0,297.57,400.66,190.8,182.3,0.875,154629.6,154629.6,5226,0,0,0,L,1122011218,0,125.17,126.75,0002,42,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436116552,194113.00
07/05/2015 13:15,1,6.793,ACTIVE,218.4,368.07,60.00,1436116503,"040051121000095","174011321042388",21.61,41,0.647,308.28,385.14,146.1,140.5,0.644,37388.9,37422.9,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436116553,194114.00
07/05/2015 13:15,2,7.014,ACTIVE,218.48,360.08,59.965,1436116503,"201051344001230","174011321042388",26.94,47.00,0,330.33,401.56,191.2,182.6,0.893,165732.1,165732.1,5227,0,0,0,L,1122011218,0,124.49,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436116554,194115.00
07/05/2015 13:15,2,7.012,ACTIVE,220.52,363.69,60.002,1436116503,"201051344000576","174011321042388",26.74,45.00,0,334.84,406.97,189.8,181.3,0.862,162092.1,162092.1,5231,0,0,0,L,1122011218,0,125.17,126.98,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436116555,194116.00
07/05/2015 13:15,2,7.031,ACTIVE,220.97,363.39,59.970,1436116503,"201051344000579","174011321042388",27.04,47.80,0,334.84,406.97,192.5,183.9,0.897,168536.3,168536.3,5215,0,0,0,L,1122011218,0,125.40,127.20,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436116556,194117.00
07/05/2015 13:30,2,6.740,ACTIVE,218.26,358.88,59.970,1436117403,"201051344000955","174011321042388",27.29,46.00,0,331.83,400.66,186.3,177.9,0.879,167712.8,167712.8,5217,0,0,0,L,1122011218,0,123.81,126.75,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436117404,194118.00
07/05/2015 13:30,1,6.710,ACTIVE,217.9,330.35,60.03,1436117403,"040051121000195","174011321042388",24.06,42,0.709,318.29,380.72,160.7,153.5,0.702,40281.899999988,40319.7,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436117405,194119.00
07/05/2015 13:30,2,7.189,ACTIVE,217.80,352.27,59.938,1436117403,"274151322000095","174011321042388",27.12,58.00,0,331.53,391.04,197.3,188.5,0.742,466973.4,466973.4,6128,0,0,0,L,1151911521,0,125.85,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436117406,194120.00
07/05/2015 13:30,2,6.781,ACTIVE,219.16,359.78,59.959,1436117403,"201051344000868","174011321042388",27.19,44.30,0,336.94,403.97,186.7,178.3,0.840,154030.2,154030.2,5225,0,0,0,L,1122011218,0,124.49,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436117407,194121.00
07/05/2015 13:30,2,6.875,ACTIVE,220.97,362.79,59.954,1436117403,"201051344000853","174011321042388",26.92,46.40,0,336.94,408.18,187.5,179.1,0.879,160298.0,160298.0,5225,0,0,0,L,1122011218,0,125.62,127.43,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436117408,194122.00
07/05/2015 13:30,2,6.824,ACTIVE,219.84,361.29,59.928,1436117403,"201051344000582","174011321042388",26.98,44.00,0,336.34,406.37,186.5,178.1,0.857,160529.9,160529.9,5211,0,0,0,L,1122011218,0,124.94,127.43,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436117409,194123.00
07/05/2015 13:30,1,6.631,ACTIVE,218.4,338.13,60.00,1436117403,"040051121000097","174011321042388",24.31,42,0.709,318.80,381.73,160.4,153.9,0.707,38414.400000012,38452.200000012,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436117411,194124.00
07/05/2015 13:30,2,6.836,ACTIVE,220.52,362.19,59.965,1436117403,"201051344000469","174011321042388",27.15,43.40,0,320.11,439.43,188.0,179.6,0.893,155570.2,155570.2,5217,0,0,0,L,1122011218,0,124.72,127.65,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436117411,194125.00
07/05/2015 13:30,2,6.967,ACTIVE,220.52,362.49,59.959,1436117403,"201051344000988","174011321042388",26.50,46.40,0,316.80,419.30,187.0,178.6,0.862,155168.1,155168.1,5217,0,0,0,L,1122011218,0,124.94,127.65,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436117412,194126.00
07/05/2015 13:30,2,7.014,ACTIVE,220.52,361.89,59.970,1436117403,"201051344001158","174011321042388",26.06,46.80,0,337.24,406.37,185.1,176.8,0.857,161251.8,161251.8,5214,0,0,0,L,1122011218,0,124.94,127.20,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436117413,194127.00
07/05/2015 13:30,2,6.914,ACTIVE,219.39,360.38,59.975,1436117403,"201051344001025","174011321042388",27.21,45.80,0,337.54,406.67,190.5,181.9,0.849,164700.6,164700.6,5209,0,0,0,L,1122011218,0,124.49,127.20,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436117414,194128.00
07/05/2015 13:30,1,4.849,ACTIVE,218.1,328.15,60.00,1436117403,"033051125000118","174011321042388",37.72,41,0.804,310.98,388.27,182.0,174.2,0.789,42741.8,42784.7,172,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436117415,194129.00
07/05/2015 13:30,2,6.924,ACTIVE,220.29,361.29,59.949,1436117403,"201051344000569","174011321042388",26.68,46.80,0,338.14,406.67,187.1,178.6,0.866,168191.8,168191.8,5222,0,0,0,L,1122011218,0,124.72,127.65,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436117416,194130.00
07/05/2015 13:30,2,4.609,ACTIVE,217.80,407.57,59.975,1436117403,"274151322000094","174011321042388",37.09,52.00,0,378.42,441.24,172.8,164.9,0.663,352142.2,352142.2,6596,0,0,0,L,1151911521,0,125.17,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436117417,194131.00
07/05/2015 13:30,1,6.764,ACTIVE,217.8,368.13,60.03,1436117403,"040051121000068","174011321042388",21.66,41,0.644,319.08,376.88,145.8,139.4,0.646,36887.2,36921.3,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436117418,194132.00
07/05/2015 13:30,2,6.961,ACTIVE,220.52,360.99,59.959,1436117403,"201051344000458","174011321042388",26.70,47.30,0,338.14,406.97,188.2,179.7,0.888,164011.9,164011.9,5217,0,0,0,L,1122011218,0,125.40,127.65,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436117419,194133.00
07/05/2015 13:30,2,6.826,ACTIVE,217.58,365.19,59.938,1436117403,"274151322000087","174011321042388",24.91,77.70,0,333.33,385.03,172.1,164.2,0.645,422887.0,422887.0,6100,0,0,0,L,1151911521,0,125.62,124.49,0000,69,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436117420,194134.00
07/05/2015 13:30,2,6.857,ACTIVE,217.80,355.88,59.959,1436117403,"274151322000052","174011321042388",26.92,56.30,0,332.73,390.14,186.9,178.4,0.716,452093.4,452093.4,6499,0,0,0,L,1151911521,0,125.17,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436117421,194135.00
07/05/2015 13:30,2,6.910,ACTIVE,218.48,359.78,59.959,1436117403,"201051344001145","174011321042388",26.90,43.40,0,332.73,401.56,188.2,179.7,0.857,169170.0,169170.0,5225,0,0,0,L,1122011218,0,124.27,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436117422,194136.00
07/05/2015 13:30,2,6.932,ACTIVE,218.03,358.88,59.959,1436117403,"201051344000685","174011321042388",26.76,46.80,0,330.93,400.66,187.8,179.4,0.906,168225.2,168225.2,5228,0,0,0,L,1122011218,0,124.72,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436117423,194137.00
07/05/2015 13:30,2,6.896,ACTIVE,217.80,368.20,59.970,1436117403,"274151322000088","174011321042388",26.34,52.50,0,332.13,391.34,183.8,175.5,0.689,433161.1,433161.1,6111,0,0,0,L,1151911521,0,125.85,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436117424,194138.00
07/05/2015 13:30,2,6.910,ACTIVE,219.16,360.08,59.949,1436117403,"201051344000438","174011321042388",26.70,46.60,0,337.24,404.27,186.8,178.4,0.871,168343.7,168343.7,5210,0,0,0,L,1122011218,0,124.72,126.98,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436117425,194139.00
07/05/2015 13:30,2,6.891,ACTIVE,219.16,359.48,59.954,1436117403,"201051344001135","174011321042388",26.96,45.50,0,337.24,401.86,188.2,179.7,0.849,159665.7,159665.7,5200,0,0,0,L,1122011218,0,124.72,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436117426,194140.00
07/05/2015 13:30,2,6.750,ACTIVE,218.71,359.78,59.944,1436117403,"201051344000417","174011321042388",27.06,48.50,0,333.93,400.96,184.9,176.6,0.871,164004.5,164004.5,5210,0,0,0,L,1122011218,0,124.27,126.53,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436117426,194141.00
07/05/2015 13:30,2,7.016,ACTIVE,218.48,358.58,59.922,1436117403,"201051344000594","174011321042388",26.66,49.30,0,330.03,402.16,189.4,180.9,0.871,164416.5,164416.5,5210,0,0,0,L,1122011218,0,124.27,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436117427,194142.00
07/05/2015 13:30,2,6.928,ACTIVE,217.35,353.47,59.954,1436117403,"274151322000083","174011321042388",26.42,60.30,0,331.83,388.04,185.3,176.9,0.738,448253.0,448253.0,6518,0,0,0,L,1151911521,0,125.17,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436117428,194143.00
07/05/2015 13:30,2,6.982,ACTIVE,219.84,361.29,59.954,1436117403,"201051344000585","174011321042388",27.12,46.00,0,336.34,406.37,191.6,183.0,0.879,163416.7,163416.7,5211,0,0,0,L,1122011218,0,124.49,127.43,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436117429,194144.00
07/05/2015 13:30,2,6.873,ACTIVE,218.03,373.31,59.954,1436117403,"274151322000054","174011321042388",26.62,58.80,0,331.23,388.64,185.1,176.7,0.707,443342.6,443342.6,6099,0,0,0,L,1151911521,0,125.85,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436117430,194145.00
07/05/2015 13:30,2,6.994,ACTIVE,219.61,361.29,59.959,1436117403,"201051344001203","174011321042388",27.19,44.00,0,338.14,406.07,192.6,184.0,0.897,164572.4,164572.4,5215,0,0,0,L,1122011218,0,125.17,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436117431,194146.00
07/05/2015 13:30,2,6.838,ACTIVE,218.48,358.28,59.965,1436117403,"201051344000646","174011321042388",27.29,46.00,0,330.63,402.16,189.0,180.5,0.879,161804.2,161804.2,5205,0,0,0,L,1122011218,0,124.49,126.53,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436117432,194147.00
07/05/2015 13:30,2,4.580,ACTIVE,218.71,426.21,59.965,1436117403,"274151322000068","174011321042388",37.61,51.50,0,379.92,445.75,174.6,166.6,0.658,351219.2,351219.2,6205,0,0,0,L,1151911521,0,125.85,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436117433,194148.00
07/05/2015 13:30,2,7.307,ACTIVE,218.48,371.51,59.949,1436117403,"274151322000076","174011321042388",27.31,55.80,0,338.14,395.85,201.9,192.9,0.769,472781.9,472781.9,6500,0,0,0,L,1151911521,0,125.85,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436117434,194149.00
07/05/2015 13:30,1,4.304,ALERT,217.9,354.26,60.03,1436117403,"033051125000132","174011321042388",32.43,40,0.609,319.07,374.48,138.9,132.2,0.611,32112.000000024,32144.100000024,240,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1436117436,194150.00
07/05/2015 13:30,1,4.850,ACTIVE,218.1,355.00,60.00,1436117403,"033051125000150","174011321042388",37.95,41,0.814,316.28,387.86,183.1,176.7,0.804,42798.5,42841.5,179,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436117437,194151.00
07/05/2015 13:30,2,6.906,ACTIVE,218.48,358.58,59.965,1436117403,"201051344000890","174011321042388",26.92,49.00,0,331.83,400.66,188.3,179.8,0.862,166077.0,166077.0,5214,0,0,0,L,1122011218,0,124.49,126.07,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436117438,194152.00
07/05/2015 13:30,2,7.057,ACTIVE,220.06,362.19,59.959,1436117403,"201051344000900","174011321042388",26.94,44.80,0,337.24,407.27,192.5,183.9,0.871,166336.5,166336.5,5226,0,0,0,L,1122011218,0,125.17,127.20,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436117439,194153.00
07/05/2015 13:30,2,6.963,ACTIVE,219.39,362.19,59.959,1436117403,"201051344000633","174011321042388",26.78,46.60,0,336.94,405.77,188.7,180.2,0.884,155991.3,155991.3,5224,0,0,0,L,1122011218,0,124.94,126.98,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436117440,194154.00
07/05/2015 13:30,1,6.617,ACTIVE,218.4,359.43,60.00,1436117403,"040051121000185","174011321042388",24.36,42,0.711,315.24,381.06,160.4,154.5,0.705,37772.299999999,37809.899999999,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436117441,194155.00
07/05/2015 13:30,2,7.047,ACTIVE,220.29,360.69,59.959,1436117403,"201051344000983","174011321042388",26.80,46.60,0,338.14,407.27,191.3,182.7,0.884,163312.7,163312.7,5226,0,0,0,L,1122011218,0,125.17,127.20,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436117442,194156.00
07/05/2015 13:30,2,7.045,ACTIVE,219.61,360.69,59.959,1436117403,"201051344000917","174011321042388",26.72,45.30,0,336.64,405.17,190.5,182.0,0.897,166536.2,166536.2,5225,0,0,0,L,1122011218,0,124.49,127.43,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436117443,194157.00
07/05/2015 13:30,1,6.611,ACTIVE,217.4,328.26,60.00,1436117403,"040051121000116","174011321042388",24.31,40,0.707,317.20,379.33,159.9,152.8,0.701,37764.500000024,37801.600000024,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436117444,194158.00
07/05/2015 13:30,1,4.246,ACTIVE,218.5,334.12,60.00,1436117403,"033051125000135","174011321042388",32.40,40,0.602,316.94,375.16,136.9,130.9,0.607,31960.499999998,31992.400000034,202,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436117445,194159.00
07/05/2015 13:30,2,6.902,ACTIVE,220.29,360.99,59.959,1436117403,"201051344000648","174011321042388",26.84,44.80,0,338.74,406.67,187.6,179.2,0.893,162345.9,162345.9,5218,0,0,0,L,1122011218,0,124.72,127.65,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436117446,194160.00
07/05/2015 13:30,2,6.906,ACTIVE,219.84,362.49,59.938,1436117403,"201051344001093","174011321042388",27.47,43.60,0,337.24,406.97,192.2,183.6,0.871,164688.8,164688.8,5217,0,0,0,L,1122011218,0,124.94,127.20,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436117447,194161.00
07/05/2015 13:30,2,7.021,ACTIVE,220.29,360.99,59.965,1436117403,"201051344000645","174011321042388",26.64,46.00,0,338.74,406.07,189.4,180.9,0.853,162888.4,162888.4,5225,0,0,0,L,1122011218,0,125.40,127.65,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436117448,194162.00
07/05/2015 13:30,2,7.031,ACTIVE,218.48,354.07,59.949,1436117403,"274151322000085","174011321042388",26.68,53.30,0,337.24,391.34,189.9,181.4,0.725,445584.6,445584.6,6502,0,0,0,L,1151911521,0,126.53,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436117449,194163.00
07/05/2015 13:30,2,6.949,ACTIVE,220.06,362.49,59.959,1436117403,"201051344000651","174011321042388",27.12,43.80,0,337.84,406.07,190.9,182.4,0.853,162259.0,162259.0,5212,0,0,0,L,1122011218,0,125.40,126.98,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436117450,194164.00
07/05/2015 13:30,2,6.955,ACTIVE,219.61,360.69,59.959,1436117403,"201051344000867","174011321042388",27.00,47.50,0,334.24,400.96,190.2,181.6,0.862,154673.7,154673.7,5228,0,0,0,L,1122011218,0,124.94,126.98,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436117451,194165.00
07/05/2015 13:30,1,6.764,ACTIVE,218.1,370.85,60.03,1436117403,"040051121000095","174011321042388",21.63,41,0.643,314.92,375.65,145.6,139.4,0.642,37422.9,37456.8,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436117452,194166.00
07/05/2015 13:30,2,6.992,ACTIVE,218.48,359.18,59.970,1436117403,"201051344001230","174011321042388",26.88,47.30,0,328.22,405.17,190.3,181.8,0.884,165776.2,165776.2,5228,0,0,0,L,1122011218,0,124.27,126.53,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436117453,194167.00
07/05/2015 13:30,2,6.969,ACTIVE,220.74,362.49,59.959,1436117403,"201051344000576","174011321042388",26.80,45.50,0,337.24,406.37,189.1,180.6,0.862,162135.9,162135.9,5232,0,0,0,L,1122011218,0,125.17,127.43,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436117454,194168.00
07/05/2015 13:30,2,7.061,ACTIVE,220.74,361.59,59.959,1436117403,"201051344000579","174011321042388",26.78,47.80,0,338.14,406.67,191.4,182.8,0.879,168580.6,168580.6,5216,0,0,0,L,1122011218,0,124.94,127.43,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436117455,194169.00
07/05/2015 13:45,2,6.555,ALERT,218.26,358.88,59.965,1436118303,"201051344000955","174011321042388",26.68,45.80,0,299.37,400.36,177.1,169.0,0.831,167756.2,167756.2,5218,0,0,0,L,1122011218,0,123.81,126.75,0002,40,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436118305,194170.00
07/05/2015 13:45,1,6.403,ACTIVE,217.2,347.37,60.00,1436118303,"040051121000195","174011321042388",23.97,43,0.672,318.43,380.26,152.7,145.3,0.671,40319.7,40357.300000024,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436118306,194171.00
07/05/2015 13:45,2,6.930,ACTIVE,217.35,365.19,59.954,1436118303,"274151322000095","174011321042388",26.80,57.70,0,330.03,390.74,187.9,179.4,0.712,467019.6,467019.6,6129,0,0,0,L,1151911521,0,125.85,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436118307,194172.00
07/05/2015 13:45,2,6.674,ACTIVE,218.71,359.78,59.959,1436118303,"201051344000868","174011321042388",26.62,44.30,0,336.04,401.26,179.9,171.8,0.818,154073.9,154073.9,5226,0,0,0,L,1122011218,0,124.27,126.98,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436118308,194173.00
07/05/2015 13:45,2,6.562,ACTIVE,220.52,360.99,59.965,1436118303,"201051344000853","174011321042388",26.98,47.30,0,336.64,406.97,179.3,171.2,0.835,160341.7,160341.7,5226,0,0,0,L,1122011218,0,125.40,127.43,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436118309,194174.00
07/05/2015 13:45,2,6.533,ACTIVE,219.39,361.29,59.970,1436118303,"201051344000582","174011321042388",26.98,44.50,0,336.94,406.07,178.4,170.2,0.822,160573.4,160573.4,5212,0,0,0,L,1122011218,0,124.49,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436118310,194175.00
07/05/2015 13:45,1,6.300,ACTIVE,218.2,326.45,60.00,1436118303,"040051121000097","174011321042388",24.28,43,0.674,317.96,381.16,152.2,146.4,0.668,38452.200000012,38489.700000012,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436118311,194176.00
07/05/2015 13:45,2,6.609,ACTIVE,220.29,360.08,59.954,1436118303,"201051344000469","174011321042388",26.98,43.40,0,336.64,407.57,180.6,172.4,0.862,155614.2,155614.2,5218,0,0,0,L,1122011218,0,124.49,127.65,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436118312,194177.00
07/05/2015 13:45,2,6.686,ACTIVE,220.06,362.19,59.970,1436118303,"201051344000988","174011321042388",26.36,46.60,0,336.64,406.67,178.4,170.3,0.822,155211.6,155211.6,5218,0,0,0,L,1122011218,0,124.94,127.43,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436118313,194178.00
07/05/2015 13:45,2,6.621,ACTIVE,220.06,360.38,59.959,1436118303,"201051344001158","174011321042388",26.40,47.30,0,338.44,405.77,177.1,169.0,0.831,161295.1,161295.1,5215,0,0,0,L,1122011218,0,124.72,126.98,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436118314,194179.00
07/05/2015 13:45,2,6.738,ACTIVE,219.16,359.18,59.965,1436118303,"201051344001025","174011321042388",26.72,46.20,0,337.84,403.67,182.3,174.0,0.809,164745.1,164745.1,5210,0,0,0,L,1122011218,0,124.27,126.98,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436118315,194180.00
07/05/2015 13:45,1,4.698,ACTIVE,218.1,325.19,60.03,1436118303,"033051125000118","174011321042388",37.11,42,0.766,314.85,387.80,173.5,165.8,0.759,42784.7,42827.2,174,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436118316,194181.00
07/05/2015 13:45,2,6.504,ACTIVE,219.84,361.89,59.991,1436118303,"201051344000569","174011321042388",27.04,47.30,0,338.14,405.77,178.0,169.9,0.826,168235.2,168235.2,5223,0,0,0,L,1122011218,0,124.49,127.43,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436118317,194182.00
07/05/2015 13:45,2,4.359,ACTIVE,217.58,421.70,59.949,1436118303,"274151322000094","174011321042388",37.13,51.80,0,380.22,441.54,164.9,157.3,0.636,352182.6,352182.6,6597,0,0,0,L,1151911521,0,125.40,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436118318,194183.00
07/05/2015 13:45,1,6.463,ACTIVE,217.7,336.76,60.00,1436118303,"040051121000068","174011321042388",21.56,42,0.613,318.82,376.21,138.6,133.0,0.614,36921.3,36955.2,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436118319,194184.00
07/05/2015 13:45,2,6.580,ACTIVE,219.84,360.08,59.954,1436118303,"201051344000458","174011321042388",26.72,48.00,0,338.74,406.97,178.1,169.9,0.849,164055.5,164055.5,5218,0,0,0,L,1122011218,0,124.94,127.20,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436118320,194185.00
07/05/2015 13:45,2,6.531,ACTIVE,217.58,350.47,59.928,1436118303,"274151322000087","174011321042388",24.79,78.50,0,333.63,384.13,163.8,156.1,0.614,422927.1,422927.1,6101,0,0,0,L,1151911521,0,125.62,124.27,0000,69,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436118321,194186.00
07/05/2015 13:45,2,6.596,ACTIVE,217.35,368.50,59.949,1436118303,"274151322000052","174011321042388",26.50,56.30,0,333.63,389.84,176.9,168.8,0.672,452136.9,452136.9,6500,0,0,0,L,1151911521,0,124.94,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436118322,194187.00
07/05/2015 13:45,2,6.586,ACTIVE,218.26,359.78,59.949,1436118303,"201051344001145","174011321042388",26.82,44.00,0,333.03,401.56,178.9,170.7,0.809,169213.7,169213.7,5226,0,0,0,L,1122011218,0,124.04,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436118323,194188.00
07/05/2015 13:45,2,6.557,ACTIVE,217.80,358.88,59.986,1436118303,"201051344000685","174011321042388",26.88,46.60,0,323.11,404.87,178.5,170.4,0.862,168268.8,168268.8,5229,0,0,0,L,1122011218,0,124.72,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436118324,194189.00
07/05/2015 13:45,2,6.551,ACTIVE,217.35,349.86,59.944,1436118303,"274151322000088","174011321042388",26.38,52.50,0,334.54,387.74,174.8,166.8,0.663,433204.0,433204.0,6112,0,0,0,L,1151911521,0,125.85,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436118325,194190.00
07/05/2015 13:45,2,6.404,ALERT,218.93,359.48,59.965,1436118303,"201051344000438","174011321042388",27.33,47.00,0,303.88,402.46,177.2,169.1,0.831,168386.9,168386.9,5211,0,0,0,L,1122011218,0,124.72,126.75,0002,44,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436118327,194191.00
07/05/2015 13:45,2,6.625,ACTIVE,218.93,358.28,59.959,1436118303,"201051344001135","174011321042388",26.66,45.50,0,333.33,401.86,178.9,170.8,0.818,159709.4,159709.4,5201,0,0,0,L,1122011218,0,124.27,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436118328,194192.00
07/05/2015 13:45,2,6.516,ACTIVE,218.26,359.18,59.959,1436118303,"201051344000417","174011321042388",26.62,49.50,0,333.93,400.66,175.7,167.7,0.831,164047.4,164047.4,5211,0,0,0,L,1122011218,0,123.81,126.53,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436118329,194193.00
07/05/2015 13:45,2,6.570,ACTIVE,218.26,359.18,59.965,1436118303,"201051344000594","174011321042388",26.90,49.80,0,330.33,401.26,178.9,170.8,0.831,164460.4,164460.4,5211,0,0,0,L,1122011218,0,124.04,126.30,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436118330,194194.00
07/05/2015 13:45,2,6.555,ACTIVE,217.13,367.60,59.949,1436118303,"274151322000083","174011321042388",26.52,59.80,0,330.93,387.14,176.1,168.1,0.707,448296.2,448296.2,6519,0,0,0,L,1151911521,0,125.17,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436118331,194195.00
07/05/2015 13:45,2,6.686,ACTIVE,219.39,360.08,59.970,1436118303,"201051344000585","174011321042388",26.84,46.00,0,338.14,405.77,181.7,173.4,0.831,163461.1,163461.1,5212,0,0,0,L,1122011218,0,124.27,127.20,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436118332,194196.00
07/05/2015 13:45,2,6.551,ACTIVE,217.35,349.86,59.954,1436118303,"274151322000054","174011321042388",26.52,58.80,0,330.93,388.34,175.8,167.8,0.667,443385.6,443385.6,6100,0,0,0,L,1151911521,0,125.17,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436118333,194197.00
07/05/2015 13:45,2,6.643,ACTIVE,219.16,360.08,59.970,1436118303,"201051344001203","174011321042388",27.08,44.80,0,337.54,404.87,182.1,173.8,0.844,164617.0,164617.0,5216,0,0,0,L,1122011218,0,125.17,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436118334,194198.00
07/05/2015 13:45,2,6.516,ALERT,218.03,358.58,59.970,1436118303,"201051344000646","174011321042388",27.02,46.00,0,293.96,401.26,178.3,170.2,0.835,161847.7,161847.7,5206,0,0,0,L,1122011218,0,124.27,126.30,0002,42,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436118336,194199.00
07/05/2015 13:45,2,4.559,ACTIVE,218.26,404.27,59.949,1436118303,"274151322000068","174011321042388",35.48,52.30,0,376.92,441.24,163.8,156.2,0.619,351259.8,351259.8,6206,0,0,0,L,1151911521,0,125.62,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436118337,194200.00
07/05/2015 13:45,2,6.992,ACTIVE,218.48,364.89,59.949,1436118303,"274151322000076","174011321042388",26.90,55.80,0,338.14,394.35,190.3,181.8,0.729,472828.8,472828.8,6501,0,0,0,L,1151911521,0,125.40,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436118338,194201.00
07/05/2015 13:45,1,4.048,ACTIVE,217.9,329.59,60.00,1436118303,"033051125000132","174011321042388",32.54,41,0.572,318.52,374.19,131.1,124.2,0.582,32144.100000024,32176.100000024,243,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436118339,194202.00
07/05/2015 13:45,1,4.647,ACTIVE,217.5,366.09,60.00,1436118303,"033051125000150","174011321042388",37.41,42,0.770,316.13,387.13,173.0,166.3,0.766,42841.5,42884.199999988,181,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436118340,194203.00
07/05/2015 13:45,2,6.555,ACTIVE,218.03,358.88,59.965,1436118303,"201051344000890","174011321042388",26.98,49.50,0,331.53,400.96,179.0,170.9,0.822,166120.6,166120.6,5215,0,0,0,L,1122011218,0,124.27,125.85,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436118341,194204.00
07/05/2015 13:45,2,6.568,ACTIVE,219.61,360.69,59.965,1436118303,"201051344000900","174011321042388",27.39,45.50,0,338.14,406.97,182.1,173.8,0.831,166381.0,166381.0,5227,0,0,0,L,1122011218,0,124.94,126.98,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436118342,194205.00
07/05/2015 13:45,2,6.633,ACTIVE,219.16,361.59,59.959,1436118303,"201051344000633","174011321042388",26.54,46.60,0,336.04,403.37,178.2,170.1,0.840,156034.9,156034.9,5225,0,0,0,L,1122011218,0,124.94,126.75,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436118343,194206.00
07/05/2015 13:45,1,6.353,ACTIVE,218.2,337.53,60.00,1436118303,"040051121000185","174011321042388",23.98,43,0.672,318.31,380.67,151.6,145.9,0.669,37809.899999999,37847.199999999,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436118344,194207.00
07/05/2015 13:45,2,6.607,ACTIVE,220.06,360.69,59.959,1436118303,"201051344000983","174011321042388",26.92,47.80,0,338.14,406.97,180.1,171.9,0.844,163356.7,163356.7,5227,0,0,0,L,1122011218,0,124.94,126.98,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436118345,194208.00
07/05/2015 13:45,2,6.572,ACTIVE,219.16,360.69,59.959,1436118303,"201051344000917","174011321042388",27.10,45.30,0,334.54,403.97,180.2,172.0,0.849,166580.2,166580.2,5226,0,0,0,L,1122011218,0,124.49,126.98,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436118346,194209.00
07/05/2015 13:45,1,6.259,ACTIVE,217.1,350.66,60.00,1436118303,"040051121000116","174011321042388",24.16,40,0.665,317.18,379.90,150.4,143.7,0.664,37801.600000024,37838.500000024,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436118347,194210.00
07/05/2015 13:45,1,4.019,ACTIVE,218.2,329.42,60.00,1436118303,"033051125000135","174011321042388",32.14,41,0.566,318.66,374.79,128.5,123.0,0.572,31992.400000034,32023.999999998,204,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436118348,194211.00
07/05/2015 13:45,2,6.527,ACTIVE,219.84,361.59,59.959,1436118303,"201051344000648","174011321042388",26.58,45.50,0,338.44,406.07,175.7,167.7,0.822,162388.9,162388.9,5219,0,0,0,L,1122011218,0,124.49,127.43,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436118349,194212.00
07/05/2015 13:45,2,6.525,ACTIVE,219.16,360.08,59.959,1436118303,"201051344001093","174011321042388",27.37,43.80,0,331.83,411.78,181.1,172.9,0.822,164733.0,164733.0,5218,0,0,0,L,1122011218,0,124.72,126.75,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436118350,194213.00
07/05/2015 13:45,2,6.604,ACTIVE,219.84,359.18,59.970,1436118303,"201051344000645","174011321042388",26.48,46.60,0,338.74,405.47,177.1,169.0,0.809,162931.8,162931.8,5226,0,0,0,L,1122011218,0,124.94,126.98,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436118351,194214.00
07/05/2015 13:45,2,6.602,ACTIVE,217.35,374.21,59.954,1436118303,"274151322000085","174011321042388",26.64,53.80,0,336.94,389.54,177.9,169.8,0.681,445628.3,445628.3,6503,0,0,0,L,1151911521,0,125.85,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436118352,194215.00
07/05/2015 13:45,2,6.570,ACTIVE,219.61,360.08,59.965,1436118303,"201051344000651","174011321042388",26.90,44.30,0,337.84,406.07,179.0,170.8,0.813,162302.9,162302.9,5213,0,0,0,L,1122011218,0,125.17,126.75,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436118353,194216.00
07/05/2015 13:45,2,6.584,ACTIVE,218.93,360.38,59.965,1436118303,"201051344000867","174011321042388",26.68,48.30,0,336.64,401.26,177.9,169.8,0.813,154717.4,154717.4,5229,0,0,0,L,1122011218,0,124.72,126.53,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436118354,194217.00
07/05/2015 13:45,1,6.331,ACTIVE,217.8,324.61,60.00,1436118303,"040051121000095","174011321042388",21.57,41,0.602,318.78,375.79,135.9,130.1,0.607,37456.8,37490.4,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436118355,194218.00
07/05/2015 13:45,2,6.494,ACTIVE,217.80,357.98,59.970,1436118303,"201051344001230","174011321042388",27.08,47.80,0,330.93,400.96,178.1,170.0,0.840,165820.0,165820.0,5229,0,0,0,L,1122011218,0,124.04,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436118356,194219.00
07/05/2015 13:45,2,6.502,ACTIVE,219.84,363.69,59.965,1436118303,"201051344000576","174011321042388",26.64,45.80,0,337.54,406.07,175.4,167.4,0.809,162179.1,162179.1,5233,0,0,0,L,1122011218,0,124.94,126.75,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436118357,194220.00
07/05/2015 13:45,2,6.525,ACTIVE,220.06,361.29,59.959,1436118303,"201051344000579","174011321042388",26.88,49.30,0,338.74,406.67,177.7,169.6,0.831,168624.5,168624.5,5217,0,0,0,L,1122011218,0,124.94,126.75,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436118358,194221.00
07/05/2015 14:00,2,6.680,ACTIVE,218.71,359.18,59.965,1436119203,"201051344000955","174011321042388",26.94,46.60,0,332.13,401.86,181.9,173.7,0.857,167799.5,167799.5,5220,0,0,0,L,1122011218,0,124.04,126.98,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436119204,194222.00
07/05/2015 14:00,1,6.674,ACTIVE,217.6,328.14,60.00,1436119203,"040051121000195","174011321042388",23.80,43,0.694,318.24,380.88,158.1,150.1,0.692,40357.300000024,40394.399999988,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436119205,194223.00
07/05/2015 14:00,2,7.166,ACTIVE,218.48,358.28,59.959,1436119203,"274151322000095","174011321042388",26.70,59.50,0,331.53,392.25,193.7,185.0,0.725,467065.5,467065.5,6130,0,0,0,L,1151911521,0,126.30,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436119206,194224.00
07/05/2015 14:00,2,6.785,ACTIVE,219.39,358.88,59.954,1436119203,"201051344000868","174011321042388",26.68,45.50,0,329.13,405.47,183.2,174.9,0.831,154117.4,154117.4,5227,0,0,0,L,1122011218,0,124.27,127.43,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436119207,194225.00
07/05/2015 14:00,2,6.709,ACTIVE,221.19,360.99,59.959,1436119203,"201051344000853","174011321042388",26.94,47.80,0,334.54,406.07,182.9,174.6,0.862,160385.2,160385.2,5227,0,0,0,L,1122011218,0,125.62,127.88,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436119208,194226.00
07/05/2015 14:00,2,6.732,ACTIVE,220.06,361.29,59.933,1436119203,"201051344000582","174011321042388",26.74,45.50,0,334.24,408.18,182.2,174.0,0.840,160616.6,160616.6,5213,0,0,0,L,1122011218,0,124.72,127.65,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436119209,194227.00
07/05/2015 14:00,1,6.521,ACTIVE,218.7,350.44,60.00,1436119203,"040051121000097","174011321042388",24.12,43,0.692,318.07,382.30,156.5,150.2,0.690,38489.700000012,38526.700000012,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436119210,194228.00
07/05/2015 14:00,2,6.764,ACTIVE,220.74,360.38,59.975,1436119203,"201051344000469","174011321042388",27.00,44.30,0,334.24,410.58,184.7,176.4,0.879,155657.9,155657.9,5219,0,0,0,L,1122011218,0,124.72,127.88,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436119211,194229.00
07/05/2015 14:00,2,6.891,ACTIVE,220.74,362.79,59.965,1436119203,"201051344000988","174011321042388",26.28,47.80,0,334.24,406.37,183.4,175.1,0.849,155254.9,155254.9,5219,0,0,0,L,1122011218,0,124.94,127.88,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436119212,194230.00
07/05/2015 14:00,2,6.844,ACTIVE,220.74,360.69,59.970,1436119203,"201051344001158","174011321042388",26.30,48.30,0,334.84,408.48,182.1,173.9,0.844,161338.1,161338.1,5216,0,0,0,L,1122011218,0,124.94,127.43,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436119213,194231.00
07/05/2015 14:00,2,6.805,ACTIVE,219.84,360.69,59.959,1436119203,"201051344001025","174011321042388",27.12,46.80,0,334.24,407.87,186.8,178.4,0.835,164789.3,164789.3,5211,0,0,0,L,1122011218,0,124.27,127.43,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436119214,194232.00
07/05/2015 14:00,1,4.789,ACTIVE,218.1,337.67,60.00,1436119203,"033051125000118","174011321042388",37.70,43,0.792,315.07,389.14,179.7,171.4,0.772,42827.2,42869.5,176,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436119215,194233.00
07/05/2015 14:00,2,6.803,ACTIVE,220.52,362.19,59.965,1436119203,"201051344000569","174011321042388",26.54,48.00,0,333.93,406.97,182.7,174.4,0.849,168278.4,168278.4,5224,0,0,0,L,1122011218,0,124.49,127.88,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436119216,194234.00
07/05/2015 14:00,2,4.662,ACTIVE,218.26,404.27,59.959,1436119203,"274151322000094","174011321042388",36.26,52.50,0,374.21,441.54,170.7,162.8,0.650,352222.6,352222.6,6598,0,0,0,L,1151911521,0,125.62,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436119217,194235.00
07/05/2015 14:00,1,6.699,ACTIVE,218.8,366.47,60.00,1436119203,"040051121000068","174011321042388",21.44,43,0.628,318.81,376.31,142.9,136.8,0.636,36955.2,36988.8,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436119218,194236.00
07/05/2015 14:00,2,6.701,ACTIVE,220.74,360.08,59.965,1436119203,"201051344000458","174011321042388",26.94,49.00,0,334.84,406.97,182.7,174.4,0.866,164098.9,164098.9,5219,0,0,0,L,1122011218,0,125.17,127.88,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436119219,194237.00
07/05/2015 14:00,2,6.756,ACTIVE,218.26,370.60,59.949,1436119203,"274151322000087","174011321042388",24.61,80.00,0,333.03,385.63,168.4,160.6,0.623,422966.7,422966.7,6102,0,0,0,L,1151911521,0,126.07,124.49,0000,71,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436119220,194238.00
07/05/2015 14:00,2,6.793,ACTIVE,218.48,362.79,59.954,1436119203,"274151322000052","174011321042388",26.66,58.00,0,333.63,392.85,183.3,175.0,0.694,452179.9,452179.9,6501,0,0,0,L,1151911521,0,125.40,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436119221,194239.00
07/05/2015 14:00,2,6.896,ACTIVE,218.93,360.08,59.965,1436119203,"201051344001145","174011321042388",26.42,45.00,0,333.33,406.37,184.4,176.1,0.835,169257.2,169257.2,5227,0,0,0,L,1122011218,0,124.27,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436119222,194240.00
07/05/2015 14:00,2,6.818,ACTIVE,218.71,359.18,59.959,1436119203,"201051344000685","174011321042388",26.60,47.80,0,331.53,402.16,183.6,175.3,0.884,168312.1,168312.1,5230,0,0,0,L,1122011218,0,124.72,126.53,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436119223,194241.00
07/05/2015 14:00,2,6.736,ACTIVE,218.26,357.68,59.965,1436119203,"274151322000088","174011321042388",26.36,54.30,0,333.63,392.85,179.7,171.5,0.681,433246.3,433246.3,6113,0,0,0,L,1151911521,0,126.53,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436119224,194242.00
07/05/2015 14:00,2,6.672,ACTIVE,219.61,360.99,59.965,1436119203,"201051344000438","174011321042388",26.88,47.50,0,333.33,406.97,181.5,173.2,0.844,168430.0,168430.0,5213,0,0,0,L,1122011218,0,124.94,127.20,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436119225,194243.00
07/05/2015 14:00,2,6.801,ACTIVE,219.84,358.58,59.938,1436119203,"201051344001135","174011321042388",26.64,46.60,0,333.93,406.67,183.6,175.2,0.835,159752.8,159752.8,5202,0,0,0,L,1122011218,0,124.72,127.20,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436119226,194244.00
07/05/2015 14:00,2,6.705,ACTIVE,219.39,359.48,59.965,1436119203,"201051344000417","174011321042388",26.48,49.80,0,333.03,405.47,179.7,171.5,0.849,164089.9,164089.9,5212,0,0,0,L,1122011218,0,124.27,126.98,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436119227,194245.00
07/05/2015 14:00,2,6.924,ACTIVE,218.93,360.99,59.954,1436119203,"201051344000594","174011321042388",26.38,50.40,0,330.63,403.07,184.9,176.6,0.857,164504.0,164504.0,5212,0,0,0,L,1122011218,0,124.49,126.75,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436119228,194246.00
