ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/05/2015 14:00,2,6.717,ACTIVE,218.03,371.21,59.959,1436119203,"274151322000083","174011321042388",26.20,61.30,0,331.23,388.64,178.2,170.1,0.707,448339.0,448339.0,6520,0,0,0,L,1151911521,0,125.62,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436119228,194247.00
07/05/2015 14:00,2,6.881,ACTIVE,220.29,360.99,59.970,1436119203,"201051344000585","174011321042388",26.80,46.80,0,333.63,407.87,186.7,178.3,0.862,163505.2,163505.2,5213,0,0,0,L,1122011218,0,124.49,127.88,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436119229,194248.00
07/05/2015 14:00,2,6.732,ACTIVE,218.48,370.30,59.954,1436119203,"274151322000054","174011321042388",26.18,59.50,0,332.43,390.14,178.4,170.2,0.681,443428.1,443428.1,6101,0,0,0,L,1151911521,0,126.07,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436119230,194249.00
07/05/2015 14:00,2,6.812,ACTIVE,220.29,361.29,59.959,1436119203,"201051344001203","174011321042388",26.90,45.00,0,334.54,408.18,185.6,177.2,0.866,164661.3,164661.3,5217,0,0,0,L,1122011218,0,125.40,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436119231,194250.00
07/05/2015 14:00,2,6.727,ACTIVE,219.16,358.58,59.954,1436119203,"201051344000646","174011321042388",26.66,47.50,0,330.63,402.46,181.6,173.4,0.849,161891.0,161891.0,5208,0,0,0,L,1122011218,0,124.72,126.98,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436119232,194251.00
07/05/2015 14:00,2,4.551,ACTIVE,219.39,398.26,59.959,1436119203,"274151322000068","174011321042388",36.30,53.80,0,375.41,442.44,168.2,160.4,0.632,351299.9,351299.9,6207,0,0,0,L,1151911521,0,126.53,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436119233,194252.00
07/05/2015 14:00,2,7.066,ACTIVE,219.16,367.00,59.986,1436119203,"274151322000076","174011321042388",27.08,57.00,0,334.54,397.05,193.6,184.9,0.738,472875.1,472875.1,6502,0,0,0,L,1151911521,0,125.85,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436119234,194253.00
07/05/2015 14:00,1,4.155,ACTIVE,218.9,331.46,60.00,1436119203,"033051125000132","174011321042388",32.05,42,0.576,319.02,374.47,132.5,125.7,0.587,32176.100000024,32207.600000024,245,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436119235,194254.00
07/05/2015 14:00,1,4.693,ACTIVE,218.8,377.63,60.00,1436119203,"033051125000150","174011321042388",37.41,43,0.776,315.61,387.93,174.7,169.1,0.761,42884.199999988,42926.5,183,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436119236,194255.00
07/05/2015 14:00,2,6.584,ACTIVE,218.71,359.18,59.938,1436119203,"201051344000890","174011321042388",26.66,50.00,0,330.93,402.46,177.8,169.7,0.822,166163.8,166163.8,5216,0,0,0,L,1122011218,0,124.49,126.30,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436119237,194256.00
07/05/2015 14:00,2,6.740,ACTIVE,220.52,361.29,59.965,1436119203,"201051344000900","174011321042388",27.00,46.00,0,333.63,407.87,184.3,175.9,0.831,166425.1,166425.1,5228,0,0,0,L,1122011218,0,125.17,127.43,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436119238,194257.00
07/05/2015 14:00,2,6.756,ACTIVE,219.84,360.99,59.965,1436119203,"201051344000633","174011321042388",26.36,47.30,0,333.33,406.97,180.4,172.2,0.844,156078.0,156078.0,5226,0,0,0,L,1122011218,0,124.94,127.43,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436119239,194258.00
07/05/2015 14:00,1,6.259,ACTIVE,218.9,340.26,60.00,1436119203,"040051121000185","174011321042388",23.87,43,0.655,318.39,381.05,148.7,142.7,0.657,37847.199999999,37884.199999999,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436119240,194259.00
07/05/2015 14:00,2,6.627,ACTIVE,220.74,360.69,59.975,1436119203,"201051344000983","174011321042388",27.21,48.80,0,333.33,407.57,182.4,174.2,0.849,163400.3,163400.3,5228,0,0,0,L,1122011218,0,125.17,127.43,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436119241,194260.00
07/05/2015 14:00,2,6.744,ACTIVE,219.84,360.69,59.965,1436119203,"201051344000917","174011321042388",26.72,46.20,0,333.33,407.27,182.5,174.2,0.866,166623.8,166623.8,5227,0,0,0,L,1122011218,0,124.49,127.65,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436119242,194261.00
07/05/2015 14:00,1,6.317,ACTIVE,218.1,356.90,60.00,1436119203,"040051121000116","174011321042388",24.16,41,0.669,317.15,379.67,151.8,144.6,0.668,37838.500000024,37874.900000024,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436119243,194262.00
07/05/2015 14:00,1,4.081,ACTIVE,218.9,363.68,60.03,1436119203,"033051125000135","174011321042388",32.04,42,0.572,318.94,375.72,130.1,124.6,0.574,32023.999999998,32055.100000022,206,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436119245,194263.00
07/05/2015 14:00,2,6.672,ACTIVE,220.52,361.29,59.959,1436119203,"201051344000648","174011321042388",26.50,46.40,0,331.53,407.57,179.2,171.0,0.835,162431.5,162431.5,5220,0,0,0,L,1122011218,0,124.72,127.88,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436119245,194264.00
07/05/2015 14:00,2,6.672,ACTIVE,220.06,361.29,59.970,1436119203,"201051344001093","174011321042388",27.17,44.50,0,332.73,407.87,183.6,175.3,0.835,164776.8,164776.8,5219,0,0,0,L,1122011218,0,124.72,127.20,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436119246,194265.00
07/05/2015 14:00,2,6.775,ACTIVE,220.74,360.69,59.965,1436119203,"201051344000645","174011321042388",26.38,47.30,0,334.24,406.07,180.9,172.7,0.813,162974.9,162974.9,5227,0,0,0,L,1122011218,0,125.40,127.65,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436119247,194266.00
07/05/2015 14:00,2,6.695,ACTIVE,218.48,363.09,59.959,1436119203,"274151322000085","174011321042388",26.56,55.50,0,334.24,393.45,180.0,171.8,0.689,445671.5,445671.5,6504,0,0,0,L,1151911521,0,126.53,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436119248,194267.00
07/05/2015 14:00,2,6.738,ACTIVE,220.29,360.69,59.965,1436119203,"201051344000651","174011321042388",26.80,44.80,0,333.93,407.87,182.9,174.6,0.826,162346.4,162346.4,5214,0,0,0,L,1122011218,0,125.17,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436119249,194268.00
07/05/2015 14:00,2,6.756,ACTIVE,219.61,359.78,59.959,1436119203,"201051344000867","174011321042388",26.40,49.00,0,333.33,402.16,180.6,172.4,0.818,154760.8,154760.8,5230,0,0,0,L,1122011218,0,124.94,126.98,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436119250,194269.00
07/05/2015 14:00,1,6.516,ACTIVE,218.2,334.17,60.03,1436119203,"040051121000095","174011321042388",21.41,42,0.612,318.29,375.87,138.8,133.0,0.611,37490.4,37523.5,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436119252,194270.00
07/05/2015 14:00,2,6.592,ACTIVE,218.48,358.88,59.970,1436119203,"201051344001230","174011321042388",26.76,48.30,0,330.63,401.56,178.6,170.5,0.840,165863.4,165863.4,5230,0,0,0,L,1122011218,0,124.27,126.53,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436119253,194271.00
07/05/2015 14:00,2,6.355,ACTIVE,220.52,360.69,59.965,1436119203,"201051344000576","174011321042388",26.80,46.60,0,334.54,406.67,172.3,164.4,0.787,162222.1,162222.1,5234,0,0,0,L,1122011218,0,124.94,127.20,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436119254,194272.00
07/05/2015 14:00,2,6.289,ACTIVE,220.52,360.38,59.959,1436119203,"201051344000579","174011321042388",26.74,50.00,0,335.14,406.67,170.4,162.5,0.795,168668.0,168668.0,5218,0,0,0,L,1122011218,0,124.94,127.20,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436119255,194273.00
07/05/2015 14:15,2,6.260,ACTIVE,218.03,356.48,59.949,1436120103,"201051344000955","174011321042388",27.29,46.20,0,331.83,400.06,173.0,165.0,0.822,167837.3,167837.3,5221,0,0,0,L,1122011218,0,123.59,126.75,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436120104,194274.00
07/05/2015 14:15,1,6.239,ACTIVE,217.5,354.09,60.00,1436120103,"040051121000195","174011321042388",24.22,42,0.663,318.39,380.15,150.3,143.7,0.661,40394.399999988,40426.800000024,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436120105,194275.00
07/05/2015 14:15,2,6.709,ACTIVE,217.58,364.29,59.959,1436120103,"274151322000095","174011321042388",27.12,58.50,0,331.53,390.44,184.1,175.8,0.689,467105.7,467105.7,6131,0,0,0,L,1151911521,0,125.85,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436120106,194276.00
07/05/2015 14:15,2,6.387,ACTIVE,218.26,358.28,59.959,1436120103,"201051344000868","174011321042388",26.74,45.00,0,332.73,400.96,173.0,165.1,0.787,154155.4,154155.4,5228,0,0,0,L,1122011218,0,123.81,126.75,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436120107,194277.00
07/05/2015 14:15,2,6.232,ACTIVE,220.06,360.99,59.965,1436120103,"201051344000853","174011321042388",27.55,46.60,0,334.24,404.27,174.1,166.1,0.813,160423.4,160423.4,5228,0,0,0,L,1122011218,0,125.17,127.43,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436120108,194278.00
07/05/2015 14:15,2,6.215,ACTIVE,219.16,358.88,59.965,1436120103,"201051344000582","174011321042388",27.19,45.80,0,333.63,405.77,171.0,163.2,0.791,160654.2,160654.2,5214,0,0,0,L,1122011218,0,124.27,127.20,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436120109,194279.00
07/05/2015 14:15,1,6.067,ACTIVE,217.6,326.56,60.00,1436120103,"040051121000097","174011321042388",24.61,43,0.657,318.67,380.66,148.5,142.1,0.656,38526.700000012,38559.300000012,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436120110,194280.00
07/05/2015 14:15,2,6.254,ACTIVE,219.84,360.38,59.965,1436120103,"201051344000469","174011321042388",27.49,44.00,0,333.33,405.77,174.2,166.3,0.835,155696.1,155696.1,5220,0,0,0,L,1122011218,0,124.04,127.43,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436120111,194281.00
07/05/2015 14:15,2,6.377,ACTIVE,219.84,360.69,59.928,1436120103,"201051344000988","174011321042388",26.90,46.40,0,333.03,404.87,173.8,165.8,0.813,155292.9,155292.9,5220,0,0,0,L,1122011218,0,124.49,127.43,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436120112,194282.00
07/05/2015 14:15,2,6.273,ACTIVE,219.84,360.08,59.970,1436120103,"201051344001158","174011321042388",27.17,46.80,0,333.63,404.57,172.8,164.8,0.809,161375.8,161375.8,5217,0,0,0,L,1122011218,0,124.27,126.98,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436120113,194283.00
07/05/2015 14:15,2,6.422,ACTIVE,218.93,358.28,59.959,1436120103,"201051344001025","174011321042388",27.08,46.60,0,333.03,405.77,176.2,168.1,0.791,164827.8,164827.8,5212,0,0,0,L,1122011218,0,123.81,126.98,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436120114,194284.00
07/05/2015 14:15,1,4.499,ACTIVE,217.5,360.69,60.00,1436120103,"033051125000118","174011321042388",37.79,41,0.747,315.31,387.69,169.2,161.6,0.741,42869.5,42906.1,178,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436120115,194285.00
07/05/2015 14:15,2,6.289,ACTIVE,219.61,360.38,59.986,1436120103,"201051344000569","174011321042388",27.12,47.50,0,333.63,405.47,172.9,164.9,0.804,168316.3,168316.3,5225,0,0,0,L,1122011218,0,124.04,127.43,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436120116,194286.00
07/05/2015 14:15,2,4.289,ACTIVE,217.58,415.09,59.944,1436120103,"274151322000094","174011321042388",36.98,53.80,0,375.41,437.33,160.6,153.1,0.614,352257.5,352257.5,6599,0,0,0,L,1151911521,0,125.40,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436120117,194287.00
07/05/2015 14:15,1,6.238,ACTIVE,217.2,364.99,60.03,1436120103,"040051121000068","174011321042388",21.79,42,0.599,319.75,375.93,135.2,129.4,0.602,36988.8,37018.3,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436120118,194288.00
07/05/2015 14:15,2,6.268,ACTIVE,219.61,358.88,59.965,1436120103,"201051344000458","174011321042388",27.37,47.30,0,334.24,405.77,174.0,166.0,0.831,164137.0,164137.0,5220,0,0,0,L,1122011218,0,124.72,127.20,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436120119,194289.00
07/05/2015 14:15,2,6.279,ACTIVE,217.35,352.87,59.959,1436120103,"274151322000087","174011321042388",25.21,79.70,0,332.13,384.13,160.1,152.6,0.597,423001.4,423001.4,6103,0,0,0,L,1151911521,0,125.40,124.04,0000,69,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436120120,194290.00
07/05/2015 14:15,2,6.342,ACTIVE,217.58,350.47,59.965,1436120103,"274151322000052","174011321042388",27.00,55.30,0,332.13,388.34,173.3,165.3,0.667,452217.7,452217.7,6502,0,0,0,L,1151911521,0,124.94,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436120121,194291.00
07/05/2015 14:15,2,6.322,ACTIVE,218.03,357.68,59.944,1436120103,"201051344001145","174011321042388",27.17,43.80,0,332.73,400.66,173.9,165.9,0.791,169295.2,169295.2,5228,0,0,0,L,1122011218,0,123.81,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436120122,194292.00
07/05/2015 14:15,2,6.299,ACTIVE,217.80,357.08,59.959,1436120103,"201051344000685","174011321042388",27.15,47.00,0,331.53,400.36,173.2,165.3,0.849,168349.9,168349.9,5231,0,0,0,L,1122011218,0,124.49,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436120123,194293.00
07/05/2015 14:15,2,6.297,ACTIVE,217.35,368.80,59.965,1436120103,"274151322000088","174011321042388",26.76,52.30,0,332.43,388.04,170.3,162.5,0.641,433283.5,433283.5,6114,0,0,0,L,1151911521,0,125.85,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436120124,194294.00
07/05/2015 14:15,2,6.318,ACTIVE,218.48,358.88,59.970,1436120103,"201051344000438","174011321042388",26.88,46.60,0,332.43,401.56,171.9,164.0,0.809,168467.7,168467.7,5214,0,0,0,L,1122011218,0,124.49,126.75,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436120125,194295.00
07/05/2015 14:15,2,6.293,ACTIVE,218.71,357.08,59.965,1436120103,"201051344001135","174011321042388",27.08,45.80,0,332.73,400.66,172.5,164.6,0.787,159790.6,159790.6,5203,0,0,0,L,1122011218,0,124.27,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436120126,194296.00
07/05/2015 14:15,2,6.305,ACTIVE,218.03,357.38,59.991,1436120103,"201051344000417","174011321042388",26.52,48.50,0,332.13,400.06,169.5,161.6,0.795,164127.1,164127.1,5213,0,0,0,L,1122011218,0,123.59,126.53,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436120127,194297.00
07/05/2015 14:15,2,6.244,ACTIVE,217.80,358.88,59.981,1436120103,"201051344000594","174011321042388",27.49,49.00,0,330.03,400.96,173.9,165.9,0.809,164542.2,164542.2,5213,0,0,0,L,1122011218,0,123.81,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436120128,194298.00
07/05/2015 14:15,2,6.355,ACTIVE,216.90,371.51,59.975,1436120103,"274151322000083","174011321042388",26.82,60.30,0,331.23,386.83,172.5,164.6,0.689,448376.6,448376.6,6521,0,0,0,L,1151911521,0,125.17,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436120128,194299.00
07/05/2015 14:15,2,6.361,ACTIVE,219.16,359.48,59.959,1436120103,"201051344000585","174011321042388",27.21,45.50,0,333.33,404.87,175.3,167.3,0.813,163543.8,163543.8,5214,0,0,0,L,1122011218,0,124.04,127.20,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436120129,194300.00
07/05/2015 14:15,2,6.381,ACTIVE,217.13,370.90,59.959,1436120103,"274151322000054","174011321042388",26.46,59.30,0,330.93,387.74,171.0,163.1,0.658,443465.6,443465.6,6102,0,0,0,L,1151911521,0,125.17,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436120130,194301.00
07/05/2015 14:15,2,6.266,ACTIVE,218.93,356.48,59.959,1436120103,"201051344001203","174011321042388",27.59,45.30,0,333.63,404.87,175.0,167.0,0.818,164699.8,164699.8,5218,0,0,0,L,1122011218,0,124.72,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436120131,194302.00
07/05/2015 14:15,2,6.252,ACTIVE,217.80,357.98,59.949,1436120103,"201051344000646","174011321042388",27.23,46.20,0,330.03,400.36,172.5,164.6,0.826,161928.8,161928.8,5209,0,0,0,L,1122011218,0,124.04,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436120132,194303.00
07/05/2015 14:15,2,4.291,ACTIVE,218.03,402.46,59.965,1436120103,"274151322000068","174011321042388",37.09,52.50,0,374.51,440.64,161.4,153.9,0.610,351334.9,351334.9,6208,0,0,0,L,1151911521,0,125.85,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436120133,194304.00
07/05/2015 14:15,2,6.697,ACTIVE,217.80,363.69,59.965,1436120103,"274151322000076","174011321042388",27.35,55.50,0,333.33,394.05,185.6,177.2,0.712,472915.7,472915.7,6503,0,0,0,L,1151911521,0,125.17,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436120134,194305.00
07/05/2015 14:15,1,3.888,ACTIVE,218.0,327.85,60.00,1436120103,"033051125000132","174011321042388",33.13,40,0.561,319.57,374.04,128.2,121.9,0.568,32207.600000024,32235.100000024,247,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436120135,194306.00
07/05/2015 14:15,1,4.466,ACTIVE,217.8,368.41,60.00,1436120103,"033051125000150","174011321042388",37.84,42,0.749,316.27,386.76,168.1,162.1,0.738,42926.5,42963.400000036,185,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436120136,194307.00
07/05/2015 14:15,2,6.348,ACTIVE,217.80,357.98,59.965,1436120103,"201051344000890","174011321042388",26.86,49.00,0,331.83,400.66,172.7,164.8,0.818,166201.5,166201.5,5217,0,0,0,L,1122011218,0,124.04,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436120137,194308.00
07/05/2015 14:15,2,6.426,ACTIVE,219.39,358.88,59.959,1436120103,"201051344000900","174011321042388",27.10,45.30,0,333.33,406.07,176.3,168.3,0.795,166463.7,166463.7,5229,0,0,0,L,1122011218,0,124.72,126.98,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436120138,194309.00
07/05/2015 14:15,2,6.391,ACTIVE,218.71,359.78,59.991,1436120103,"201051344000633","174011321042388",26.84,46.20,0,333.03,405.17,173.7,165.7,0.813,156116.0,156116.0,5227,0,0,0,L,1122011218,0,124.49,126.98,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436120139,194310.00
07/05/2015 14:15,1,6.187,ACTIVE,218.1,367.24,60.03,1436120103,"040051121000185","174011321042388",24.08,42,0.656,318.65,380.67,148.3,142.6,0.653,37884.199999999,37916.299999999,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436120140,194311.00
07/05/2015 14:15,2,6.330,ACTIVE,219.84,359.78,59.965,1436120103,"201051344000983","174011321042388",27.41,47.00,0,333.33,406.37,175.7,167.7,0.822,163438.7,163438.7,5229,0,0,0,L,1122011218,0,124.72,126.98,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436120141,194312.00
07/05/2015 14:15,2,6.416,ACTIVE,218.93,358.28,59.975,1436120103,"201051344000917","174011321042388",26.84,46.40,0,332.43,404.27,174.4,166.4,0.831,166661.8,166661.8,5228,0,0,0,L,1122011218,0,124.27,127.20,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436120142,194313.00
07/05/2015 14:15,1,6.091,ACTIVE,217.3,358.37,60.03,1436120103,"040051121000116","174011321042388",24.45,39,0.655,317.25,379.04,148.2,141.5,0.656,37874.900000024,37906.900000024,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436120143,194314.00
07/05/2015 14:15,1,3.880,ACTIVE,217.9,326.25,60.03,1436120103,"033051125000135","174011321042388",32.63,41,0.556,317.91,374.35,126.0,120.7,0.562,32055.100000022,32082.400000034,208,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436120144,194315.00
07/05/2015 14:15,2,6.264,ACTIVE,219.39,359.18,59.975,1436120103,"201051344000648","174011321042388",27.10,44.50,0,333.93,405.77,171.7,163.8,0.795,162469.0,162469.0,5221,0,0,0,L,1122011218,0,124.04,127.43,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436120145,194316.00
07/05/2015 14:15,2,6.268,ACTIVE,218.93,359.78,59.965,1436120103,"201051344001093","174011321042388",27.35,44.50,0,333.03,405.77,173.6,165.6,0.795,164814.8,164814.8,5220,0,0,0,L,1122011218,0,124.49,126.75,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436120146,194317.00
07/05/2015 14:15,2,6.334,ACTIVE,219.61,360.08,59.965,1436120103,"201051344000645","174011321042388",27.06,45.80,0,333.93,404.87,173.6,165.6,0.791,163012.8,163012.8,5228,0,0,0,L,1122011218,0,124.94,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436120147,194318.00
07/05/2015 14:15,2,6.430,ACTIVE,217.58,368.80,59.954,1436120103,"274151322000085","174011321042388",26.80,54.80,0,332.73,388.64,174.3,166.3,0.663,445709.5,445709.5,6505,0,0,0,L,1151911521,0,126.07,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436120148,194319.00
07/05/2015 14:15,2,6.316,ACTIVE,219.39,359.18,59.991,1436120103,"201051344000651","174011321042388",27.17,44.80,0,332.13,405.47,173.7,165.8,0.787,162384.3,162384.3,5215,0,0,0,L,1122011218,0,124.94,126.75,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436120149,194320.00
07/05/2015 14:15,2,6.363,ACTIVE,218.71,356.18,60.007,1436120103,"201051344000867","174011321042388",26.96,48.30,0,333.03,399.76,173.7,165.7,0.778,154798.8,154798.8,5231,0,0,0,L,1122011218,0,124.49,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436120150,194321.00
07/05/2015 14:15,1,6.193,ACTIVE,218.2,352.98,60.00,1436120103,"040051121000095","174011321042388",21.66,42,0.589,319.18,375.22,133.5,127.8,0.593,37523.5,37552.5,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436120151,194322.00
07/05/2015 14:15,2,6.309,ACTIVE,217.58,356.78,59.981,1436120103,"201051344001230","174011321042388",27.19,47.50,0,329.43,399.16,173.8,165.8,0.813,165901.2,165901.2,5231,0,0,0,L,1122011218,0,123.81,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436120152,194323.00
07/05/2015 14:15,2,6.291,ACTIVE,219.61,360.69,59.986,1436120103,"201051344000576","174011321042388",27.10,45.50,0,332.43,405.47,172.5,164.6,0.795,162259.7,162259.7,5235,0,0,0,L,1122011218,0,124.72,126.98,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436120153,194324.00
07/05/2015 14:15,2,6.385,ACTIVE,219.84,360.08,59.975,1436120103,"201051344000579","174011321042388",27.10,48.50,0,333.93,405.17,175.2,167.1,0.813,168706.2,168706.2,5219,0,0,0,L,1122011218,0,124.72,126.98,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436120154,194325.00
07/05/2015 14:30,2,6.631,ACTIVE,218.48,358.58,59.970,1436121004,"201051344000955","174011321042388",27.47,45.80,0,329.43,402.46,184.4,176.1,0.871,167875.1,167875.1,5222,0,0,0,L,1122011218,0,123.81,126.75,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436121005,194326.00
07/05/2015 14:30,1,6.700,ACTIVE,217.7,341.27,60.00,1436121004,"040051121000195","174011321042388",24.15,42,0.709,317.62,383.19,161.0,153.5,0.702,40426.800000024,40459.599999976,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436121006,194327.00
07/05/2015 14:30,2,7.174,ACTIVE,217.80,376.01,59.970,1436121004,"274151322000095","174011321042388",27.12,58.30,0,329.43,392.85,196.7,187.9,0.738,467146.1,467146.1,6132,0,0,0,L,1151911521,0,125.62,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436121007,194328.00
07/05/2015 14:30,2,6.793,ACTIVE,219.16,360.69,59.959,1436121004,"201051344000868","174011321042388",26.92,44.50,0,329.43,403.67,185.2,176.9,0.835,154193.3,154193.3,5229,0,0,0,L,1122011218,0,124.27,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436121008,194329.00
07/05/2015 14:30,2,6.768,ACTIVE,220.97,361.89,59.970,1436121004,"201051344000853","174011321042388",27.10,46.20,0,333.93,408.18,185.7,177.3,0.875,160461.5,160461.5,5229,0,0,0,L,1122011218,0,125.62,127.65,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436121009,194330.00
07/05/2015 14:30,2,6.707,ACTIVE,219.84,360.38,59.975,1436121004,"201051344000582","174011321042388",26.96,46.00,0,331.83,408.18,182.9,174.6,0.849,160691.8,160691.8,5215,0,0,0,L,1122011218,0,124.94,127.43,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436121010,194331.00
07/05/2015 14:30,1,6.548,ACTIVE,218.2,366.87,60.03,1436121004,"040051121000097","174011321042388",24.34,43,0.700,317.95,382.98,158.6,151.9,0.697,38559.300000012,38592.000000012,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436121011,194332.00
07/05/2015 14:30,2,6.846,ACTIVE,220.74,360.99,59.970,1436121004,"201051344000469","174011321042388",27.00,44.00,0,332.73,409.98,187.2,178.7,0.888,155734.3,155734.3,5221,0,0,0,L,1122011218,0,124.72,127.88,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436121012,194333.00
07/05/2015 14:30,2,6.852,ACTIVE,220.74,363.69,59.975,1436121004,"201051344000988","174011321042388",26.90,46.60,0,332.13,408.48,186.7,178.2,0.862,155330.9,155330.9,5221,0,0,0,L,1122011218,0,125.17,127.65,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436121013,194334.00
07/05/2015 14:30,2,6.838,ACTIVE,220.52,362.79,59.954,1436121004,"201051344001158","174011321042388",26.90,46.60,0,333.03,409.38,186.3,177.9,0.866,161413.6,161413.6,5218,0,0,0,L,1122011218,0,124.94,127.20,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436121014,194335.00
07/05/2015 14:30,2,6.957,ACTIVE,219.61,359.78,60.002,1436121004,"201051344001025","174011321042388",27.15,45.80,0,332.43,406.67,191.3,182.7,0.849,164866.5,164866.5,5213,0,0,0,L,1122011218,0,124.49,127.20,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436121015,194336.00
07/05/2015 14:30,1,4.915,ACTIVE,217.6,353.70,60.03,1436121004,"033051125000118","174011321042388",37.67,41,0.813,315.00,390.45,184.2,175.6,0.803,42906.1,42943.2,180,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436121016,194337.00
07/05/2015 14:30,2,6.873,ACTIVE,220.29,362.49,59.970,1436121004,"201051344000569","174011321042388",27.04,47.30,0,332.73,408.18,188.1,179.6,0.871,168354.1,168354.1,5226,0,0,0,L,1122011218,0,124.49,127.65,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436121017,194338.00
07/05/2015 14:30,2,4.730,ACTIVE,218.03,413.29,59.965,1436121004,"274151322000094","174011321042388",36.46,53.30,0,375.11,440.04,175.4,167.4,0.676,352292.5,352292.5,6600,0,0,0,L,1151911521,0,125.40,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436121018,194339.00
07/05/2015 14:30,1,6.801,ACTIVE,217.9,363.55,60.03,1436121004,"040051121000068","174011321042388",21.80,42,0.651,316.11,377.92,147.5,140.8,0.653,37018.3,37047.9,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436121019,194340.00
07/05/2015 14:30,2,6.941,ACTIVE,220.52,361.89,59.981,1436121004,"201051344000458","174011321042388",26.86,46.80,0,333.33,408.78,188.7,180.2,0.893,164175.1,164175.1,5221,0,0,0,L,1122011218,0,125.17,127.65,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436121020,194341.00
07/05/2015 14:30,2,6.941,ACTIVE,217.58,373.31,59.965,1436121004,"274151322000087","174011321042388",24.91,79.00,0,331.53,386.53,175.2,167.1,0.663,423036.7,423036.7,6104,0,0,0,L,1151911521,0,125.40,124.27,0000,69,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436121021,194342.00
07/05/2015 14:30,2,6.971,ACTIVE,218.03,355.58,59.965,1436121004,"274151322000052","174011321042388",26.72,55.00,0,330.33,390.14,188.6,180.1,0.720,452255.8,452255.8,6503,0,0,0,L,1151911521,0,125.40,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436121022,194343.00
07/05/2015 14:30,2,6.883,ACTIVE,218.48,359.78,59.970,1436121004,"201051344001145","174011321042388",27.06,43.80,0,331.83,403.97,188.6,180.1,0.857,169333.4,169333.4,5229,0,0,0,L,1122011218,0,124.27,126.75,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436121023,194344.00
07/05/2015 14:30,2,6.871,ACTIVE,218.26,360.69,59.975,1436121004,"201051344000685","174011321042388",27.02,46.60,0,329.43,402.46,187.8,179.4,0.906,168388.0,168388.0,5232,0,0,0,L,1122011218,0,124.72,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436121024,194345.00
07/05/2015 14:30,2,6.801,ACTIVE,218.03,352.87,59.959,1436121004,"274151322000088","174011321042388",26.74,52.30,0,330.03,389.24,184.2,175.8,0.694,433321.0,433321.0,6115,0,0,0,L,1151911521,0,126.30,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436121025,194346.00
07/05/2015 14:30,2,6.727,ACTIVE,219.39,360.69,59.959,1436121004,"201051344000438","174011321042388",27.41,46.80,0,331.83,403.97,186.6,178.1,0.862,168505.5,168505.5,5215,0,0,0,L,1122011218,0,124.72,127.20,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436121026,194347.00
07/05/2015 14:30,2,6.859,ACTIVE,219.61,360.99,59.954,1436121004,"201051344001135","174011321042388",26.94,46.20,0,329.73,403.67,187.1,178.6,0.840,159828.7,159828.7,5204,0,0,0,L,1122011218,0,124.72,127.20,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436121027,194348.00
07/05/2015 14:30,2,6.811,ACTIVE,219.16,360.38,59.981,1436121004,"201051344000417","174011321042388",26.68,48.30,0,331.53,403.07,183.8,175.5,0.862,164164.4,164164.4,5214,0,0,0,L,1122011218,0,124.27,126.98,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436121027,194349.00
07/05/2015 14:30,2,6.898,ACTIVE,218.71,360.99,59.970,1436121004,"201051344000594","174011321042388",26.94,48.80,0,328.22,403.37,188.2,179.7,0.875,164580.5,164580.5,5214,0,0,0,L,1122011218,0,124.49,126.53,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436121028,194350.00
07/05/2015 14:30,2,6.811,ACTIVE,217.58,358.88,59.965,1436121004,"274151322000083","174011321042388",26.90,59.80,0,331.23,388.94,185.4,177.1,0.738,448414.6,448414.6,6522,0,0,0,L,1151911521,0,125.40,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436121029,194351.00
07/05/2015 14:30,2,6.908,ACTIVE,219.84,361.29,59.954,1436121004,"201051344000585","174011321042388",26.98,45.80,0,332.73,408.18,188.6,180.1,0.875,163582.6,163582.6,5215,0,0,0,L,1122011218,0,124.27,127.65,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436121030,194352.00
07/05/2015 14:30,2,6.818,ACTIVE,217.58,359.78,59.981,1436121004,"274151322000054","174011321042388",26.36,59.30,0,330.33,390.14,182.0,173.7,0.694,443503.3,443503.3,6103,0,0,0,L,1151911521,0,125.40,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436121031,194353.00
07/05/2015 14:30,2,6.791,ACTIVE,219.84,360.69,59.970,1436121004,"201051344001203","174011321042388",27.12,44.80,0,332.73,407.27,186.6,178.1,0.871,164738.5,164738.5,5219,0,0,0,L,1122011218,0,125.17,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436121032,194354.00
07/05/2015 14:30,2,6.723,ACTIVE,218.48,359.48,59.959,1436121004,"201051344000646","174011321042388",26.78,45.80,0,329.13,403.07,182.3,174.0,0.853,161966.8,161966.8,5210,0,0,0,L,1122011218,0,124.49,126.75,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436121033,194355.00
07/05/2015 14:30,2,4.377,ACTIVE,218.93,430.12,59.975,1436121004,"274151322000068","174011321042388",38.11,52.80,0,380.52,441.54,168.2,160.5,0.632,351370.2,351370.2,6209,0,0,0,L,1151911521,0,126.30,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436121034,194356.00
07/05/2015 14:30,2,7.094,ACTIVE,219.16,376.92,59.975,1436121004,"274151322000076","174011321042388",27.12,55.00,0,330.93,396.45,194.7,186.0,0.747,472956.7,472956.7,6504,0,0,0,L,1151911521,0,126.53,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436121035,194357.00
07/05/2015 14:30,1,4.109,ACTIVE,218.4,369.09,60.03,1436121004,"033051125000132","174011321042388",32.78,40,0.585,318.55,375.94,134.0,127.3,0.593,32235.100000024,32263.000000024,249,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436121036,194358.00
07/05/2015 14:30,1,4.687,ACTIVE,218.0,352.75,60.00,1436121004,"033051125000150","174011321042388",37.80,42,0.783,315.73,389.92,176.3,169.5,0.777,42963.400000036,43000.699999988,187,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436121038,194359.00
07/05/2015 14:30,2,6.686,ACTIVE,218.26,357.68,59.970,1436121004,"201051344000890","174011321042388",26.82,48.80,0,329.13,402.46,181.6,173.3,0.835,166239.5,166239.5,5218,0,0,0,L,1122011218,0,124.27,126.30,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436121039,194360.00
07/05/2015 14:30,2,6.793,ACTIVE,220.06,360.99,59.981,1436121004,"201051344000900","174011321042388",27.19,44.80,0,332.43,409.68,186.9,178.5,0.840,166502.4,166502.4,5230,0,0,0,L,1122011218,0,125.17,127.43,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436121040,194361.00
07/05/2015 14:30,2,6.797,ACTIVE,219.61,362.19,59.975,1436121004,"201051344000633","174011321042388",26.74,46.20,0,332.13,407.27,184.1,175.8,0.857,156154.0,156154.0,5228,0,0,0,L,1122011218,0,124.94,127.43,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436121041,194362.00
07/05/2015 14:30,1,6.531,ACTIVE,218.8,328.42,60.03,1436121004,"040051121000185","174011321042388",24.23,42,0.696,317.41,383.24,157.4,151.0,0.692,37916.299999999,37948.899999999,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436121042,194363.00
07/05/2015 14:30,2,6.787,ACTIVE,220.97,363.69,59.975,1436121004,"201051344000983","174011321042388",27.29,47.00,0,332.73,409.68,187.6,179.1,0.862,163477.3,163477.3,5230,0,0,0,L,1122011218,0,125.17,127.65,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436121043,194364.00
07/05/2015 14:30,2,6.857,ACTIVE,219.84,361.59,59.991,1436121004,"201051344000917","174011321042388",26.84,46.20,0,332.13,404.27,186.3,177.9,0.875,166700.2,166700.2,5229,0,0,0,L,1122011218,0,124.49,127.65,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436121044,194365.00
07/05/2015 14:30,1,6.500,ACTIVE,217.5,348.45,60.00,1436121004,"040051121000116","174011321042388",24.43,39,0.699,316.74,381.16,158.0,150.7,0.696,37906.900000024,37939.200000024,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436121045,194366.00
07/05/2015 14:30,1,4.192,ACTIVE,218.7,328.51,60.03,1436121004,"033051125000135","174011321042388",32.41,41,0.594,318.38,376.29,135.2,129.2,0.598,32082.400000034,32109.999999998,210,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436121046,194367.00
07/05/2015 14:30,2,6.787,ACTIVE,220.29,363.99,59.975,1436121004,"201051344000648","174011321042388",26.84,44.30,0,333.63,408.78,184.3,176.0,0.862,162506.7,162506.7,5222,0,0,0,L,1122011218,0,124.49,127.88,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436121047,194368.00
07/05/2015 14:30,2,6.781,ACTIVE,219.84,361.89,59.986,1436121004,"201051344001093","174011321042388",27.21,43.80,0,332.43,407.87,186.9,178.5,0.857,164853.1,164853.1,5221,0,0,0,L,1122011218,0,124.72,127.43,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436121048,194369.00
07/05/2015 14:30,2,6.879,ACTIVE,220.52,360.69,59.981,1436121004,"201051344000645","174011321042388",26.66,46.20,0,333.33,407.87,185.5,177.2,0.844,163050.9,163050.9,5229,0,0,0,L,1122011218,0,125.17,127.65,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436121049,194370.00
07/05/2015 14:30,2,6.840,ACTIVE,218.26,367.00,59.981,1436121004,"274151322000085","174011321042388",26.96,54.30,0,330.33,390.44,186.7,178.3,0.712,445747.8,445747.8,6506,0,0,0,L,1151911521,0,126.07,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436121050,194371.00
07/05/2015 14:30,2,6.824,ACTIVE,220.06,360.99,59.986,1436121004,"201051344000651","174011321042388",26.98,44.80,0,332.43,407.87,186.4,178.0,0.831,162422.6,162422.6,5216,0,0,0,L,1122011218,0,125.17,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436121051,194372.00
07/05/2015 14:30,2,6.918,ACTIVE,219.61,360.38,59.981,1436121004,"201051344000867","174011321042388",26.64,47.50,0,330.33,402.77,186.7,178.2,0.853,154837.0,154837.0,5232,0,0,0,L,1122011218,0,124.94,127.20,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436121052,194373.00
07/05/2015 14:30,1,6.623,ALERT,218.8,365.51,60.03,1436121004,"040051121000095","174011321042388",21.62,42,0.629,316.94,377.61,142.4,136.8,0.624,37552.5,37581.8,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1436121053,194374.00
07/05/2015 14:30,2,6.873,ACTIVE,218.48,359.18,59.991,1436121004,"201051344001230","174011321042388",26.96,46.80,0,328.52,402.46,187.8,179.4,0.875,165939.4,165939.4,5232,0,0,0,L,1122011218,0,124.27,126.53,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436121054,194375.00
07/05/2015 14:30,2,6.832,ACTIVE,220.74,363.09,59.986,1436121004,"201051344000576","174011321042388",27.12,45.80,0,332.73,408.78,187.5,179.1,0.853,162297.6,162297.6,5236,0,0,0,L,1122011218,0,125.17,127.43,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436121055,194376.00
07/05/2015 14:30,2,6.904,ACTIVE,220.74,360.69,59.981,1436121004,"201051344000579","174011321042388",27.21,48.30,0,333.33,408.48,190.4,181.9,0.871,168744.7,168744.7,5220,0,0,0,L,1122011218,0,124.94,127.65,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436121056,194377.00
07/05/2015 14:45,2,6.955,ACTIVE,218.71,359.48,59.954,1436121904,"201051344000955","174011321042388",26.74,46.40,0,332.73,400.96,188.3,179.8,0.888,167916.6,167916.6,5223,0,0,0,L,1122011218,0,123.59,126.98,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436121905,194378.00
07/05/2015 14:45,1,6.880,ACTIVE,218.4,325.45,60.00,1436121904,"040051121000195","174011321042388",24.09,42,0.724,318.38,381.18,164.9,157.3,0.718,40459.599999976,40495.599999976,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436121907,194379.00
07/05/2015 14:45,2,7.471,ACTIVE,217.58,368.80,59.938,1436121904,"274151322000095","174011321042388",26.76,59.00,0,330.63,391.34,202.3,193.4,0.765,467190.7,467190.7,6133,0,0,0,L,1151911521,0,125.85,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436121908,194380.00
07/05/2015 14:45,2,7.088,ACTIVE,219.39,360.99,59.959,1436121904,"201051344000868","174011321042388",26.38,45.30,0,332.73,401.56,189.3,180.8,0.857,154235.0,154235.0,5230,0,0,0,L,1122011218,0,124.27,127.43,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436121909,194381.00
07/05/2015 14:45,2,6.984,ACTIVE,221.19,362.49,59.933,1436121904,"201051344000853","174011321042388",26.90,46.80,0,334.24,406.37,190.3,181.8,0.888,160503.4,160503.4,5230,0,0,0,L,1122011218,0,125.40,127.88,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436121910,194382.00
07/05/2015 14:45,2,6.881,ACTIVE,220.06,360.38,59.954,1436121904,"201051344000582","174011321042388",26.90,46.00,0,333.03,406.67,187.6,179.1,0.862,160733.1,160733.1,5216,0,0,0,L,1122011218,0,124.49,127.65,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436121910,194383.00
07/05/2015 14:45,1,6.801,ACTIVE,218.9,371.85,60.00,1436121904,"040051121000097","174011321042388",24.19,42,0.725,317.62,382.02,163.7,157.4,0.714,38592.000000012,38628.100000012,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436121912,194384.00
07/05/2015 14:45,2,7.072,ACTIVE,220.97,362.79,59.949,1436121904,"201051344000469","174011321042388",26.52,44.50,0,333.33,407.57,189.8,181.3,0.915,155776.2,155776.2,5222,0,0,0,L,1122011218,0,124.72,128.11,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436121913,194385.00
07/05/2015 14:45,2,7.021,ACTIVE,220.97,363.39,59.944,1436121904,"201051344000988","174011321042388",26.58,46.40,0,332.13,406.97,189.1,180.6,0.871,155372.5,155372.5,5222,0,0,0,L,1122011218,0,124.94,127.88,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436121914,194386.00
07/05/2015 14:45,2,6.914,ACTIVE,220.74,361.89,59.949,1436121904,"201051344001158","174011321042388",26.86,46.60,0,333.63,406.07,188.1,179.6,0.875,161455.1,161455.1,5219,0,0,0,L,1122011218,0,124.72,127.43,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436121915,194387.00
07/05/2015 14:45,2,7.055,ACTIVE,219.84,359.48,59.954,1436121904,"201051344001025","174011321042388",26.98,46.00,0,332.73,406.37,192.6,184.0,0.857,164908.9,164908.9,5214,0,0,0,L,1122011218,0,124.27,127.43,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436121916,194388.00
07/05/2015 14:45,1,4.978,ACTIVE,218.5,354.78,60.00,1436121904,"033051125000118","174011321042388",37.59,41,0.821,313.70,388.82,186.2,178.3,0.804,42943.2,42984,182,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436121917,194389.00
07/05/2015 14:45,2,6.791,ACTIVE,220.29,361.59,59.954,1436121904,"201051344000569","174011321042388",27.17,48.00,0,333.03,406.67,186.8,178.4,0.862,168395.6,168395.6,5227,0,0,0,L,1122011218,0,124.27,127.88,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436121918,194390.00
