ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/05/2015 14:45,2,4.764,ACTIVE,218.03,417.49,59.944,1436121904,"274151322000094","174011321042388",36.60,52.50,0,375.11,442.44,176.8,168.8,0.681,352331.3,352331.3,6601,0,0,0,L,1151911521,0,125.62,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436121919,194391.00
07/05/2015 14:45,1,6.868,ACTIVE,218.8,370.00,60.00,1436121904,"040051121000068","174011321042388",21.53,42,0.650,318.69,377.02,147.1,141.6,0.649,37047.9,37080.4,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436121920,194392.00
07/05/2015 14:45,2,6.893,ACTIVE,220.74,360.69,59.954,1436121904,"201051344000458","174011321042388",26.92,46.80,0,333.03,406.97,187.8,179.3,0.897,164216.9,164216.9,5222,0,0,0,L,1122011218,0,124.94,127.65,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436121921,194393.00
07/05/2015 14:45,2,6.898,ACTIVE,218.03,370.30,59.922,1436121904,"274151322000087","174011321042388",25.01,80.00,0,332.13,385.33,174.6,166.6,0.654,423075.3,423075.3,6105,0,0,0,L,1151911521,0,125.85,124.27,0000,70,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436121922,194394.00
07/05/2015 14:45,2,6.959,ACTIVE,218.03,370.30,59.954,1436121904,"274151322000052","174011321042388",26.80,55.50,0,332.13,389.54,188.8,180.3,0.725,452297.7,452297.7,6504,0,0,0,L,1151911521,0,125.40,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436121923,194395.00
07/05/2015 14:45,2,6.996,ACTIVE,218.93,360.69,59.949,1436121904,"201051344001145","174011321042388",26.62,43.40,0,332.73,401.86,188.6,180.1,0.857,169375.3,169375.3,5230,0,0,0,L,1122011218,0,124.27,126.75,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436121923,194396.00
07/05/2015 14:45,2,6.938,ACTIVE,218.48,358.88,59.959,1436121904,"201051344000685","174011321042388",26.74,47.00,0,331.23,400.96,187.8,179.4,0.910,168429.6,168429.6,5233,0,0,0,L,1122011218,0,124.49,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436121924,194397.00
07/05/2015 14:45,2,6.910,ACTIVE,218.26,351.67,59.949,1436121904,"274151322000088","174011321042388",26.50,52.30,0,330.63,388.64,185.4,177.0,0.698,433362.1,433362.1,6116,0,0,0,L,1151911521,0,126.30,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436121925,194398.00
07/05/2015 14:45,2,6.893,ACTIVE,219.61,360.69,59.938,1436121904,"201051344000438","174011321042388",26.74,47.00,0,332.73,402.46,186.7,178.3,0.862,168547.0,168547.0,5216,0,0,0,L,1122011218,0,124.72,127.20,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436121926,194399.00
07/05/2015 14:45,2,6.922,ACTIVE,219.84,358.88,59.949,1436121904,"201051344001135","174011321042388",26.70,46.60,0,332.73,401.26,187.3,178.8,0.844,159870.3,159870.3,5205,0,0,0,L,1122011218,0,124.72,127.20,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436121927,194400.00
07/05/2015 14:45,2,6.867,ACTIVE,218.93,358.88,59.944,1436121904,"201051344000417","174011321042388",26.44,48.80,0,333.03,401.26,183.9,175.5,0.862,164205.3,164205.3,5215,0,0,0,L,1122011218,0,124.04,126.98,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436121928,194401.00
07/05/2015 14:45,2,6.936,ACTIVE,218.71,359.18,59.944,1436121904,"201051344000594","174011321042388",26.82,49.50,0,331.23,401.56,188.4,180.0,0.866,164622.4,164622.4,5215,0,0,0,L,1122011218,0,124.27,126.53,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436121929,194402.00
07/05/2015 14:45,2,7.008,ACTIVE,217.80,371.21,59.965,1436121904,"274151322000083","174011321042388",26.48,60.00,0,331.83,388.04,187.9,179.4,0.742,448456.3,448456.3,6523,0,0,0,L,1151911521,0,125.40,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436121930,194403.00
07/05/2015 14:45,2,7.037,ACTIVE,220.29,361.29,59.965,1436121904,"201051344000585","174011321042388",26.74,46.00,0,333.03,407.27,190.6,182.0,0.879,163625.1,163625.1,5216,0,0,0,L,1122011218,0,124.49,127.88,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436121931,194404.00
07/05/2015 14:45,2,6.906,ACTIVE,218.03,356.48,59.965,1436121904,"274151322000054","174011321042388",26.46,59.00,0,331.83,388.94,185.0,176.7,0.703,443544.5,443544.5,6104,0,0,0,L,1151911521,0,125.85,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436121932,194405.00
07/05/2015 14:45,2,6.924,ACTIVE,220.06,360.38,59.975,1436121904,"201051344001203","174011321042388",27.10,44.50,0,333.63,406.67,189.9,181.4,0.888,164780.9,164780.9,5220,0,0,0,L,1122011218,0,125.17,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436121932,194406.00
07/05/2015 14:45,2,6.832,ACTIVE,218.71,357.68,59.933,1436121904,"201051344000646","174011321042388",26.92,45.80,0,331.23,404.87,186.2,177.8,0.871,162008.5,162008.5,5211,0,0,0,L,1122011218,0,124.27,126.75,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436121933,194407.00
07/05/2015 14:45,2,4.705,ACTIVE,219.16,418.39,59.954,1436121904,"274151322000068","174011321042388",36.68,51.80,0,378.42,451.16,175.7,167.7,0.663,351409.2,351409.2,6210,0,0,0,L,1151911521,0,126.30,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436121935,194408.00
07/05/2015 14:45,2,7.324,ACTIVE,218.71,375.41,59.949,1436121904,"274151322000076","174011321042388",27.12,55.00,0,333.63,395.55,201.0,192.1,0.769,473001.7,473001.7,6505,0,0,0,L,1151911521,0,126.07,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436121936,194409.00
07/05/2015 14:45,1,4.233,ACTIVE,218.6,344.27,60.00,1436121904,"033051125000132","174011321042388",32.78,40,0.603,316.70,375.26,138.1,131.4,0.610,32263.000000024,32293.700000024,251,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436121937,194410.00
07/05/2015 14:45,1,4.877,ACTIVE,218.6,361.63,60.00,1436121904,"033051125000150","174011321042388",37.58,42,0.813,316.04,388.05,182.3,176.4,0.797,43000.699999988,43041.900000036,189,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436121939,194411.00
07/05/2015 14:45,2,6.764,ACTIVE,218.48,357.68,59.954,1436121904,"201051344000890","174011321042388",26.98,49.30,0,331.53,400.36,185.0,176.7,0.844,166281.0,166281.0,5219,0,0,0,L,1122011218,0,124.04,126.30,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436121939,194412.00
07/05/2015 14:45,2,6.896,ACTIVE,220.29,361.29,59.954,1436121904,"201051344000900","174011321042388",27.00,45.30,0,331.83,406.97,188.7,180.2,0.849,166544.8,166544.8,5231,0,0,0,L,1122011218,0,125.17,127.43,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436121940,194413.00
07/05/2015 14:45,2,6.863,ACTIVE,219.61,360.08,59.959,1436121904,"201051344000633","174011321042388",26.68,46.40,0,332.73,405.47,185.4,177.0,0.871,156195.6,156195.6,5229,0,0,0,L,1122011218,0,124.72,127.43,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436121941,194414.00
07/05/2015 14:45,1,6.697,ACTIVE,218.8,326.13,60.00,1436121904,"040051121000185","174011321042388",23.96,42,0.706,317.40,381.61,159.7,153.7,0.701,37948.899999999,37984.699999999,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436121942,194415.00
07/05/2015 14:45,2,6.881,ACTIVE,220.74,360.99,59.938,1436121904,"201051344000983","174011321042388",26.84,46.80,0,333.33,407.27,187.0,178.6,0.871,163519.4,163519.4,5231,0,0,0,L,1122011218,0,124.94,127.43,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436121943,194416.00
07/05/2015 14:45,2,6.893,ACTIVE,219.84,359.48,59.965,1436121904,"201051344000917","174011321042388",26.82,46.80,0,332.73,403.97,187.2,178.8,0.884,166742.1,166742.1,5230,0,0,0,L,1122011218,0,124.27,127.43,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436121944,194417.00
07/05/2015 14:45,1,6.616,ACTIVE,217.7,358.60,60.00,1436121904,"040051121000116","174011321042388",24.15,39,0.701,317.05,379.80,159.0,151.5,0.699,37939.200000024,37974.700000024,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436121945,194418.00
07/05/2015 14:45,1,4.208,ACTIVE,218.9,328.80,60.00,1436121904,"033051125000135","174011321042388",32.31,41,0.595,318.80,375.37,135.3,130.1,0.598,32109.999999998,32140.30000001,212,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436121947,194419.00
07/05/2015 14:45,2,6.717,ACTIVE,220.29,360.69,59.959,1436121904,"201051344000648","174011321042388",26.86,45.00,0,333.93,406.97,182.7,174.4,0.849,162547.9,162547.9,5223,0,0,0,L,1122011218,0,124.49,127.88,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436121948,194420.00
07/05/2015 14:45,2,6.779,ACTIVE,219.84,360.38,59.949,1436121904,"201051344001093","174011321042388",27.02,44.30,0,332.73,406.07,185.5,177.1,0.849,164895.0,164895.0,5222,0,0,0,L,1122011218,0,124.72,127.20,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436121949,194421.00
07/05/2015 14:45,2,6.879,ACTIVE,220.29,360.08,59.949,1436121904,"201051344000645","174011321042388",26.48,46.60,0,333.33,405.47,184.3,175.9,0.840,163092.5,163092.5,5230,0,0,0,L,1122011218,0,124.94,127.65,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436121950,194422.00
07/05/2015 14:45,2,6.910,ACTIVE,218.03,371.81,59.965,1436121904,"274151322000085","174011321042388",26.72,54.50,0,333.03,389.24,186.8,178.3,0.707,445789.9,445789.9,6507,0,0,0,L,1151911521,0,126.07,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436121951,194423.00
07/05/2015 14:45,2,6.898,ACTIVE,220.29,360.69,59.975,1436121904,"201051344000651","174011321042388",26.54,44.80,0,333.33,406.07,185.4,177.0,0.831,162464.4,162464.4,5217,0,0,0,L,1122011218,0,125.17,127.20,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436121951,194424.00
07/05/2015 14:45,2,6.744,ACTIVE,219.39,358.58,59.944,1436121904,"201051344000867","174011321042388",27.00,48.00,0,333.33,400.96,184.3,176.0,0.840,154878.8,154878.8,5233,0,0,0,L,1122011218,0,124.72,126.75,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436121952,194425.00
07/05/2015 14:45,1,6.670,ACTIVE,218.4,328.71,60.00,1436121904,"040051121000095","174011321042388",21.47,42,0.630,318.41,376.52,142.5,137.0,0.627,37581.8,37613.8,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436121954,194426.00
07/05/2015 14:45,2,6.795,ACTIVE,218.48,360.08,59.954,1436121904,"201051344001230","174011321042388",26.80,47.00,0,330.93,400.66,184.6,176.2,0.857,165981.1,165981.1,5233,0,0,0,L,1122011218,0,124.27,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436121954,194427.00
07/05/2015 14:45,2,6.754,ACTIVE,220.52,362.79,59.954,1436121904,"201051344000576","174011321042388",26.70,45.80,0,333.63,406.07,182.6,174.4,0.831,162338.9,162338.9,5237,0,0,0,L,1122011218,0,124.94,127.43,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436121955,194428.00
07/05/2015 14:45,2,6.807,ACTIVE,220.74,361.59,59.975,1436121904,"201051344000579","174011321042388",26.98,48.00,0,333.33,406.97,186.1,177.7,0.866,168786.8,168786.8,5221,0,0,0,L,1122011218,0,124.94,127.43,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436121956,194429.00
07/05/2015 15:00,2,5.037,ACTIVE,216.67,351.97,59.996,1436122803,"201051344000955","174011321042388",26.90,46.40,0,331.53,399.46,137.1,130.4,0.658,167958.1,167958.1,5224,0,0,0,L,1122011218,0,123.14,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436122804,194430.00
07/05/2015 15:00,1,4.968,ACTIVE,216.3,321.57,60.03,1436122803,"040051121000195","174011321042388",24.17,42,0.527,318.33,380.68,119.4,113.5,0.539,40495.599999976,40531.7,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436122805,194431.00
07/05/2015 15:00,2,5.428,ACTIVE,216.45,359.18,59.981,1436122803,"274151322000095","174011321042388",27.21,58.50,0,331.23,390.44,149.5,142.4,0.557,467235.3,467235.3,6134,0,0,0,L,1151911521,0,125.40,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436122806,194432.00
07/05/2015 15:00,2,5.283,ACTIVE,217.35,353.17,59.986,1436122803,"201051344000868","174011321042388",26.56,45.00,0,333.03,403.37,142.2,135.3,0.632,154276.5,154276.5,5231,0,0,0,L,1122011218,0,123.59,126.53,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436122807,194433.00
07/05/2015 15:00,2,5.248,ACTIVE,218.93,356.18,59.981,1436122803,"201051344000853","174011321042388",27.08,46.80,0,334.24,406.37,143.9,137.0,0.676,160545.1,160545.1,5231,0,0,0,L,1122011218,0,124.72,126.75,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436122808,194434.00
07/05/2015 15:00,2,5.242,ACTIVE,218.03,355.58,59.981,1436122803,"201051344000582","174011321042388",26.70,46.20,0,332.43,405.17,141.7,134.8,0.663,160774.3,160774.3,5217,0,0,0,L,1122011218,0,124.04,126.75,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436122809,194435.00
07/05/2015 15:00,1,5.105,ACTIVE,217.2,350.10,60.03,1436122803,"040051121000097","174011321042388",24.47,42,0.550,319.45,380.78,124.3,118.7,0.559,38628.100000012,38664.200000012,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436122810,194436.00
07/05/2015 15:00,2,5.283,ACTIVE,218.71,355.58,59.981,1436122803,"201051344000469","174011321042388",27.49,44.30,0,326.12,406.97,147.1,140.1,0.712,155818.0,155818.0,5223,0,0,0,L,1122011218,0,123.81,126.98,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436122811,194437.00
07/05/2015 15:00,2,5.449,ACTIVE,218.71,356.78,59.996,1436122803,"201051344000988","174011321042388",26.78,46.40,0,333.03,413.29,147.7,140.6,0.698,155414.1,155414.1,5223,0,0,0,L,1122011218,0,124.27,126.98,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436122812,194438.00
07/05/2015 15:00,2,5.445,ACTIVE,218.71,355.88,59.991,1436122803,"201051344001158","174011321042388",26.84,46.60,0,332.13,412.08,148.0,141.0,0.703,161496.4,161496.4,5220,0,0,0,L,1122011218,0,124.04,126.53,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436122813,194439.00
07/05/2015 15:00,2,5.443,ACTIVE,218.03,355.28,59.986,1436122803,"201051344001025","174011321042388",27.49,46.00,0,333.63,404.57,151.7,144.5,0.685,164951.4,164951.4,5215,0,0,0,L,1122011218,0,123.81,126.53,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436122814,194440.00
07/05/2015 15:00,1,3.915,ACTIVE,217.2,326.49,60.03,1436122803,"033051125000118","174011321042388",37.54,41,0.646,315.26,387.50,146.2,139.2,0.647,42984,43024.7,184,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436122815,194441.00
07/05/2015 15:00,2,5.480,ACTIVE,218.71,354.67,60.023,1436122803,"201051344000569","174011321042388",27.10,48.00,0,333.33,411.48,150.4,143.3,0.703,168436.9,168436.9,5228,0,0,0,L,1122011218,0,123.81,126.98,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436122816,194442.00
07/05/2015 15:00,2,3.764,ACTIVE,217.35,397.35,59.981,1436122803,"274151322000094","174011321042388",36.94,52.50,0,378.72,440.04,140.5,133.7,0.544,352369.9,352369.9,6602,0,0,0,L,1151911521,0,124.94,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436122817,194443.00
07/05/2015 15:00,1,5.487,ACTIVE,217.6,355.03,60.03,1436122803,"040051121000068","174011321042388",21.86,42,0.526,319.03,375.82,119.4,113.8,0.539,37080.4,37112.8,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436122819,194444.00
07/05/2015 15:00,2,5.613,ACTIVE,218.93,354.97,59.981,1436122803,"201051344000458","174011321042388",26.88,47.00,0,333.93,405.17,152.7,145.5,0.738,164258.5,164258.5,5223,0,0,0,L,1122011218,0,124.49,126.98,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436122819,194445.00
07/05/2015 15:00,2,5.617,ACTIVE,216.90,348.36,59.986,1436122803,"274151322000087","174011321042388",25.09,79.30,0,331.83,384.43,142.6,135.7,0.539,423113.8,423113.8,6106,0,0,0,L,1151911521,0,125.17,124.04,0000,69,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436122820,194446.00
07/05/2015 15:00,2,5.705,ACTIVE,217.35,360.69,59.981,1436122803,"274151322000052","174011321042388",26.86,55.00,0,332.13,391.94,155.2,147.8,0.605,452339.5,452339.5,6505,0,0,0,L,1151911521,0,124.72,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436122821,194447.00
07/05/2015 15:00,2,5.604,ACTIVE,217.58,354.07,59.991,1436122803,"201051344001145","174011321042388",27.14,43.80,0,332.73,400.96,153.9,146.7,0.698,169417.0,169417.0,5231,0,0,0,L,1122011218,0,123.59,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436122822,194448.00
07/05/2015 15:00,2,5.574,ACTIVE,217.35,353.77,59.981,1436122803,"201051344000685","174011321042388",27.14,46.80,0,331.53,403.37,153.3,146.1,0.751,168471.2,168471.2,5234,0,0,0,L,1122011218,0,124.27,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436122823,194449.00
07/05/2015 15:00,2,5.668,ACTIVE,216.90,348.06,59.986,1436122803,"274151322000088","174011321042388",26.72,52.00,0,332.13,390.14,153.3,146.0,0.570,433403.2,433403.2,6117,0,0,0,L,1151911521,0,125.62,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436122824,194450.00
07/05/2015 15:00,2,5.646,ACTIVE,218.03,356.18,59.986,1436122803,"201051344000438","174011321042388",26.82,47.00,0,332.43,401.56,153.5,146.2,0.720,168588.3,168588.3,5217,0,0,0,L,1122011218,0,124.27,126.53,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436122825,194451.00
07/05/2015 15:00,2,5.652,ACTIVE,218.03,356.18,59.981,1436122803,"201051344001135","174011321042388",26.98,46.40,0,332.43,400.96,154.3,147.1,0.712,159911.7,159911.7,5206,0,0,0,L,1122011218,0,124.04,126.53,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436122826,194452.00
07/05/2015 15:00,2,5.539,ACTIVE,217.80,355.58,59.991,1436122803,"201051344000417","174011321042388",27.04,48.00,0,329.43,402.77,151.6,144.4,0.712,164246.0,164246.0,5216,0,0,0,L,1122011218,0,123.59,126.30,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436122827,194453.00
07/05/2015 15:00,2,5.723,ACTIVE,217.35,354.07,59.954,1436122803,"201051344000594","174011321042388",26.90,49.00,0,330.33,400.36,155.9,148.6,0.729,164664.1,164664.1,5216,0,0,0,L,1122011218,0,123.59,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436122828,194454.00
07/05/2015 15:00,2,5.809,ACTIVE,216.67,351.67,59.991,1436122803,"274151322000083","174011321042388",26.74,60.00,0,331.53,387.14,157.3,149.9,0.619,448497.9,448497.9,6524,0,0,0,L,1151911521,0,124.94,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436122829,194455.00
07/05/2015 15:00,2,5.836,ACTIVE,218.71,356.78,59.991,1436122803,"201051344000585","174011321042388",27.04,45.80,0,331.83,404.87,159.9,152.4,0.742,163667.4,163667.4,5217,0,0,0,L,1122011218,0,123.81,126.98,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436122830,194456.00
07/05/2015 15:00,2,5.820,ACTIVE,217.13,352.27,59.975,1436122803,"274151322000054","174011321042388",26.64,59.30,0,331.83,388.04,157.0,149.6,0.597,443585.7,443585.7,6105,0,0,0,L,1151911521,0,125.62,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436122831,194457.00
07/05/2015 15:00,2,5.861,ACTIVE,218.48,355.88,59.986,1436122803,"201051344001203","174011321042388",27.10,44.50,0,333.03,404.57,160.8,153.3,0.760,164823.2,164823.2,5221,0,0,0,L,1122011218,0,124.49,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436122832,194458.00
07/05/2015 15:00,2,5.820,ACTIVE,217.35,355.58,59.996,1436122803,"201051344000646","174011321042388",26.90,45.00,0,329.43,400.06,158.5,151.1,0.747,162049.9,162049.9,5212,0,0,0,L,1122011218,0,123.81,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436122832,194459.00
07/05/2015 15:00,2,3.965,ACTIVE,218.26,415.99,59.991,1436122803,"274151322000068","174011321042388",37.01,51.50,0,377.52,441.54,148.7,141.6,0.557,351448.0,351448.0,6211,0,0,0,L,1151911521,0,125.85,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436122833,194460.00
07/05/2015 15:00,2,6.201,ACTIVE,218.26,352.87,59.970,1436122803,"274151322000076","174011321042388",27.61,54.30,0,333.03,395.25,173.2,165.2,0.667,473046.5,473046.5,6506,0,0,0,L,1151911521,0,125.62,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436122834,194461.00
07/05/2015 15:00,1,3.652,ACTIVE,217.9,331.39,60.03,1436122803,"033051125000132","174011321042388",32.80,40,0.519,320.23,373.47,119.2,112.8,0.532,32293.700000024,32324.100000024,253,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436122836,194462.00
07/05/2015 15:00,1,4.173,ACTIVE,217.6,373.64,60.03,1436122803,"033051125000150","174011321042388",37.74,41,0.697,315.76,388.50,156.7,151.1,0.696,43041.900000036,43082.600000024,191,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436122837,194463.00
07/05/2015 15:00,2,5.906,ACTIVE,217.58,357.08,60.002,1436122803,"201051344000890","174011321042388",26.76,48.80,0,331.83,399.46,160.1,152.6,0.756,166322.1,166322.1,5220,0,0,0,L,1122011218,0,123.81,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436122838,194464.00
07/05/2015 15:00,2,6.039,ACTIVE,218.93,357.98,59.986,1436122803,"201051344000900","174011321042388",26.94,45.50,0,332.43,405.47,164.8,157.1,0.751,166586.8,166586.8,5232,0,0,0,L,1122011218,0,124.49,126.75,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436122839,194465.00
07/05/2015 15:00,2,5.977,ACTIVE,218.48,357.98,59.981,1436122803,"201051344000633","174011321042388",26.86,46.60,0,332.43,403.37,162.5,154.9,0.765,156236.9,156236.9,5230,0,0,0,L,1122011218,0,124.27,126.98,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436122840,194466.00
07/05/2015 15:00,1,5.774,ACTIVE,218.0,328.56,60.03,1436122803,"040051121000185","174011321042388",24.22,42,0.616,318.90,380.05,139.2,133.5,0.620,37984.699999999,38020.399999999,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436122841,194467.00
07/05/2015 15:00,2,6.033,ACTIVE,219.61,358.28,59.991,1436122803,"201051344000983","174011321042388",27.17,46.80,0,332.73,405.17,166.0,158.3,0.773,163561.2,163561.2,5232,0,0,0,L,1122011218,0,124.49,126.98,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436122842,194468.00
07/05/2015 15:00,2,6.062,ACTIVE,218.71,358.28,59.986,1436122803,"201051344000917","174011321042388",26.90,46.40,0,332.13,403.97,165.1,157.4,0.787,166783.8,166783.8,5231,0,0,0,L,1122011218,0,123.81,126.98,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436122843,194469.00
07/05/2015 15:00,1,5.766,ACTIVE,216.9,366.37,60.03,1436122803,"040051121000116","174011321042388",24.52,39,0.623,318.15,381.20,140.7,134.4,0.624,37974.700000024,38009.900000024,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436122844,194470.00
07/05/2015 15:00,1,3.709,ACTIVE,217.9,335.62,60.03,1436122803,"033051125000135","174011321042388",32.32,41,0.524,319.44,374.35,119.3,113.9,0.530,32140.30000001,32170.400000034,214,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436122845,194471.00
07/05/2015 15:00,2,5.848,ACTIVE,219.16,358.58,59.991,1436122803,"201051344000648","174011321042388",27.31,44.30,0,333.33,404.87,161.8,154.2,0.756,162588.8,162588.8,5224,0,0,0,L,1122011218,0,124.04,127.43,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436122846,194472.00
07/05/2015 15:00,2,5.834,ACTIVE,218.71,357.38,59.981,1436122803,"201051344001093","174011321042388",27.75,44.30,0,332.73,404.57,163.9,156.3,0.747,164936.4,164936.4,5223,0,0,0,L,1122011218,0,124.27,126.75,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436122847,194473.00
07/05/2015 15:00,2,6.051,ACTIVE,219.39,356.78,59.981,1436122803,"201051344000645","174011321042388",26.70,46.20,0,334.24,404.27,163.5,155.9,0.747,163133.7,163133.7,5231,0,0,0,L,1122011218,0,124.49,127.20,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436122848,194474.00
07/05/2015 15:00,2,6.111,ACTIVE,217.80,362.19,59.975,1436122803,"274151322000085","174011321042388",26.82,53.50,0,331.53,388.94,165.8,158.1,0.632,445831.6,445831.6,6508,0,0,0,L,1151911521,0,126.07,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436122849,194475.00
07/05/2015 15:00,2,6.029,ACTIVE,219.16,358.58,59.975,1436122803,"201051344000651","174011321042388",27.02,45.30,0,332.13,405.47,165.0,157.3,0.747,162505.8,162505.8,5218,0,0,0,L,1122011218,0,124.72,126.75,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436122850,194476.00
07/05/2015 15:00,2,6.090,ACTIVE,218.48,357.08,59.996,1436122803,"201051344000867","174011321042388",26.84,48.00,0,332.43,399.76,165.6,157.9,0.760,154920.1,154920.1,5234,0,0,0,L,1122011218,0,124.27,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436122851,194477.00
07/05/2015 15:00,1,5.906,ACTIVE,218.1,326.30,60.03,1436122803,"040051121000095","174011321042388",21.74,42,0.562,319.79,375.27,127.7,122.1,0.568,37613.8,37645.8,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436122852,194478.00
07/05/2015 15:00,2,6.094,ACTIVE,217.58,356.78,59.981,1436122803,"201051344001230","174011321042388",26.82,47.00,0,331.23,399.46,165.5,157.8,0.787,166022.3,166022.3,5234,0,0,0,L,1122011218,0,123.59,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436122853,194479.00
07/05/2015 15:00,2,6.053,ACTIVE,219.61,360.08,59.970,1436122803,"201051344000576","174011321042388",26.86,45.80,0,334.24,404.87,164.6,156.9,0.756,162379.8,162379.8,5238,0,0,0,L,1122011218,0,124.49,126.98,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436122854,194480.00
07/05/2015 15:00,2,6.156,ACTIVE,219.84,360.08,59.975,1436122803,"201051344000579","174011321042388",26.88,48.00,0,332.73,405.77,167.5,159.7,0.787,168828.4,168828.4,5222,0,0,0,L,1122011218,0,124.49,127.20,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436122855,194481.00
07/05/2015 15:15,2,3.652,ACTIVE,215.09,345.96,59.981,1436123703,"201051344000955","174011321042388",27.10,45.30,0,331.53,399.16,100.3,94.9,0.477,167995.0,167995.0,5225,0,0,0,L,1122011218,0,122.68,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436123704,194482.00
07/05/2015 15:15,1,3.518,ACTIVE,215.6,339.92,60.03,1436123703,"040051121000195","174011321042388",23.96,41,0.368,318.74,379.65,83.9,79.1,0.389,40531.7,40563.800000024,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436123706,194483.00
07/05/2015 15:15,2,3.959,ACTIVE,215.32,354.67,59.970,1436123703,"274151322000095","174011321042388",27.25,57.00,0,329.73,390.14,109.4,103.7,0.415,467275.0,467275.0,6135,0,0,0,L,1151911521,0,124.49,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436123707,194484.00
07/05/2015 15:15,2,3.812,ACTIVE,215.54,346.26,59.986,1436123703,"201051344000868","174011321042388",26.66,44.30,0,331.83,400.36,103.0,97.5,0.482,154313.5,154313.5,5232,0,0,0,L,1122011218,0,123.14,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436123708,194485.00
07/05/2015 15:15,2,3.957,ACTIVE,216.90,350.47,59.991,1436123703,"201051344000853","174011321042388",27.67,46.00,0,334.54,405.77,111.0,105.2,0.544,160582.2,160582.2,5232,0,0,0,L,1122011218,0,124.04,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436123708,194486.00
07/05/2015 15:15,2,3.738,ACTIVE,216.45,347.76,59.986,1436123703,"201051344000582","174011321042388",26.92,45.00,0,331.53,404.57,101.9,96.4,0.482,160811.1,160811.1,5218,0,0,0,L,1122011218,0,123.59,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436123709,194487.00
07/05/2015 15:15,1,3.991,ACTIVE,217.2,354.32,60.03,1436123703,"040051121000097","174011321042388",24.83,41,0.435,318.25,380.72,98.6,93.9,0.452,38664.200000012,38696.300000012,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436123711,194488.00
07/05/2015 15:15,2,5.678,ACTIVE,218.93,356.78,59.991,1436123703,"201051344000469","174011321042388",27.73,43.60,0,332.43,405.77,159.7,152.2,0.769,155855.1,155855.1,5224,0,0,0,L,1122011218,0,124.04,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436123712,194489.00
07/05/2015 15:15,2,6.307,ACTIVE,219.84,359.48,59.975,1436123703,"201051344000988","174011321042388",27.53,45.80,0,328.22,405.77,176.0,167.9,0.835,155451.0,155451.0,5224,0,0,0,L,1122011218,0,124.72,126.98,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436123712,194490.00
07/05/2015 15:15,2,6.719,ACTIVE,220.29,360.08,59.959,1436123703,"201051344001158","174011321042388",27.25,46.00,0,332.73,404.87,185.5,177.1,0.857,161533.2,161533.2,5221,0,0,0,L,1122011218,0,124.72,126.98,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436123713,194491.00
07/05/2015 15:15,2,6.893,ACTIVE,219.61,359.48,59.975,1436123703,"201051344001025","174011321042388",27.12,45.30,0,332.73,402.46,189.2,180.7,0.844,164989.1,164989.1,5216,0,0,0,L,1122011218,0,124.27,126.98,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436123714,194492.00
07/05/2015 15:15,1,4.740,ACTIVE,218.6,368.43,60.00,1436123703,"033051125000118","174011321042388",37.83,40,0.787,315.12,386.41,178.4,170.9,0.776,43024.7,43060.8,186,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436123716,194493.00
07/05/2015 15:15,2,6.738,ACTIVE,220.52,362.19,59.986,1436123703,"201051344000569","174011321042388",27.19,47.30,0,332.13,404.57,185.5,177.1,0.853,168473.7,168473.7,5229,0,0,0,L,1122011218,0,124.49,127.65,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436123717,194494.00
07/05/2015 15:15,2,4.619,ACTIVE,218.48,420.80,59.975,1436123703,"274151322000094","174011321042388",37.15,51.00,0,379.62,446.05,173.9,165.9,0.672,352404.3,352404.3,6603,0,0,0,L,1151911521,0,125.40,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436123718,194495.00
07/05/2015 15:15,1,6.686,ACTIVE,219.0,361.28,60.03,1436123703,"040051121000068","174011321042388",21.96,41,0.644,319.14,376.50,146.1,140.4,0.645,37112.8,37141.9,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436123719,194496.00
07/05/2015 15:15,2,6.842,ACTIVE,220.74,361.29,59.981,1436123703,"201051344000458","174011321042388",26.90,46.20,0,333.63,405.47,186.3,177.9,0.884,164295.6,164295.6,5224,0,0,0,L,1122011218,0,125.17,127.65,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436123720,194497.00
07/05/2015 15:15,2,6.787,ACTIVE,217.80,363.99,59.970,1436123703,"274151322000087","174011321042388",25.37,78.00,0,331.83,384.13,174.3,166.4,0.658,423148.5,423148.5,6107,0,0,0,L,1151911521,0,125.62,124.27,0000,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436123721,194498.00
07/05/2015 15:15,2,6.879,ACTIVE,218.26,371.81,59.975,1436123703,"274151322000052","174011321042388",26.84,54.30,0,330.63,388.04,186.8,178.4,0.716,452376.8,452376.8,6506,0,0,0,L,1151911521,0,125.17,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436123722,194499.00
07/05/2015 15:15,2,6.771,ACTIVE,218.93,359.48,59.975,1436123703,"201051344001145","174011321042388",27.37,43.20,0,332.43,400.66,187.7,179.3,0.857,169454.4,169454.4,5232,0,0,0,L,1122011218,0,124.27,126.75,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436123723,194500.00
07/05/2015 15:15,2,6.734,ACTIVE,218.71,359.18,59.970,1436123703,"201051344000685","174011321042388",27.39,46.20,0,331.53,399.76,186.8,178.4,0.906,168508.2,168508.2,5235,0,0,0,L,1122011218,0,124.72,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436123724,194501.00
07/05/2015 15:15,2,6.820,ACTIVE,218.03,366.70,59.970,1436123703,"274151322000088","174011321042388",26.64,50.40,0,331.23,387.14,184.0,175.6,0.685,433440.0,433440.0,6118,0,0,0,L,1151911521,0,126.07,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436123725,194502.00
07/05/2015 15:15,2,6.701,ACTIVE,219.39,360.08,59.991,1436123703,"201051344000438","174011321042388",27.33,46.00,0,332.73,400.96,185.4,177.0,0.862,168625.2,168625.2,5218,0,0,0,L,1122011218,0,124.72,126.98,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436123725,194503.00
07/05/2015 15:15,2,6.689,ACTIVE,219.61,360.08,59.991,1436123703,"201051344001135","174011321042388",27.43,45.00,0,330.93,400.06,185.8,177.4,0.844,159948.9,159948.9,5207,0,0,0,L,1122011218,0,124.72,126.98,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436123726,194504.00
07/05/2015 15:15,2,6.688,ACTIVE,219.16,359.78,59.975,1436123703,"201051344000417","174011321042388",26.98,47.50,0,332.13,400.06,182.6,174.4,0.853,164282.5,164282.5,5217,0,0,0,L,1122011218,0,124.27,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436123727,194505.00
07/05/2015 15:15,2,6.852,ACTIVE,218.93,359.48,59.975,1436123703,"201051344000594","174011321042388",26.96,47.80,0,329.73,400.36,186.9,178.5,0.857,164701.5,164701.5,5217,0,0,0,L,1122011218,0,124.27,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436123728,194506.00
07/05/2015 15:15,2,6.801,ACTIVE,217.80,367.30,59.949,1436123703,"274151322000083","174011321042388",27.02,58.00,0,327.02,386.83,185.8,177.4,0.747,448535.2,448535.2,6525,0,0,0,L,1151911521,0,124.94,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436123729,194507.00
07/05/2015 15:15,2,6.795,ACTIVE,220.29,362.79,59.975,1436123703,"201051344000585","174011321042388",27.49,44.50,0,332.13,405.77,189.0,180.5,0.866,163705.4,163705.4,5218,0,0,0,L,1122011218,0,124.72,127.65,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436123730,194508.00
07/05/2015 15:15,2,6.844,ACTIVE,218.03,354.37,59.965,1436123703,"274151322000054","174011321042388",26.48,57.00,0,330.33,387.74,183.5,175.2,0.703,443622.6,443622.6,6106,0,0,0,L,1151911521,0,125.62,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436123731,194509.00
07/05/2015 15:15,2,6.787,ACTIVE,220.06,360.08,59.970,1436123703,"201051344001203","174011321042388",27.33,43.80,0,332.43,402.16,187.9,179.4,0.875,164861.0,164861.0,5222,0,0,0,L,1122011218,0,125.17,126.98,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436123732,194510.00
07/05/2015 15:15,2,6.666,ACTIVE,218.93,359.48,59.981,1436123703,"201051344000646","174011321042388",27.41,44.50,0,328.82,400.36,185.1,176.7,0.866,162087.1,162087.1,5213,0,0,0,L,1122011218,0,124.72,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436123733,194511.00
07/05/2015 15:15,2,4.582,ACTIVE,219.39,415.99,59.970,1436123703,"274151322000068","174011321042388",37.49,51.50,0,381.73,443.04,173.8,165.9,0.658,351482.6,351482.6,6212,0,0,0,L,1151911521,0,126.07,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436123734,194512.00
07/05/2015 15:15,2,7.139,ACTIVE,219.16,354.97,59.959,1436123703,"274151322000076","174011321042388",27.49,53.80,0,331.83,391.34,198.6,189.7,0.760,473086.7,473086.7,6507,0,0,0,L,1151911521,0,125.85,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436123735,194513.00
07/05/2015 15:15,1,4.166,ACTIVE,218.8,363.09,60.03,1436123703,"033051125000132","174011321042388",33.04,39,0.599,303.43,446.91,136.9,130.2,0.599,32324.100000024,32351.300000024,255,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436123736,194514.00
07/05/2015 15:15,1,4.780,ACTIVE,218.6,327.77,60.03,1436123703,"033051125000150","174011321042388",38.09,41,0.805,315.98,387.01,181.2,174.7,0.791,43082.600000024,43119.199999988,193,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436123737,194515.00
07/05/2015 15:15,2,6.734,ACTIVE,218.93,360.38,59.970,1436123703,"201051344000890","174011321042388",27.10,47.80,0,330.93,399.76,184.8,176.5,0.849,166359.2,166359.2,5221,0,0,0,L,1122011218,0,124.49,126.07,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436123738,194516.00
07/05/2015 15:15,2,6.740,ACTIVE,220.29,363.09,59.944,1436123703,"201051344000900","174011321042388",27.55,44.30,0,332.43,405.47,188.1,179.7,0.849,166624.5,166624.5,5233,0,0,0,L,1122011218,0,125.17,127.20,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436123739,194517.00
07/05/2015 15:15,2,6.752,ACTIVE,219.84,361.89,59.965,1436123703,"201051344000633","174011321042388",27.14,45.50,0,332.13,404.87,185.4,177.1,0.871,156274.1,156274.1,5231,0,0,0,L,1122011218,0,124.94,127.20,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436123740,194518.00
07/05/2015 15:15,1,6.669,ACTIVE,219.1,374.37,60.00,1436123703,"040051121000185","174011321042388",24.10,41,0.706,319.13,380.43,159.9,154.0,0.704,38020.399999999,38052.399999999,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436123741,194519.00
07/05/2015 15:15,2,6.734,ACTIVE,220.97,361.89,59.965,1436123703,"201051344000983","174011321042388",27.45,46.40,0,332.73,405.47,187.2,178.7,0.884,163598.7,163598.7,5233,0,0,0,L,1122011218,0,125.40,127.43,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436123742,194520.00
07/05/2015 15:15,2,6.805,ACTIVE,220.06,360.08,59.970,1436123703,"201051344000917","174011321042388",27.17,45.80,0,332.13,400.96,187.3,178.8,0.888,166821.4,166821.4,5232,0,0,0,L,1122011218,0,124.72,127.65,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436123743,194521.00
07/05/2015 15:15,1,6.510,ACTIVE,217.9,352.20,60.00,1436123703,"040051121000116","174011321042388",24.61,39,0.704,317.45,380.23,159.4,152.3,0.700,38009.900000024,38041.700000024,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436123744,194522.00
07/05/2015 15:15,1,4.165,ACTIVE,219.4,327.47,60.03,1436123703,"033051125000135","174011321042388",32.70,40,0.596,302.34,451.22,135.5,130.0,0.598,32170.400000034,32197.499999998,216,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436123745,194523.00
07/05/2015 15:15,2,6.689,ACTIVE,220.74,361.29,59.975,1436123703,"201051344000648","174011321042388",27.12,44.30,0,333.03,406.37,183.7,175.4,0.857,162625.5,162625.5,5225,0,0,0,L,1122011218,0,124.72,127.88,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436123746,194524.00
07/05/2015 15:15,2,6.691,ACTIVE,220.29,362.19,59.975,1436123703,"201051344001093","174011321042388",27.43,43.00,0,332.73,404.87,186.0,177.6,0.844,164973.8,164973.8,5224,0,0,0,L,1122011218,0,124.94,127.20,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436123747,194525.00
07/05/2015 15:15,2,6.789,ACTIVE,220.74,362.49,59.965,1436123703,"201051344000645","174011321042388",27.00,45.50,0,333.33,404.57,185.8,177.4,0.840,163170.8,163170.8,5232,0,0,0,L,1122011218,0,125.40,127.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436123748,194526.00
07/05/2015 15:15,2,6.875,ACTIVE,218.93,363.09,59.959,1436123703,"274151322000085","174011321042388",26.96,53.00,0,331.83,388.64,187.4,179.0,0.712,445869.2,445869.2,6509,0,0,0,L,1151911521,0,126.30,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436123749,194527.00
07/05/2015 15:15,2,6.836,ACTIVE,220.52,364.59,59.970,1436123703,"201051344000651","174011321042388",26.98,44.30,0,332.73,404.87,186.8,178.3,0.853,162543.3,162543.3,5219,0,0,0,L,1122011218,0,125.62,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436123750,194528.00
07/05/2015 15:15,2,6.799,ACTIVE,219.84,360.38,59.928,1436123703,"201051344000867","174011321042388",27.02,46.80,0,325.22,399.46,185.8,177.4,0.844,154957.4,154957.4,5235,0,0,0,L,1122011218,0,124.94,126.98,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436123751,194529.00
07/05/2015 15:15,1,6.625,ACTIVE,219.3,369.45,60.03,1436123703,"040051121000095","174011321042388",21.77,41,0.632,317.68,375.41,143.5,138.0,0.631,37645.8,37674.7,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436123753,194530.00
07/05/2015 15:15,2,6.770,ACTIVE,218.71,359.18,59.965,1436123703,"201051344001230","174011321042388",27.08,46.20,0,328.82,400.36,185.7,177.3,0.871,166059.6,166059.6,5235,0,0,0,L,1122011218,0,124.49,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436123753,194531.00
07/05/2015 15:15,2,6.729,ACTIVE,220.97,363.69,59.970,1436123703,"201051344000576","174011321042388",27.06,45.30,0,333.03,405.47,184.3,175.9,0.840,162416.8,162416.8,5239,0,0,0,L,1122011218,0,125.40,127.43,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436123754,194532.00
07/05/2015 15:15,2,6.824,ACTIVE,221.19,363.39,59.959,1436123703,"201051344000579","174011321042388",27.08,47.00,0,333.33,405.77,187.0,178.6,0.866,168866.0,168866.0,5223,0,0,0,L,1122011218,0,125.17,127.43,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436123755,194533.00
07/05/2015 15:30,2,6.184,ACTIVE,218.48,357.38,59.959,1436124603,"201051344000955","174011321042388",27.75,45.50,0,319.51,403.67,173.8,165.8,0.822,168035.1,168035.1,5226,0,0,0,L,1122011218,0,123.81,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436124604,194534.00
