ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/05/2015 15:30,1,6.309,ACTIVE,217.4,324.77,60.00,1436124603,"040051121000195","174011321042388",24.23,42,0.670,319.03,380.48,152.1,145.2,0.668,40563.800000024,40598.800000024,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436124606,194535.00
07/05/2015 15:30,2,6.932,ACTIVE,218.03,355.88,59.938,1436124603,"274151322000095","174011321042388",26.68,58.30,0,329.73,398.26,187.3,178.8,0.712,467318.2,467318.2,6136,0,0,0,L,1151911521,0,125.62,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436124607,194536.00
07/05/2015 15:30,2,6.363,ACTIVE,218.93,359.18,59.928,1436124603,"201051344000868","174011321042388",27.19,44.30,0,319.81,414.19,175.4,167.3,0.791,154354.0,154354.0,5233,0,0,0,L,1122011218,0,124.27,126.75,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436124608,194537.00
07/05/2015 15:30,2,6.363,ACTIVE,220.52,361.29,59.954,1436124603,"201051344000853","174011321042388",27.21,46.20,0,334.24,405.17,175.4,167.4,0.826,160623.0,160623.0,5233,0,0,0,L,1122011218,0,125.40,127.20,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436124609,194538.00
07/05/2015 15:30,2,6.287,ACTIVE,219.39,358.88,59.954,1436124603,"201051344000582","174011321042388",27.31,45.50,0,333.03,405.47,173.9,165.9,0.809,160851.2,160851.2,5219,0,0,0,L,1122011218,0,124.72,126.98,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436124609,194539.00
07/05/2015 15:30,1,6.225,ACTIVE,218.3,372.71,60.00,1436124603,"040051121000097","174011321042388",24.45,42,0.669,319.29,381.31,151.4,145.3,0.668,38696.300000012,38731.300000012,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436124611,194540.00
07/05/2015 15:30,2,6.430,ACTIVE,220.29,361.29,59.959,1436124603,"201051344000469","174011321042388",27.08,43.40,0,333.33,405.77,176.4,168.3,0.844,155896.0,155896.0,5225,0,0,0,L,1122011218,0,124.49,127.43,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436124612,194541.00
07/05/2015 15:30,2,6.395,ACTIVE,220.29,361.59,59.949,1436124603,"201051344000988","174011321042388",27.06,46.00,0,333.03,405.17,175.2,167.2,0.813,155491.7,155491.7,5225,0,0,0,L,1122011218,0,124.94,127.20,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436124613,194542.00
07/05/2015 15:30,2,6.361,ACTIVE,220.06,359.78,59.933,1436124603,"201051344001158","174011321042388",27.08,46.00,0,333.63,405.17,174.5,166.5,0.813,161573.7,161573.7,5222,0,0,0,L,1122011218,0,124.72,126.98,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436124614,194543.00
07/05/2015 15:30,2,6.490,ACTIVE,219.16,358.58,59.938,1436124603,"201051344001025","174011321042388",27.19,45.30,0,325.22,419.00,178.7,170.5,0.809,165030.3,165030.3,5217,0,0,0,L,1122011218,0,124.27,126.98,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436124615,194544.00
07/05/2015 15:30,1,4.565,ACTIVE,217.3,326.91,60.00,1436124603,"033051125000118","174011321042388",37.73,41,0.758,315.74,387.49,171.4,163.5,0.750,43060.8,43100.5,188,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436124616,194545.00
07/05/2015 15:30,2,6.307,ACTIVE,219.84,360.08,59.933,1436124603,"201051344000569","174011321042388",27.27,46.80,0,333.03,405.17,174.4,166.4,0.804,168514.2,168514.2,5230,0,0,0,L,1122011218,0,124.27,127.43,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436124617,194546.00
07/05/2015 15:30,2,4.250,ACTIVE,218.26,408.78,59.954,1436124603,"274151322000094","174011321042388",37.85,52.00,0,375.11,444.54,163.3,155.7,0.628,352441.8,352441.8,6604,0,0,0,L,1151911521,0,125.17,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436124618,194547.00
07/05/2015 15:30,1,6.284,ACTIVE,217.6,362.86,60.00,1436124603,"040051121000068","174011321042388",22.01,42,0.609,307.31,376.36,137.6,131.4,0.609,37141.9,37173.5,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436124620,194548.00
07/05/2015 15:30,2,6.385,ACTIVE,220.06,360.08,59.954,1436124603,"201051344000458","174011321042388",27.14,46.00,0,333.33,405.77,175.5,167.4,0.831,164336.4,164336.4,5225,0,0,0,L,1122011218,0,125.17,127.20,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436124620,194549.00
07/05/2015 15:30,2,6.400,ACTIVE,217.80,355.28,59.965,1436124603,"274151322000087","174011321042388",25.31,77.70,0,327.92,385.03,164.0,156.4,0.610,423186.2,423186.2,6108,0,0,0,L,1151911521,0,125.17,124.27,0000,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436124621,194550.00
07/05/2015 15:30,2,6.436,ACTIVE,218.03,365.49,59.959,1436124603,"274151322000052","174011321042388",27.06,54.30,0,314.70,400.36,176.1,168.0,0.672,452417.4,452417.4,6507,0,0,0,L,1151911521,0,125.17,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436124622,194551.00
07/05/2015 15:30,2,6.361,ACTIVE,218.26,359.18,59.954,1436124603,"201051344001145","174011321042388",27.41,43.40,0,333.63,400.96,176.6,168.5,0.800,169495.1,169495.1,5233,0,0,0,L,1122011218,0,124.04,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436124623,194552.00
07/05/2015 15:30,2,6.352,ACTIVE,218.26,359.48,59.970,1436124603,"201051344000685","174011321042388",27.29,46.40,0,331.83,400.06,175.6,167.6,0.853,168548.7,168548.7,5236,0,0,0,L,1122011218,0,124.72,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436124624,194553.00
07/05/2015 15:30,2,6.400,ACTIVE,217.58,350.17,59.954,1436124603,"274151322000088","174011321042388",26.82,51.50,0,319.81,414.49,173.7,165.7,0.654,433479.9,433479.9,6119,0,0,0,L,1151911521,0,125.85,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436124625,194554.00
07/05/2015 15:30,2,6.262,ACTIVE,219.16,359.18,59.986,1436124603,"201051344000438","174011321042388",27.49,45.80,0,317.70,413.29,174.3,166.3,0.813,168665.5,168665.5,5219,0,0,0,L,1122011218,0,124.72,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436124626,194555.00
07/05/2015 15:30,2,6.371,ACTIVE,219.16,357.68,59.959,1436124603,"201051344001135","174011321042388",27.27,45.50,0,330.93,403.07,176.0,168.0,0.795,159989.3,159989.3,5208,0,0,0,L,1122011218,0,124.49,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436124627,194556.00
07/05/2015 15:30,2,6.359,ACTIVE,218.71,358.58,59.954,1436124603,"201051344000417","174011321042388",26.80,47.30,0,313.80,408.18,172.7,164.8,0.818,164322.2,164322.2,5218,0,0,0,L,1122011218,0,124.04,126.53,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436124628,194557.00
07/05/2015 15:30,2,6.471,ALERT,218.26,359.18,59.959,1436124603,"201051344000594","174011321042388",27.02,47.80,0,303.88,401.56,176.9,168.9,0.818,164742.3,164742.3,5218,0,0,0,L,1122011218,0,124.04,126.07,0002,42,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436124629,194558.00
07/05/2015 15:30,2,6.561,ACTIVE,217.13,348.66,59.954,1436124603,"274151322000083","174011321042388",26.60,59.50,0,330.63,388.94,176.7,168.6,0.689,448575.8,448575.8,6526,0,0,0,L,1151911521,0,124.94,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436124630,194559.00
07/05/2015 15:30,2,6.473,ACTIVE,219.61,359.78,59.954,1436124603,"201051344000585","174011321042388",27.51,44.80,0,333.03,405.77,180.2,172.0,0.831,163746.8,163746.8,5219,0,0,0,L,1122011218,0,124.27,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436124631,194560.00
07/05/2015 15:30,2,6.516,ACTIVE,217.58,350.47,59.938,1436124603,"274151322000054","174011321042388",26.56,58.30,0,324.92,403.67,175.2,167.2,0.663,443662.8,443662.8,6107,0,0,0,L,1151911521,0,125.17,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436124632,194561.00
07/05/2015 15:30,2,6.379,ACTIVE,219.39,358.58,59.991,1436124603,"201051344001203","174011321042388",27.67,43.80,0,333.63,404.87,178.6,170.5,0.835,164902.0,164902.0,5223,0,0,0,L,1122011218,0,124.94,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436124633,194562.00
07/05/2015 15:30,2,6.422,ACTIVE,218.26,358.58,59.949,1436124603,"201051344000646","174011321042388",27.08,44.50,0,330.03,400.96,176.2,168.2,0.826,162127.6,162127.6,5214,0,0,0,L,1122011218,0,124.27,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436124634,194563.00
07/05/2015 15:30,2,4.369,ACTIVE,218.48,418.39,59.938,1436124603,"274151322000068","174011321042388",37.23,51.00,0,375.11,450.56,164.6,156.9,0.628,351520.4,351520.4,6213,0,0,0,L,1151911521,0,125.62,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436124635,194564.00
07/05/2015 15:30,2,6.727,ACTIVE,218.48,366.10,59.975,1436124603,"274151322000076","174011321042388",27.85,54.30,0,324.32,420.80,189.6,181.1,0.734,473130.3,473130.3,6508,0,0,0,L,1151911521,0,125.40,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436124636,194565.00
07/05/2015 15:30,1,3.985,ACTIVE,218.2,335.88,60.00,1436124603,"033051125000132","174011321042388",32.92,40,0.570,301.58,447.86,130.5,123.9,0.580,32351.300000024,32381.000000024,257,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436124637,194566.00
07/05/2015 15:30,1,4.549,ACTIVE,218.5,380.90,60.00,1436124603,"033051125000150","174011321042388",37.93,41,0.764,316.82,390.96,171.7,165.8,0.753,43119.199999988,43159,195,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436124639,194567.00
07/05/2015 15:30,2,6.416,ACTIVE,218.03,358.58,59.970,1436124603,"201051344000890","174011321042388",27.02,47.30,0,330.63,400.06,175.7,167.6,0.813,166399.5,166399.5,5222,0,0,0,L,1122011218,0,124.27,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436124639,194568.00
07/05/2015 15:30,2,6.420,ACTIVE,219.84,360.38,59.954,1436124603,"201051344000900","174011321042388",27.49,44.30,0,333.33,406.07,178.8,170.6,0.818,166665.8,166665.8,5234,0,0,0,L,1122011218,0,124.94,126.98,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436124640,194569.00
07/05/2015 15:30,2,6.434,ACTIVE,218.93,358.58,59.933,1436124603,"201051344000633","174011321042388",26.98,45.50,0,324.02,416.59,175.8,167.7,0.831,156314.7,156314.7,5232,0,0,0,L,1122011218,0,124.49,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436124641,194570.00
07/05/2015 15:30,1,6.290,ACTIVE,218.2,369.77,60.00,1436124603,"040051121000185","174011321042388",24.13,41,0.668,319.00,381.04,151.0,145.3,0.668,38052.399999999,38087.199999999,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436124643,194571.00
07/05/2015 15:30,2,6.334,ACTIVE,219.84,360.99,59.959,1436124603,"201051344000983","174011321042388",27.61,46.20,0,333.03,406.07,177.2,169.1,0.826,163639.8,163639.8,5234,0,0,0,L,1122011218,0,124.72,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436124643,194572.00
07/05/2015 15:30,2,6.410,ACTIVE,219.16,359.78,59.965,1436124603,"201051344000917","174011321042388",27.37,46.00,0,332.13,404.27,177.6,169.5,0.844,166862.1,166862.1,5233,0,0,0,L,1122011218,0,124.27,127.20,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436124644,194573.00
07/05/2015 15:30,1,6.212,ACTIVE,217.1,372.03,60.00,1436124603,"040051121000116","174011321042388",24.37,39,0.666,317.50,380.65,150.6,143.7,0.667,38041.700000024,38076.200000024,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436124646,194574.00
07/05/2015 15:30,1,3.951,ACTIVE,218.2,350.46,60.00,1436124603,"033051125000135","174011321042388",32.55,41,0.564,300.84,450.57,128.0,122.7,0.570,32197.499999998,32226.80000001,218,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436124647,194575.00
07/05/2015 15:30,2,6.354,ACTIVE,219.84,360.99,59.965,1436124603,"201051344000648","174011321042388",27.02,44.30,0,320.41,423.20,173.9,166.0,0.813,162665.7,162665.7,5226,0,0,0,L,1122011218,0,124.27,127.43,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436124648,194576.00
07/05/2015 15:30,2,6.289,ACTIVE,219.39,360.69,59.970,1436124603,"201051344001093","174011321042388",27.59,43.40,0,333.03,405.77,175.8,167.7,0.809,165014.1,165014.1,5225,0,0,0,L,1122011218,0,124.72,126.75,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436124649,194577.00
07/05/2015 15:30,2,6.377,ACTIVE,219.84,359.48,59.965,1436124603,"201051344000645","174011321042388",27.15,45.00,0,333.93,404.87,175.5,167.5,0.791,163211.4,163211.4,5233,0,0,0,L,1122011218,0,124.94,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436124650,194578.00
07/05/2015 15:30,2,6.451,ACTIVE,218.03,351.97,59.959,1436124603,"274151322000085","174011321042388",27.15,52.80,0,333.33,391.34,177.4,169.3,0.672,445910.0,445910.0,6510,0,0,0,L,1151911521,0,125.62,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436124651,194579.00
07/05/2015 15:30,2,6.381,ACTIVE,219.61,360.08,59.970,1436124603,"201051344000651","174011321042388",27.29,44.00,0,319.51,412.98,176.4,168.4,0.795,162583.8,162583.8,5220,0,0,0,L,1122011218,0,124.94,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436124652,194580.00
07/05/2015 15:30,2,6.430,ALERT,218.93,357.08,59.965,1436124603,"201051344000867","174011321042388",27.02,46.60,0,304.48,399.76,175.9,167.8,0.804,154997.9,154997.9,5236,0,0,0,L,1122011218,0,124.49,126.30,0002,41,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436124653,194581.00
07/05/2015 15:30,1,6.245,ACTIVE,218.6,358.16,60.03,1436124603,"040051121000095","174011321042388",21.91,41,0.602,316.92,385.38,136.1,130.9,0.601,37674.7,37705.8,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436124655,194582.00
07/05/2015 15:30,2,6.314,ACTIVE,218.03,357.38,59.970,1436124603,"201051344001230","174011321042388",27.53,46.00,0,329.43,399.46,176.1,168.1,0.826,166100.1,166100.1,5236,0,0,0,L,1122011218,0,124.04,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436124656,194583.00
07/05/2015 15:30,2,6.369,ACTIVE,220.06,360.69,59.970,1436124603,"201051344000576","174011321042388",27.12,44.50,0,333.63,404.87,174.7,166.7,0.800,162457.2,162457.2,5240,0,0,0,L,1122011218,0,124.94,126.98,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436124656,194584.00
07/05/2015 15:30,2,6.469,ACTIVE,220.29,360.08,59.981,1436124603,"201051344000579","174011321042388",27.17,47.00,0,333.93,405.47,178.0,169.8,0.835,168907.0,168907.0,5224,0,0,0,L,1122011218,0,124.94,126.98,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436124657,194585.00
07/05/2015 15:45,2,6.016,ACTIVE,217.58,354.67,59.975,1436125504,"201051344000955","174011321042388",26.86,45.00,0,318.30,402.16,163.6,156.0,0.765,168074.5,168074.5,5227,0,0,0,L,1122011218,0,123.59,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436125505,194586.00
07/05/2015 15:45,1,6.010,ACTIVE,216.9,338.19,60.03,1436125504,"040051121000195","174011321042388",24.12,41,0.637,303.67,449.44,144.2,137.1,0.641,40598.800000024,40633.300000024,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436125506,194587.00
07/05/2015 15:45,2,6.547,ACTIVE,217.13,350.47,59.975,1436125504,"274151322000095","174011321042388",26.82,56.80,0,318.91,393.15,177.8,169.7,0.672,467361.2,467361.2,6137,0,0,0,L,1151911521,0,125.17,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436125507,194588.00
07/05/2015 15:45,2,6.082,ACTIVE,218.03,357.08,59.938,1436125504,"201051344000868","174011321042388",26.72,44.30,0,317.70,403.37,164.6,156.9,0.751,154393.6,154393.6,5234,0,0,0,L,1122011218,0,123.81,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436125508,194589.00
07/05/2015 15:45,2,6.055,ACTIVE,219.84,360.08,59.965,1436125504,"201051344000853","174011321042388",26.96,45.80,0,320.11,404.57,165.3,157.6,0.782,160662.7,160662.7,5234,0,0,0,L,1122011218,0,125.17,126.75,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436125509,194590.00
07/05/2015 15:45,2,6.025,ACTIVE,218.93,357.38,59.975,1436125504,"201051344000582","174011321042388",26.78,45.50,0,319.81,404.87,163.5,155.9,0.756,160890.6,160890.6,5220,0,0,0,L,1122011218,0,124.27,126.75,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436125510,194591.00
07/05/2015 15:45,1,5.907,ACTIVE,217.5,344.79,60.03,1436125504,"040051121000097","174011321042388",24.47,42,0.636,303.68,452.26,143.8,137.6,0.639,38731.300000012,38766.100000012,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436125511,194592.00
07/05/2015 15:45,2,5.979,ACTIVE,219.61,359.18,59.975,1436125504,"201051344000469","174011321042388",27.41,43.20,0,316.20,406.07,165.9,158.2,0.795,155935.8,155935.8,5226,0,0,0,L,1122011218,0,124.27,126.98,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436125512,194593.00
07/05/2015 15:45,2,6.061,ACTIVE,219.39,360.69,59.975,1436125504,"201051344000988","174011321042388",27.00,45.80,0,317.40,406.07,165.8,158.1,0.773,155531.3,155531.3,5226,0,0,0,L,1122011218,0,124.72,126.75,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436125513,194594.00
07/05/2015 15:45,2,6.037,ACTIVE,219.39,358.88,59.975,1436125504,"201051344001158","174011321042388",27.04,45.80,0,318.00,404.87,165.2,157.5,0.782,161613.1,161613.1,5223,0,0,0,L,1122011218,0,124.49,126.53,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436125514,194595.00
07/05/2015 15:45,2,6.150,ACTIVE,218.71,356.78,59.981,1436125504,"201051344001025","174011321042388",27.15,45.80,0,321.31,405.17,169.1,161.3,0.760,165070.8,165070.8,5218,0,0,0,L,1122011218,0,124.04,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436125515,194596.00
07/05/2015 15:45,1,4.382,ACTIVE,217.3,364.03,60.03,1436125504,"033051125000118","174011321042388",37.64,41,0.725,301.20,387.97,164.1,156.6,0.720,43100.5,43139.6,190,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436125516,194597.00
07/05/2015 15:45,2,6.057,ACTIVE,219.16,358.58,59.975,1436125504,"201051344000569","174011321042388",27.00,46.80,0,318.00,405.17,165.6,157.9,0.778,168553.5,168553.5,5231,0,0,0,L,1122011218,0,124.04,126.98,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436125517,194598.00
07/05/2015 15:45,2,4.166,ACTIVE,217.35,413.89,59.965,1436125504,"274151322000094","174011321042388",37.03,52.00,0,373.91,440.64,156.6,149.2,0.597,352478.9,352478.9,6605,0,0,0,L,1151911521,0,124.72,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436125518,194599.00
07/05/2015 15:45,1,6.023,ACTIVE,217.3,354.28,60.03,1436125504,"040051121000068","174011321042388",22.02,42,0.585,304.45,449.55,132.0,126.4,0.590,37173.5,37204.8,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436125520,194600.00
07/05/2015 15:45,2,6.174,ACTIVE,219.39,357.98,59.965,1436125504,"201051344000458","174011321042388",26.94,46.40,0,318.30,403.97,168.4,160.6,0.804,164376.1,164376.1,5226,0,0,0,L,1122011218,0,124.72,126.75,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436125521,194601.00
07/05/2015 15:45,2,6.201,ACTIVE,217.13,358.28,59.986,1436125504,"274151322000087","174011321042388",25.23,78.00,0,320.41,386.53,158.3,150.8,0.592,423223.6,423223.6,6109,0,0,0,L,1151911521,0,125.17,124.04,0000,67,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436125521,194602.00
07/05/2015 15:45,2,6.301,ACTIVE,217.58,350.17,59.975,1436125504,"274151322000052","174011321042388",26.64,54.00,0,318.30,389.24,169.9,162.1,0.650,452457.5,452457.5,6508,0,0,0,L,1151911521,0,124.94,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436125522,194603.00
07/05/2015 15:45,2,6.184,ACTIVE,217.58,357.08,59.970,1436125504,"201051344001145","174011321042388",27.02,43.40,0,321.31,403.07,169.3,161.5,0.778,169535.0,169535.0,5234,0,0,0,L,1122011218,0,123.81,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436125523,194604.00
07/05/2015 15:45,2,6.105,ACTIVE,217.58,357.38,59.975,1436125504,"201051344000685","174011321042388",27.14,46.20,0,318.00,402.77,167.7,160.0,0.835,168588.5,168588.5,5237,0,0,0,L,1122011218,0,124.27,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436125524,194605.00
07/05/2015 15:45,2,6.123,ACTIVE,217.13,359.18,59.970,1436125504,"274151322000088","174011321042388",26.88,51.00,0,320.41,390.14,166.5,158.8,0.628,433519.4,433519.4,6120,0,0,0,L,1151911521,0,125.40,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436125525,194606.00
07/05/2015 15:45,2,5.977,ACTIVE,218.26,358.28,59.970,1436125504,"201051344000438","174011321042388",27.45,46.00,0,318.61,404.57,166.2,158.5,0.778,168704.9,168704.9,5220,0,0,0,L,1122011218,0,124.27,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436125526,194607.00
07/05/2015 15:45,2,6.057,ACTIVE,218.26,356.78,59.970,1436125504,"201051344001135","174011321042388",27.17,45.80,0,320.71,402.46,166.7,159.0,0.760,160029.0,160029.0,5209,0,0,0,L,1122011218,0,124.04,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436125527,194608.00
07/05/2015 15:45,2,6.055,ACTIVE,217.80,356.48,59.954,1436125504,"201051344000417","174011321042388",26.74,47.30,0,317.40,401.86,163.9,156.2,0.773,164361.1,164361.1,5219,0,0,0,L,1122011218,0,123.59,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436125528,194609.00
07/05/2015 15:45,2,6.059,ACTIVE,217.58,355.28,59.965,1436125504,"201051344000594","174011321042388",27.53,47.80,0,319.21,404.57,168.9,161.1,0.769,164782.2,164782.2,5220,0,0,0,L,1122011218,0,123.81,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436125529,194610.00
07/05/2015 15:45,2,6.291,ACTIVE,216.67,358.58,59.959,1436125504,"274151322000083","174011321042388",26.68,58.80,0,320.71,391.04,169.9,162.1,0.689,448616.0,448616.0,6527,0,0,0,L,1151911521,0,124.27,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436125530,194611.00
07/05/2015 15:45,2,6.258,ACTIVE,218.48,357.08,59.954,1436125504,"201051344000585","174011321042388",27.02,44.50,0,318.00,404.57,171.3,163.4,0.791,163787.4,163787.4,5220,0,0,0,L,1122011218,0,123.81,126.75,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436125530,194612.00
07/05/2015 15:45,2,6.209,ACTIVE,216.90,362.19,59.959,1436125504,"274151322000054","174011321042388",26.52,57.70,0,319.81,390.14,166.7,159.0,0.641,443702.4,443702.4,6108,0,0,0,L,1151911521,0,124.94,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436125531,194613.00
07/05/2015 15:45,2,6.154,ACTIVE,218.48,355.28,59.959,1436125504,"201051344001203","174011321042388",27.06,44.00,0,318.00,405.17,168.6,160.8,0.791,164942.2,164942.2,5224,0,0,0,L,1122011218,0,124.72,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436125532,194614.00
07/05/2015 15:45,2,6.072,ACTIVE,217.35,356.48,59.965,1436125504,"201051344000646","174011321042388",27.10,44.00,0,317.70,402.77,166.6,158.9,0.782,162167.2,162167.2,5215,0,0,0,L,1122011218,0,124.04,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436125533,194615.00
07/05/2015 15:45,2,4.168,ACTIVE,218.03,415.09,59.949,1436125504,"274151322000068","174011321042388",37.03,51.50,0,377.52,443.64,157.8,150.4,0.601,351557.6,351557.6,6214,0,0,0,L,1151911521,0,125.40,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436125534,194616.00
07/05/2015 15:45,2,6.504,ACTIVE,217.58,372.41,59.965,1436125504,"274151322000076","174011321042388",27.53,54.50,0,323.11,395.85,181.5,173.2,0.698,473173.4,473173.4,6509,0,0,0,L,1151911521,0,124.94,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436125535,194617.00
07/05/2015 15:45,1,3.803,ACTIVE,217.7,347.30,60.00,1436125504,"033051125000132","174011321042388",33.05,39,0.548,303.64,445.54,125.1,118.8,0.561,32381.000000024,32410.400000024,259,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436125536,194618.00
07/05/2015 15:45,1,4.374,ACTIVE,217.5,352.08,60.00,1436125504,"033051125000150","174011321042388",37.85,41,0.733,301.26,387.96,164.7,159.1,0.730,43159,43198.199999988,197,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436125538,194619.00
07/05/2015 15:45,2,6.135,ACTIVE,217.35,356.18,59.970,1436125504,"201051344000890","174011321042388",27.00,47.00,0,320.71,403.07,167.9,160.1,0.769,166439.0,166439.0,5223,0,0,0,L,1122011218,0,124.04,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436125539,194620.00
07/05/2015 15:45,2,6.100,ACTIVE,218.93,357.98,59.981,1436125504,"201051344000900","174011321042388",27.17,44.80,0,318.61,403.97,167.8,160.1,0.765,166706.0,166706.0,5235,0,0,0,L,1122011218,0,124.72,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436125540,194621.00
07/05/2015 15:45,2,5.486,ACTIVE,217.80,355.28,59.959,1436125504,"201051344000633","174011321042388",26.94,45.30,0,317.10,404.27,149.3,142.2,0.703,156354.3,156354.3,5233,0,0,0,L,1122011218,0,124.27,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436125541,194622.00
07/05/2015 15:45,1,5.257,ACTIVE,216.7,352.03,60.03,1436125504,"040051121000185","174011321042388",24.16,41,0.567,304.16,449.89,126.4,122.4,0.568,38087.199999999,38121.599999999,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436125542,194623.00
07/05/2015 15:45,2,3.695,ACTIVE,216.22,347.46,59.965,1436125504,"201051344000983","174011321042388",27.31,46.20,0,318.30,404.57,102.2,96.7,0.482,163679.7,163679.7,5235,0,0,0,L,1122011218,0,123.59,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436125543,194624.00
07/05/2015 15:45,2,3.906,ACTIVE,215.77,347.76,59.965,1436125504,"201051344000917","174011321042388",27.04,46.20,0,319.21,405.47,107.0,101.4,0.517,166902.0,166902.0,5234,0,0,0,L,1122011218,0,123.14,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436125544,194625.00
07/05/2015 15:45,1,4.589,ACTIVE,215.3,355.45,60.00,1436125504,"040051121000116","174011321042388",23.26,39,0.468,300.75,449.59,106.2,100.5,0.484,38076.200000024,38110.300000024,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436125545,194626.00
07/05/2015 15:45,1,2.366,ACTIVE,216.5,325.48,60.00,1436125504,"033051125000135","174011321042388",32.45,40,0.337,302.23,449.96,76.4,72.3,0.356,32226.80000001,32255.80000001,220,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436125547,194627.00
07/05/2015 15:45,2,5.092,ACTIVE,217.13,351.97,59.959,1436125504,"201051344000648","174011321042388",26.34,43.60,0,315.30,405.17,136.0,129.3,0.654,162704.7,162704.7,5227,0,0,0,L,1122011218,0,123.59,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436125547,194628.00
07/05/2015 15:45,2,5.504,ACTIVE,217.58,354.37,59.970,1436125504,"201051344001093","174011321042388",27.00,43.40,0,320.71,404.27,151.0,143.8,0.703,165053.6,165053.6,5226,0,0,0,L,1122011218,0,124.04,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436125548,194629.00
07/05/2015 15:45,2,5.611,ACTIVE,218.48,353.77,59.965,1436125504,"201051344000645","174011321042388",27.23,45.00,0,318.91,403.07,154.8,147.5,0.712,163250.7,163250.7,5234,0,0,0,L,1122011218,0,124.49,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436125549,194630.00
07/05/2015 15:45,2,6.094,ACTIVE,217.13,349.26,59.981,1436125504,"274151322000085","174011321042388",26.84,52.00,0,320.71,391.64,165.7,158.0,0.632,445950.1,445950.1,6511,0,0,0,L,1151911521,0,125.17,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436125550,194631.00
07/05/2015 15:45,2,6.084,ACTIVE,218.71,357.08,59.959,1436125504,"201051344000651","174011321042388",27.19,44.80,0,319.81,403.97,167.6,159.8,0.756,162623.5,162623.5,5221,0,0,0,L,1122011218,0,124.72,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436125551,194632.00
07/05/2015 15:45,2,5.955,ACTIVE,218.26,355.28,59.965,1436125504,"201051344000867","174011321042388",27.33,46.80,0,318.61,403.07,164.9,157.3,0.760,155037.4,155037.4,5238,0,0,0,L,1122011218,0,124.49,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436125552,194633.00
07/05/2015 15:45,1,5.861,ACTIVE,217.4,335.50,60.03,1436125504,"040051121000095","174011321042388",21.69,42,0.559,300.17,448.00,126.5,121.0,0.562,37705.8,37736.4,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436125553,194634.00
07/05/2015 15:45,2,5.471,ACTIVE,216.67,352.87,59.991,1436125504,"201051344001230","174011321042388",27.17,45.80,0,319.21,403.07,150.4,143.3,0.707,166139.5,166139.5,5237,0,0,0,L,1122011218,0,123.59,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436125554,194635.00
07/05/2015 15:45,2,5.670,ACTIVE,218.48,357.68,59.965,1436125504,"201051344000576","174011321042388",27.04,44.80,0,317.10,403.97,155.3,148.0,0.712,162496.1,162496.1,5241,0,0,0,L,1122011218,0,124.27,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436125555,194636.00
07/05/2015 15:45,2,5.277,ACTIVE,218.26,354.37,59.965,1436125504,"201051344000579","174011321042388",27.39,47.00,0,319.81,406.97,146.5,139.4,0.681,168946.8,168946.8,5225,0,0,0,L,1122011218,0,124.27,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436125556,194637.00
07/05/2015 16:00,2,2.385,ACTIVE,212.83,357.08,60.002,1436126405,"201051344000955","174011321042388",27.33,43.20,0,317.70,395.85,66.0,61.8,0.557,168106.0,168106.0,5228,0,0,0,L,1122011218,0,122.46,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436126406,194638.00
07/05/2015 16:00,1,2.326,ACTIVE,214.5,413.45,60.07,1436126405,"040051121000195","174011321042388",23.98,40,0.285,302.87,450.47,55.5,47.0,0.090,40633.300000024,40660.800000024,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436126407,194639.00
07/05/2015 16:00,2,2.564,ACTIVE,214.19,351.67,60.002,1436126405,"274151322000095","174011321042388",27.29,53.30,0,328.82,386.23,70.8,66.4,0.468,467395.6,467395.6,6138,0,0,0,L,1151911521,0,123.14,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436126408,194640.00
07/05/2015 16:00,2,2.434,ACTIVE,213.06,357.38,60.002,1436126405,"201051344000868","174011321042388",27.04,42.00,0,316.80,398.56,66.7,62.4,0.539,154425.2,154425.2,5235,0,0,0,L,1122011218,0,122.68,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436126409,194641.00
07/05/2015 16:00,2,2.445,ACTIVE,214.19,359.18,60.018,1436126405,"201051344000853","174011321042388",26.98,43.40,0,317.10,400.66,66.8,62.5,0.588,160694.3,160694.3,5235,0,0,0,L,1122011218,0,123.59,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436126410,194642.00
07/05/2015 16:00,2,2.373,ACTIVE,213.51,357.68,59.996,1436126405,"201051344000582","174011321042388",27.31,43.40,0,315.90,397.35,65.7,61.5,0.557,160921.8,160921.8,5221,0,0,0,L,1122011218,0,122.91,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436126411,194643.00
07/05/2015 16:00,1,2.318,ACTIVE,215.2,317.46,60.03,1436126405,"040051121000097","174011321042388",24.80,40,0.362,303.36,451.57,57.2,63.5,0.351,38766.100000012,38793.700000012,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436126412,194644.00
07/05/2015 16:00,2,2.436,ACTIVE,213.74,360.69,59.991,1436126405,"201051344000469","174011321042388",27.27,41.30,0,317.10,397.66,67.3,63.1,0.579,155967.4,155967.4,5227,0,0,0,L,1122011218,0,122.91,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436126413,194645.00
07/05/2015 16:00,2,2.465,ACTIVE,213.51,359.48,60.002,1436126405,"201051344000988","174011321042388",26.88,43.00,0,315.00,400.96,67.2,62.9,0.548,155562.8,155562.8,5227,0,0,0,L,1122011218,0,122.91,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436126414,194646.00
07/05/2015 16:00,2,2.459,ACTIVE,213.51,358.58,60.002,1436126405,"201051344001158","174011321042388",27.06,43.00,0,318.30,398.26,67.4,63.1,0.557,161644.4,161644.4,5224,0,0,0,L,1122011218,0,122.91,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436126415,194647.00
07/05/2015 16:00,2,2.496,ACTIVE,213.51,360.69,59.986,1436126405,"201051344001025","174011321042388",27.19,43.00,0,318.61,397.96,68.8,64.5,0.552,165102.8,165102.8,5219,0,0,0,L,1122011218,0,122.91,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436126416,194648.00
07/05/2015 16:00,1,1.843,ACTIVE,215.6,389.78,60.03,1436126405,"033051125000118","174011321042388",29.79,39,0.268,299.48,449.15,54.6,36.7,0.234,43139.6,43170.2,192,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436126417,194649.00
07/05/2015 16:00,2,2.447,ACTIVE,213.74,360.99,59.986,1436126405,"201051344000569","174011321042388",27.41,44.50,0,317.70,399.46,68.0,63.7,0.566,168584.6,168584.6,5232,0,0,0,L,1122011218,0,122.68,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436126418,194650.00
07/05/2015 16:00,2,1.639,ACTIVE,214.64,405.17,59.981,1436126405,"274151322000094","174011321042388",37.21,48.50,0,378.12,441.84,61.1,57.1,0.424,352508.1,352508.1,6606,0,0,0,L,1151911521,0,122.46,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436126420,194651.00
07/05/2015 16:00,1,2.417,ACTIVE,215.4,322.69,60.03,1436126405,"040051121000068","174011321042388",22.44,40,0.322,302.06,450.40,54.0,56.5,0.335,37204.8,37229.6,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436126421,194652.00
07/05/2015 16:00,2,2.514,ACTIVE,213.74,358.58,59.991,1436126405,"201051344000458","174011321042388",27.23,43.60,0,316.80,397.05,69.4,65.0,0.610,164407.4,164407.4,5227,0,0,0,L,1122011218,0,123.36,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436126422,194653.00
07/05/2015 16:00,2,2.496,ACTIVE,213.06,349.86,59.981,1436126405,"274151322000087","174011321042388",25.78,73.00,0,329.43,382.93,65.2,61.0,0.446,423253.2,423253.2,6110,0,0,0,L,1151911521,0,122.46,123.36,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436126423,194654.00
07/05/2015 16:00,2,2.551,ACTIVE,213.06,360.69,59.991,1436126405,"274151322000052","174011321042388",27.02,50.20,0,329.73,384.43,69.8,65.4,0.455,452489.4,452489.4,6509,0,0,0,L,1151911521,0,122.23,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436126424,194655.00
07/05/2015 16:00,2,2.543,ACTIVE,213.51,357.98,59.991,1436126405,"201051344001145","174011321042388",27.31,41.00,0,320.71,397.66,70.3,65.9,0.579,169566.6,169566.6,5235,0,0,0,L,1122011218,0,122.91,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436126425,194656.00
07/05/2015 16:00,2,2.482,ACTIVE,213.29,358.28,59.981,1436126405,"201051344000685","174011321042388",27.47,44.00,0,314.40,397.05,69.1,64.8,0.614,168619.6,168619.6,5238,0,0,0,L,1122011218,0,123.36,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436126426,194657.00
07/05/2015 16:00,2,2.527,ACTIVE,213.06,364.59,59.970,1436126405,"274151322000088","174011321042388",26.92,47.30,0,328.82,386.23,68.9,64.5,0.468,433550.6,433550.6,6121,0,0,0,L,1151911521,0,123.14,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436126427,194658.00
07/05/2015 16:00,2,2.518,ACTIVE,213.51,358.88,59.986,1436126405,"201051344000438","174011321042388",27.49,43.80,0,316.20,396.15,70.1,65.7,0.610,168735.9,168735.9,5221,0,0,0,L,1122011218,0,123.14,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436126427,194659.00
07/05/2015 16:00,2,2.580,ACTIVE,213.29,358.88,59.986,1436126405,"201051344001135","174011321042388",27.43,43.60,0,318.30,396.15,71.8,67.3,0.579,160060.1,160060.1,5210,0,0,0,L,1122011218,0,122.91,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436126428,194660.00
07/05/2015 16:00,2,2.555,ACTIVE,213.29,359.18,59.965,1436126405,"201051344000417","174011321042388",27.08,44.50,0,316.80,395.55,70.1,65.7,0.597,164391.6,164391.6,5220,0,0,0,L,1122011218,0,122.68,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436126429,194661.00
07/05/2015 16:00,2,2.629,ACTIVE,212.83,359.48,59.981,1436126405,"201051344000594","174011321042388",27.06,45.30,0,317.70,398.86,72.0,67.6,0.605,164813.6,164813.6,5221,0,0,0,L,1122011218,0,122.68,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436126430,194662.00
07/05/2015 16:00,2,2.627,ACTIVE,213.51,362.79,59.965,1436126405,"274151322000083","174011321042388",27.12,54.30,0,329.43,385.33,72.2,67.7,0.508,448647.7,448647.7,6528,0,0,0,L,1151911521,0,122.23,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436126431,194663.00
07/05/2015 16:00,2,2.703,ACTIVE,213.74,362.49,59.986,1436126405,"201051344000585","174011321042388",27.19,42.50,0,315.90,396.15,74.4,69.9,0.597,163819.3,163819.3,5221,0,0,0,L,1122011218,0,122.68,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436126432,194664.00
07/05/2015 16:00,2,2.627,ACTIVE,212.61,367.90,59.959,1436126405,"274151322000054","174011321042388",26.94,53.50,0,328.82,385.03,71.7,67.3,0.499,443733.6,443733.6,6109,0,0,0,L,1151911521,0,122.46,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436126433,194665.00
07/05/2015 16:00,2,2.652,ACTIVE,213.74,361.29,59.981,1436126405,"201051344001203","174011321042388",27.49,41.50,0,315.90,397.96,73.9,69.4,0.619,164973.6,164973.6,5225,0,0,0,L,1122011218,0,123.81,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436126434,194666.00
07/05/2015 16:00,2,2.609,ACTIVE,213.06,361.89,59.981,1436126405,"201051344000646","174011321042388",27.49,41.80,0,315.90,396.15,72.6,68.2,0.610,162198.2,162198.2,5216,0,0,0,L,1122011218,0,123.14,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436126435,194667.00
07/05/2015 16:00,2,1.762,ACTIVE,213.96,410.58,59.986,1436126405,"274151322000068","174011321042388",37.07,47.80,0,375.71,444.24,65.7,61.5,0.446,351586.6,351586.6,6215,0,0,0,L,1151911521,0,123.14,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436126436,194668.00
07/05/2015 16:00,2,2.811,ACTIVE,214.64,367.90,59.981,1436126405,"274151322000076","174011321042388",27.73,49.80,0,329.43,387.44,79.0,74.3,0.548,473207.2,473207.2,6510,0,0,0,L,1151911521,0,122.68,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436126437,194669.00
07/05/2015 16:00,1,1.622,ACTIVE,214.7,345.12,60.03,1436126405,"033051125000132","174011321042388",32.77,38,0.314,301.51,448.52,52.8,51.8,0.413,32410.400000024,32432.900000024,261,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436126438,194670.00
07/05/2015 16:00,1,1.995,ACTIVE,214.6,416.02,60.03,1436126405,"033051125000150","174011321042388",27.09,39,0.283,304.28,451.29,53.7,40.5,0.142,43198.199999988,43228.300000012,199,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436126439,194671.00
07/05/2015 16:00,2,2.699,ACTIVE,213.06,360.38,59.981,1436126405,"201051344000890","174011321042388",27.02,44.80,0,318.00,395.25,74.0,69.5,0.623,166469.7,166469.7,5224,0,0,0,L,1122011218,0,123.14,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436126440,194672.00
07/05/2015 16:00,2,2.729,ACTIVE,213.51,359.78,59.996,1436126405,"201051344000900","174011321042388",27.23,42.30,0,318.30,397.96,75.2,70.7,0.605,166737.1,166737.1,5236,0,0,0,L,1122011218,0,123.14,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436126441,194673.00
07/05/2015 16:00,2,2.709,ACTIVE,213.74,363.09,59.975,1436126405,"201051344000633","174011321042388",27.17,43.00,0,318.30,399.46,74.6,70.1,0.632,156385.0,156385.0,5234,0,0,0,L,1122011218,0,123.36,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436126442,194674.00
07/05/2015 16:00,1,2.608,ACTIVE,215.6,374.61,60.03,1436126405,"040051121000185","174011321042388",24.20,39,0.337,302.18,450.45,62.8,70.0,0.216,38121.599999999,38147.999999999,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436126443,194675.00
07/05/2015 16:00,2,2.725,ACTIVE,214.19,362.19,59.970,1436126405,"201051344000983","174011321042388",27.83,43.40,0,319.81,398.26,76.8,72.2,0.663,163710.8,163710.8,5236,0,0,0,L,1122011218,0,123.36,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436126444,194676.00
07/05/2015 16:00,2,2.756,ACTIVE,213.96,362.19,59.981,1436126405,"201051344000917","174011321042388",27.41,43.60,0,318.91,398.56,76.5,71.9,0.628,166933.0,166933.0,5235,0,0,0,L,1122011218,0,122.91,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436126445,194677.00
07/05/2015 16:00,1,2.643,ACTIVE,214.6,422.02,60.03,1436126405,"040051121000116","174011321042388",25.08,37,0.381,295.96,450.60,65.9,44.6,0.119,38110.300000024,38136.800000024,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436126446,194678.00
