ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/05/2015 16:00,1,1.668,ACTIVE,215.4,427.06,60.03,1436126405,"033051125000135","174011321042388",32.87,39,0.331,300.78,450.00,54.5,54.9,0.118,32255.80000001,32278.100000022,222,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436126447,194679.00
07/05/2015 16:00,2,2.934,ACTIVE,214.64,356.18,59.981,1436126405,"201051344000648","174011321042388",27.35,41.00,0,315.60,399.16,81.3,76.5,0.398,162735.0,162735.0,5228,0,0,0,L,1122011218,0,122.68,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436126448,194680.00
07/05/2015 16:00,2,2.949,ACTIVE,214.64,346.26,59.975,1436126405,"201051344001093","174011321042388",27.71,40.60,0,317.40,397.35,82.9,78.1,0.389,165084.1,165084.1,5227,0,0,0,L,1122011218,0,122.91,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436126449,194681.00
07/05/2015 16:00,2,3.305,ACTIVE,215.54,345.96,59.986,1436126405,"201051344000645","174011321042388",27.35,42.80,0,317.40,398.26,91.8,86.6,0.429,163281.2,163281.2,5235,0,0,0,L,1122011218,0,123.59,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436126450,194682.00
07/05/2015 16:00,2,3.119,ACTIVE,215.09,353.77,59.981,1436126405,"274151322000085","174011321042388",27.65,48.80,0,331.23,385.63,87.5,82.5,0.331,445981.3,445981.3,6512,0,0,0,L,1151911521,0,124.27,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436126451,194683.00
07/05/2015 16:00,2,3.453,ACTIVE,215.54,346.56,59.986,1436126405,"201051344000651","174011321042388",27.19,42.50,0,318.00,397.35,95.2,89.9,0.446,162654.1,162654.1,5222,0,0,0,L,1122011218,0,123.81,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436126452,194684.00
07/05/2015 16:00,2,4.213,ACTIVE,216.00,348.06,59.954,1436126405,"201051344000867","174011321042388",27.17,44.00,0,320.11,397.35,116.0,110.1,0.535,155068.1,155068.1,5239,0,0,0,L,1122011218,0,123.81,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436126453,194685.00
07/05/2015 16:00,1,3.775,ACTIVE,216.2,340.51,60.03,1436126405,"040051121000095","174011321042388",21.89,40,0.355,299.32,448.76,82.2,76.5,0.379,37736.4,37760.1,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436126454,194686.00
07/05/2015 16:00,2,4.217,ACTIVE,215.32,347.76,59.996,1436126405,"201051344001230","174011321042388",27.89,43.60,0,316.20,394.95,119.1,113.0,0.570,166170.0,166170.0,5238,0,0,0,L,1122011218,0,123.36,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436126455,194687.00
07/05/2015 16:00,2,3.578,ACTIVE,216.45,349.26,59.986,1436126405,"201051344000576","174011321042388",27.77,42.30,0,318.00,399.16,100.5,95.1,0.468,162526.3,162526.3,5242,0,0,0,L,1122011218,0,123.81,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436126456,194688.00
07/05/2015 16:00,2,3.727,ACTIVE,216.22,348.66,59.991,1436126405,"201051344000579","174011321042388",27.49,43.60,0,318.30,399.46,103.7,98.2,0.495,168977.7,168977.7,5226,0,0,0,L,1122011218,0,123.36,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436126457,194689.00
07/05/2015 16:15,2,5.830,ACTIVE,218.26,355.88,59.965,1436127303,"201051344000955","174011321042388",28.25,41.80,0,316.80,395.25,166.8,159.1,0.787,168132.3,168132.3,5229,0,0,0,L,1122011218,0,123.81,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436127304,194690.00
07/05/2015 16:15,1,5.989,ACTIVE,217.8,362.49,60.03,1436127303,"040051121000195","174011321042388",24.95,39,0.657,302.74,449.79,148.7,142.4,0.653,40660.800000024,40683.500000012,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436127306,194691.00
07/05/2015 16:15,2,6.477,ACTIVE,217.35,362.19,59.970,1436127303,"274151322000095","174011321042388",28.11,51.80,0,327.62,388.34,184.3,175.9,0.681,467424.4,467424.4,6139,0,0,0,L,1151911521,0,125.40,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436127306,194692.00
07/05/2015 16:15,2,5.963,ACTIVE,218.71,357.98,59.981,1436127303,"201051344000868","174011321042388",27.75,41.00,0,317.10,397.66,167.6,159.9,0.760,154451.6,154451.6,5236,0,0,0,L,1122011218,0,124.27,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436127307,194693.00
07/05/2015 16:15,2,5.953,ACTIVE,220.29,360.38,59.970,1436127303,"201051344000853","174011321042388",27.95,42.30,0,318.30,401.86,168.6,160.8,0.791,160720.8,160720.8,5236,0,0,0,L,1122011218,0,125.40,127.20,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436127308,194694.00
07/05/2015 16:15,2,5.898,ACTIVE,219.39,358.88,59.975,1436127303,"201051344000582","174011321042388",27.77,42.50,0,316.50,398.86,165.9,158.2,0.769,160948.0,160948.0,5222,0,0,0,L,1122011218,0,124.72,126.98,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436127309,194695.00
07/05/2015 16:15,1,5.876,ACTIVE,218.2,369.17,60.03,1436127303,"040051121000097","174011321042388",25.21,39,0.652,303.01,452.23,147.4,141.5,0.649,38793.700000012,38817.000000012,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436127310,194696.00
07/05/2015 16:15,2,5.967,ACTIVE,220.06,360.08,59.970,1436127303,"201051344000469","174011321042388",27.89,40.60,0,315.90,398.56,168.6,160.8,0.804,155994.0,155994.0,5228,0,0,0,L,1122011218,0,124.49,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436127311,194697.00
07/05/2015 16:15,2,6.062,ACTIVE,219.84,361.29,59.970,1436127303,"201051344000988","174011321042388",27.45,41.80,0,315.30,403.07,168.4,160.6,0.787,155589.4,155589.4,5228,0,0,0,L,1122011218,0,124.72,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436127312,194698.00
07/05/2015 16:15,2,6.006,ACTIVE,219.84,359.48,59.970,1436127303,"201051344001158","174011321042388",27.59,42.00,0,317.70,401.26,167.8,160.0,0.787,161671.0,161671.0,5225,0,0,0,L,1122011218,0,124.49,126.75,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436127313,194699.00
07/05/2015 16:15,2,5.980,ACTIVE,218.93,356.78,59.954,1436127303,"201051344001025","174011321042388",28.21,41.80,0,318.00,399.76,170.8,162.9,0.769,165129.9,165129.9,5220,0,0,0,L,1122011218,0,124.04,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436127314,194700.00
07/05/2015 16:15,1,4.339,ACTIVE,217.5,330.24,60.00,1436127303,"033051125000118","174011321042388",38.44,38,0.735,299.91,449.31,166.0,158.8,0.727,43170.2,43195.8,194,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436127315,194701.00
07/05/2015 16:15,2,5.955,ACTIVE,219.61,360.69,59.949,1436127303,"201051344000569","174011321042388",27.53,43.60,0,316.50,398.56,165.9,158.2,0.769,168611.1,168611.1,5233,0,0,0,L,1122011218,0,124.27,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436127316,194702.00
07/05/2015 16:15,2,4.080,ACTIVE,217.80,406.67,59.981,1436127303,"274151322000094","174011321042388",37.63,47.50,0,379.02,443.34,155.3,148.0,0.597,352532.9,352532.9,6607,0,0,0,L,1151911521,0,124.94,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436127317,194703.00
07/05/2015 16:15,1,5.852,ACTIVE,218.0,365.75,60.03,1436127303,"040051121000068","174011321042388",22.53,39,0.580,302.67,450.31,131.2,125.6,0.587,37229.6,37250.8,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436127318,194704.00
07/05/2015 16:15,2,5.959,ACTIVE,219.84,358.28,59.975,1436127303,"201051344000458","174011321042388",27.73,42.30,0,317.40,400.06,167.3,159.6,0.795,164434.3,164434.3,5228,0,0,0,L,1122011218,0,124.94,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436127319,194705.00
07/05/2015 16:15,2,6.000,ACTIVE,217.35,350.77,59.981,1436127303,"274151322000087","174011321042388",26.38,71.30,0,328.22,383.23,160.1,152.6,0.597,423278.9,423278.9,6111,0,0,0,L,1151911521,0,125.17,124.49,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436127320,194706.00
07/05/2015 16:15,2,5.924,ACTIVE,217.58,370.60,59.970,1436127303,"274151322000052","174011321042388",27.79,48.50,0,329.73,385.63,166.6,158.9,0.641,452516.8,452516.8,6510,0,0,0,L,1151911521,0,124.72,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436127321,194707.00
07/05/2015 16:15,2,5.867,ACTIVE,217.80,355.88,59.965,1436127303,"201051344001145","174011321042388",27.83,40.40,0,317.40,397.35,165.4,157.7,0.760,169593.7,169593.7,5236,0,0,0,L,1122011218,0,123.81,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436127322,194708.00
07/05/2015 16:15,2,5.688,ACTIVE,217.80,356.48,59.970,1436127303,"201051344000685","174011321042388",27.99,43.40,0,314.40,396.15,161.2,153.7,0.773,168646.5,168646.5,5239,0,0,0,L,1122011218,0,124.72,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436127323,194709.00
07/05/2015 16:15,2,5.680,ACTIVE,217.35,357.98,59.996,1436127303,"274151322000088","174011321042388",27.55,46.40,0,328.52,385.63,158.3,150.9,0.601,433577.5,433577.5,6122,0,0,0,L,1151911521,0,125.62,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436127324,194710.00
07/05/2015 16:15,2,5.316,ACTIVE,218.48,355.58,59.970,1436127303,"201051344000438","174011321042388",28.03,43.00,0,316.80,397.96,150.8,143.7,0.707,168762.8,168762.8,5222,0,0,0,L,1122011218,0,124.72,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436127325,194711.00
07/05/2015 16:15,2,5.568,ACTIVE,218.26,355.28,59.965,1436127303,"201051344001135","174011321042388",28.13,43.00,0,318.61,396.45,158.7,151.2,0.720,160087.2,160087.2,5211,0,0,0,L,1122011218,0,124.27,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436127326,194712.00
07/05/2015 16:15,2,5.686,ACTIVE,218.03,356.48,59.975,1436127303,"201051344000417","174011321042388",27.99,43.40,0,317.10,396.15,161.4,153.8,0.756,164418.2,164418.2,5221,0,0,0,L,1122011218,0,123.81,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436127327,194713.00
07/05/2015 16:15,2,5.955,ACTIVE,218.03,357.98,59.991,1436127303,"201051344000594","174011321042388",27.87,43.60,0,317.10,397.66,168.1,160.3,0.787,164840.9,164840.9,5222,0,0,0,L,1122011218,0,124.27,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436127328,194714.00
07/05/2015 16:15,2,6.182,ACTIVE,217.35,348.96,59.970,1436127303,"274151322000083","174011321042388",27.37,52.80,0,328.22,385.33,171.2,163.4,0.676,448675.4,448675.4,6529,0,0,0,L,1151911521,0,124.94,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436127329,194715.00
07/05/2015 16:15,2,6.111,ACTIVE,219.16,357.68,59.975,1436127303,"201051344000585","174011321042388",27.61,41.30,0,316.20,397.96,170.9,163.1,0.791,163847.2,163847.2,5222,0,0,0,L,1122011218,0,124.04,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436127330,194716.00
07/05/2015 16:15,2,6.057,ACTIVE,217.80,363.69,59.975,1436127303,"274151322000054","174011321042388",27.55,52.80,0,326.72,385.63,168.9,161.1,0.645,443760.9,443760.9,6110,0,0,0,L,1151911521,0,125.40,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436127331,194717.00
07/05/2015 16:15,2,5.967,ACTIVE,219.16,357.98,59.970,1436127303,"201051344001203","174011321042388",27.81,40.80,0,318.00,399.16,168.1,160.3,0.791,165001.1,165001.1,5226,0,0,0,L,1122011218,0,125.17,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436127331,194718.00
07/05/2015 16:15,2,5.900,ACTIVE,218.26,358.28,59.986,1436127303,"201051344000646","174011321042388",27.89,40.60,0,315.90,396.75,166.6,158.9,0.778,162225.3,162225.3,5217,0,0,0,L,1122011218,0,124.49,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436127332,194719.00
07/05/2015 16:15,2,4.104,ACTIVE,218.71,426.51,59.975,1436127303,"274151322000068","174011321042388",38.05,47.00,0,379.32,447.25,157.8,150.4,0.592,351612.0,351612.0,6216,0,0,0,L,1151911521,0,125.62,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436127333,194720.00
07/05/2015 16:15,2,6.434,ACTIVE,218.26,369.70,59.970,1436127303,"274151322000076","174011321042388",28.13,48.50,0,329.13,388.94,183.3,175.0,0.698,473237.0,473237.0,6511,0,0,0,L,1151911521,0,125.17,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436127334,194721.00
07/05/2015 16:15,1,3.764,ACTIVE,217.6,362.96,60.00,1436127303,"033051125000132","174011321042388",33.51,37,0.551,300.92,448.65,125.5,119.1,0.560,32432.900000024,32452.800000024,263,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436127336,194722.00
07/05/2015 16:15,1,4.100,ACTIVE,217.3,331.11,60.00,1436127303,"033051125000150","174011321042388",38.38,38,0.702,302.71,452.21,156.6,151.7,0.693,43228.300000012,43254.600000024,201,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436127337,194723.00
07/05/2015 16:15,2,4.471,ACTIVE,216.67,351.07,59.975,1436127303,"201051344000890","174011321042388",27.97,43.80,0,318.61,396.15,126.6,120.3,0.583,166496.9,166496.9,5225,0,0,0,L,1122011218,0,123.81,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436127338,194724.00
07/05/2015 16:15,2,4.189,ACTIVE,217.35,350.17,59.981,1436127303,"201051344000900","174011321042388",27.83,41.00,0,317.10,399.16,118.0,112.0,0.526,166764.6,166764.6,5237,0,0,0,L,1122011218,0,124.27,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436127339,194725.00
07/05/2015 16:15,2,3.977,ACTIVE,216.67,349.86,59.981,1436127303,"201051344000633","174011321042388",28.09,42.30,0,318.30,397.66,113.2,107.3,0.539,156412.2,156412.2,5235,0,0,0,L,1122011218,0,124.04,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436127340,194726.00
07/05/2015 16:15,1,3.352,ACTIVE,216.6,326.44,60.03,1436127303,"040051121000185","174011321042388",24.77,39,0.363,302.95,451.21,82.6,78.3,0.382,38147.999999999,38171.399999999,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436127341,194727.00
07/05/2015 16:15,2,4.238,ACTIVE,217.13,349.86,59.975,1436127303,"201051344000983","174011321042388",28.01,42.80,0,317.70,399.76,120.2,114.1,0.561,163738.4,163738.4,5237,0,0,0,L,1122011218,0,124.04,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436127342,194728.00
07/05/2015 16:15,2,3.549,ACTIVE,216.00,346.56,59.954,1436127303,"201051344000917","174011321042388",27.45,43.20,0,317.70,397.66,98.5,93.1,0.468,166960.5,166960.5,5236,0,0,0,L,1122011218,0,123.36,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436127343,194729.00
07/05/2015 16:15,1,2.950,ACTIVE,215.7,347.40,60.03,1436127303,"040051121000116","174011321042388",24.87,37,0.317,295.23,450.79,73.0,68.2,0.343,38136.800000024,38160.300000024,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436127344,194730.00
07/05/2015 16:15,1,1.991,ACTIVE,216.3,315.46,60.03,1436127303,"033051125000135","174011321042388",33.56,38,0.287,301.34,450.89,66.5,61.9,0.319,32278.100000022,32297.80000001,224,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436127345,194731.00
07/05/2015 16:15,2,3.902,ACTIVE,216.90,348.66,59.981,1436127303,"201051344000648","174011321042388",27.81,40.20,0,315.30,399.16,110.1,104.3,0.526,162762.0,162762.0,5229,0,0,0,L,1122011218,0,123.59,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436127346,194732.00
07/05/2015 16:15,2,3.684,ACTIVE,216.45,349.26,59.991,1436127303,"201051344001093","174011321042388",28.01,40.80,0,318.30,398.86,104.5,99.0,0.482,165111.2,165111.2,5228,0,0,0,L,1122011218,0,123.81,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436127347,194733.00
07/05/2015 16:15,2,4.479,ACTIVE,217.35,350.77,59.970,1436127303,"201051344000645","174011321042388",27.61,41.50,0,318.61,398.26,125.3,119.1,0.588,163308.5,163308.5,5236,0,0,0,L,1122011218,0,124.27,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436127348,194734.00
07/05/2015 16:15,2,4.502,ACTIVE,216.45,343.85,59.981,1436127303,"274151322000085","174011321042388",27.47,47.80,0,331.23,385.93,125.5,119.2,0.482,446009.2,446009.2,6513,0,0,0,L,1151911521,0,124.94,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436127349,194735.00
07/05/2015 16:15,2,5.008,ACTIVE,218.03,354.67,59.975,1436127303,"201051344000651","174011321042388",28.15,41.80,0,317.40,397.66,142.7,135.8,0.654,162681.4,162681.4,5223,0,0,0,L,1122011218,0,124.72,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436127350,194736.00
07/05/2015 16:15,2,5.102,ACTIVE,217.80,353.47,59.970,1436127303,"201051344000867","174011321042388",27.61,43.40,0,318.00,396.15,142.8,135.9,0.641,155095.6,155095.6,5240,0,0,0,L,1122011218,0,124.49,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436127351,194737.00
07/05/2015 16:15,1,5.357,ACTIVE,217.4,363.51,60.03,1436127303,"040051121000095","174011321042388",22.62,39,0.532,299.18,448.59,120.5,114.8,0.539,37760.1,37781.5,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436127352,194738.00
07/05/2015 16:15,2,5.525,ACTIVE,217.13,354.37,59.975,1436127303,"201051344001230","174011321042388",27.83,42.80,0,315.60,396.75,155.7,148.4,0.742,166197.4,166197.4,5239,0,0,0,L,1122011218,0,124.04,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436127353,194739.00
07/05/2015 16:15,2,5.545,ACTIVE,219.39,357.38,59.996,1436127303,"201051344000576","174011321042388",28.13,41.50,0,317.70,401.86,158.1,150.6,0.725,162553.4,162553.4,5243,0,0,0,L,1122011218,0,124.72,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436127354,194740.00
07/05/2015 16:15,2,5.803,ACTIVE,219.61,357.68,59.975,1436127303,"201051344000579","174011321042388",27.83,43.20,0,317.70,402.46,163.5,155.9,0.769,169005.5,169005.5,5227,0,0,0,L,1122011218,0,124.72,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436127355,194741.00
07/05/2015 16:30,2,5.127,ACTIVE,216.22,352.57,59.954,1436128204,"201051344000955","174011321042388",27.39,43.00,0,317.40,394.65,142.2,135.4,0.681,168162.7,168162.7,5230,0,0,0,L,1122011218,0,122.91,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436128205,194742.00
07/05/2015 16:30,1,5.197,ACTIVE,215.6,345.60,60.00,1436128204,"040051121000195","174011321042388",24.54,38,0.562,301.64,451.08,126.9,120.6,0.569,40683.500000012,40710.399999988,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436128207,194743.00
07/05/2015 16:30,2,5.701,ACTIVE,216.00,350.17,59.944,1436128204,"274151322000095","174011321042388",27.51,52.00,0,329.43,385.93,158.8,151.3,0.605,467458.2,467458.2,6140,0,0,0,L,1151911521,0,124.94,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436128207,194744.00
07/05/2015 16:30,2,5.207,ACTIVE,216.67,352.57,59.922,1436128204,"201051344000868","174011321042388",27.15,41.00,0,318.00,396.45,143.3,136.4,0.658,154482.0,154482.0,5237,0,0,0,L,1122011218,0,123.14,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436128208,194745.00
07/05/2015 16:30,2,5.186,ACTIVE,218.26,354.67,59.944,1436128204,"201051344000853","174011321042388",27.31,43.00,0,319.51,399.46,143.5,136.5,0.681,160751.3,160751.3,5237,0,0,0,L,1122011218,0,124.27,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436128209,194746.00
07/05/2015 16:30,2,5.158,ACTIVE,217.35,352.87,59.949,1436128204,"201051344000582","174011321042388",27.17,43.20,0,316.50,396.15,142.0,135.1,0.667,160978.2,160978.2,5223,0,0,0,L,1122011218,0,123.59,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436128210,194747.00
07/05/2015 16:30,1,5.128,ACTIVE,217.1,363.02,60.00,1436128204,"040051121000097","174011321042388",24.86,39,0.563,303.29,452.03,126.8,121.8,0.570,38817.000000012,38843.900000012,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436128211,194748.00
07/05/2015 16:30,2,5.143,ACTIVE,217.80,352.27,59.949,1436128204,"201051344000469","174011321042388",27.57,41.00,0,316.50,400.06,143.6,136.6,0.685,156024.5,156024.5,5229,0,0,0,L,1122011218,0,123.36,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436128212,194749.00
07/05/2015 16:30,2,5.219,ACTIVE,217.80,354.67,59.944,1436128204,"201051344000988","174011321042388",27.14,42.50,0,316.80,398.56,143.6,136.6,0.676,155619.8,155619.8,5229,0,0,0,L,1122011218,0,123.59,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436128213,194750.00
07/05/2015 16:30,2,5.215,ACTIVE,217.80,354.97,59.944,1436128204,"201051344001158","174011321042388",27.02,42.30,0,317.10,397.66,142.8,135.9,0.672,161701.3,161701.3,5226,0,0,0,L,1122011218,0,123.59,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436128214,194751.00
07/05/2015 16:30,2,5.301,ACTIVE,216.90,354.67,59.949,1436128204,"201051344001025","174011321042388",27.25,42.30,0,317.40,397.35,146.4,139.4,0.658,165161.0,165161.0,5221,0,0,0,L,1122011218,0,123.14,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436128215,194752.00
07/05/2015 16:30,1,3.770,ACTIVE,216.1,351.43,60.00,1436128204,"033051125000118","174011321042388",37.96,38,0.637,300.17,449.07,142.4,136.0,0.639,43195.8,43226,196,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436128216,194753.00
07/05/2015 16:30,2,5.082,ACTIVE,217.58,355.28,59.938,1436128204,"201051344000569","174011321042388",27.59,44.00,0,318.00,399.76,142.0,135.1,0.654,168641.2,168641.2,5234,0,0,0,L,1122011218,0,123.36,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436128217,194754.00
07/05/2015 16:30,2,3.611,ACTIVE,216.00,408.18,59.938,1436128204,"274151322000094","174011321042388",37.05,49.30,0,373.31,442.74,135.6,128.9,0.526,352561.6,352561.6,6608,0,0,0,L,1151911521,0,124.49,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436128218,194755.00
07/05/2015 16:30,1,5.149,ACTIVE,216.4,359.73,60.00,1436128204,"040051121000068","174011321042388",22.42,39,0.509,301.89,449.86,114.9,109.8,0.524,37250.8,37275.1,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436128219,194756.00
07/05/2015 16:30,2,5.195,ACTIVE,217.58,353.17,59.938,1436128204,"201051344000458","174011321042388",27.33,43.00,0,317.70,398.56,143.9,136.9,0.698,164464.7,164464.7,5229,0,0,0,L,1122011218,0,123.81,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436128220,194757.00
07/05/2015 16:30,2,5.301,ACTIVE,216.22,348.36,59.949,1436128204,"274151322000087","174011321042388",25.96,70.70,0,331.23,382.93,139.3,132.6,0.521,423308.6,423308.6,6112,0,0,0,L,1151911521,0,124.94,123.36,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436128221,194758.00
07/05/2015 16:30,2,5.340,ACTIVE,215.77,362.49,59.949,1436128204,"274151322000052","174011321042388",27.31,49.30,0,328.52,385.33,147.7,140.6,0.552,452548.2,452548.2,6511,0,0,0,L,1151911521,0,124.27,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436128222,194759.00
07/05/2015 16:30,2,5.189,ACTIVE,216.22,352.87,59.938,1436128204,"201051344001145","174011321042388",27.57,40.60,0,318.30,396.75,144.9,138.0,0.672,169624.5,169624.5,5237,0,0,0,L,1122011218,0,123.14,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436128223,194760.00
07/05/2015 16:30,2,5.164,ACTIVE,216.00,352.27,59.975,1436128204,"201051344000685","174011321042388",27.43,43.60,0,315.90,393.75,143.4,136.5,0.703,168676.9,168676.9,5240,0,0,0,L,1122011218,0,123.59,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436128224,194761.00
07/05/2015 16:30,2,5.242,ACTIVE,215.77,360.69,59.944,1436128204,"274151322000088","174011321042388",27.21,46.80,0,328.82,386.53,144.5,137.6,0.548,433608.1,433608.1,6123,0,0,0,L,1151911521,0,124.94,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436128225,194762.00
07/05/2015 16:30,2,5.043,ACTIVE,216.67,354.37,59.949,1436128204,"201051344000438","174011321042388",27.85,43.20,0,317.10,396.15,142.1,135.3,0.676,168793.1,168793.1,5223,0,0,0,L,1122011218,0,123.59,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436128226,194763.00
07/05/2015 16:30,2,5.164,ACTIVE,216.67,351.07,59.928,1436128204,"201051344001135","174011321042388",27.35,43.20,0,318.30,394.35,143.1,136.2,0.663,160117.6,160117.6,5212,0,0,0,L,1122011218,0,123.14,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436128227,194764.00
07/05/2015 16:30,2,5.104,ACTIVE,216.45,352.57,59.944,1436128204,"201051344000417","174011321042388",27.19,43.80,0,317.10,403.97,140.6,133.8,0.667,164448.1,164448.1,5222,0,0,0,L,1122011218,0,122.91,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436128228,194765.00
07/05/2015 16:30,2,5.180,ACTIVE,216.00,352.27,59.949,1436128204,"201051344000594","174011321042388",27.61,44.00,0,317.10,396.75,144.8,137.8,0.681,164871.5,164871.5,5223,0,0,0,L,1122011218,0,122.91,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436128229,194766.00
07/05/2015 16:30,2,5.416,ACTIVE,215.54,360.69,59.944,1436128204,"274151322000083","174011321042388",27.10,53.50,0,329.13,384.13,148.6,141.5,0.592,448706.9,448706.9,6530,0,0,0,L,1151911521,0,124.04,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436128229,194767.00
07/05/2015 16:30,2,5.312,ACTIVE,217.35,352.87,59.944,1436128204,"201051344000585","174011321042388",27.47,41.80,0,317.40,397.05,147.7,140.7,0.707,163878.6,163878.6,5223,0,0,0,L,1122011218,0,123.14,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436128230,194768.00
07/05/2015 16:30,2,5.311,ACTIVE,216.00,361.29,59.928,1436128204,"274151322000054","174011321042388",27.08,52.80,0,329.43,385.63,145.4,138.5,0.544,443791.8,443791.8,6111,0,0,0,L,1151911521,0,124.72,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436128231,194769.00
07/05/2015 16:30,2,5.180,ACTIVE,216.90,353.17,59.949,1436128204,"201051344001203","174011321042388",27.63,41.30,0,318.00,397.35,145.0,138.0,0.703,165031.8,165031.8,5227,0,0,0,L,1122011218,0,123.81,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436128232,194770.00
07/05/2015 16:30,2,5.088,ACTIVE,216.00,351.97,59.949,1436128204,"201051344000646","174011321042388",27.83,41.50,0,316.20,396.15,143.4,136.5,0.681,162255.8,162255.8,5218,0,0,0,L,1122011218,0,123.14,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436128233,194771.00
07/05/2015 16:30,2,3.580,ACTIVE,216.67,410.58,59.954,1436128204,"274151322000068","174011321042388",37.49,48.00,0,378.12,446.05,135.8,129.2,0.513,351640.8,351640.8,6217,0,0,0,L,1151911521,0,125.17,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436128234,194772.00
07/05/2015 16:30,2,5.584,ACTIVE,216.67,349.26,59.944,1436128204,"274151322000076","174011321042388",27.95,49.50,0,329.73,386.23,158.0,150.6,0.610,473270.5,473270.5,6512,0,0,0,L,1151911521,0,124.94,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436128235,194773.00
07/05/2015 16:30,1,3.272,ACTIVE,216.6,356.03,60.00,1436128204,"033051125000132","174011321042388",33.21,37,0.474,301.39,447.06,108.1,102.2,0.488,32452.800000024,32475.300000024,265,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436128236,194774.00
07/05/2015 16:30,1,3.752,ACTIVE,215.8,324.20,60.00,1436128204,"033051125000150","174011321042388",37.99,38,0.636,302.07,451.98,141.8,136.8,0.638,43254.600000024,43284.699999988,203,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436128237,194775.00
07/05/2015 16:30,2,5.182,ACTIVE,216.00,351.67,59.933,1436128204,"201051344000890","174011321042388",27.21,44.00,0,318.61,394.35,142.8,135.9,0.667,166527.2,166527.2,5226,0,0,0,L,1122011218,0,123.14,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436128238,194776.00
07/05/2015 16:30,2,5.236,ACTIVE,217.13,353.47,59.975,1436128204,"201051344000900","174011321042388",27.37,41.30,0,318.61,398.56,145.2,138.2,0.650,166795.1,166795.1,5238,0,0,0,L,1122011218,0,123.59,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436128239,194777.00
07/05/2015 16:30,2,5.186,ACTIVE,217.13,356.18,59.949,1436128204,"201051344000633","174011321042388",27.35,41.80,0,316.80,397.66,143.8,136.8,0.685,156442.5,156442.5,5236,0,0,0,L,1122011218,0,123.59,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436128240,194778.00
07/05/2015 16:30,1,5.145,ACTIVE,216.7,348.13,60.00,1436128204,"040051121000185","174011321042388",24.51,38,0.557,302.36,450.72,125.5,120.3,0.563,38171.399999999,38197.899999999,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436128242,194779.00
07/05/2015 16:30,2,5.203,ACTIVE,217.80,354.07,59.944,1436128204,"201051344000983","174011321042388",27.55,43.00,0,319.21,399.16,145.2,138.3,0.676,163769.0,163769.0,5238,0,0,0,L,1122011218,0,123.81,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436128243,194780.00
07/05/2015 16:30,2,5.172,ACTIVE,217.13,353.47,59.954,1436128204,"201051344000917","174011321042388",27.65,43.80,0,317.40,398.86,144.8,137.9,0.685,166991.1,166991.1,5237,0,0,0,L,1122011218,0,123.36,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436128243,194781.00
07/05/2015 16:30,1,5.095,ACTIVE,215.8,349.27,60.00,1436128204,"040051121000116","174011321042388",24.88,37,0.561,299.94,450.79,126.1,120.5,0.566,38160.300000024,38186.800000024,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436128245,194782.00
07/05/2015 16:30,1,3.223,ACTIVE,216.9,353.23,59.96,1436128204,"033051125000135","174011321042388",33.16,38,0.470,302.30,450.32,106.4,101.5,0.483,32297.80000001,32320.199999986,226,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436128246,194783.00
07/05/2015 16:30,2,5.150,ACTIVE,217.58,354.37,59.949,1436128204,"201051344000648","174011321042388",27.23,40.60,0,318.00,399.16,142.1,135.2,0.672,162792.0,162792.0,5230,0,0,0,L,1122011218,0,123.36,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436128247,194784.00
07/05/2015 16:30,2,5.033,ACTIVE,217.35,354.07,59.944,1436128204,"201051344001093","174011321042388",27.79,40.60,0,318.00,396.45,141.7,134.8,0.650,165141.3,165141.3,5229,0,0,0,L,1122011218,0,123.59,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436128248,194785.00
07/05/2015 16:30,2,5.209,ACTIVE,217.80,354.97,59.944,1436128204,"201051344000645","174011321042388",27.19,42.00,0,318.91,397.66,143.5,136.6,0.676,163338.8,163338.8,5237,0,0,0,L,1122011218,0,124.04,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436128249,194786.00
07/05/2015 16:30,2,5.322,ACTIVE,216.22,363.09,59.954,1436128204,"274151322000085","174011321042388",27.39,49.00,0,330.93,385.63,147.6,140.5,0.570,446040.6,446040.6,6514,0,0,0,L,1151911521,0,125.40,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436128249,194787.00
07/05/2015 16:30,2,5.164,ACTIVE,217.35,354.37,59.954,1436128204,"201051344000651","174011321042388",27.51,42.00,0,318.91,397.05,143.9,137.0,0.658,162712.0,162712.0,5224,0,0,0,L,1122011218,0,123.81,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436128250,194788.00
07/05/2015 16:30,2,5.176,ACTIVE,217.13,353.17,59.954,1436128204,"201051344000867","174011321042388",27.41,43.40,0,318.61,395.55,143.7,136.8,0.663,155126.0,155126.0,5241,0,0,0,L,1122011218,0,123.59,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436128251,194789.00
07/05/2015 16:30,1,5.131,ACTIVE,216.1,346.32,60.00,1436128204,"040051121000095","174011321042388",22.31,40,0.504,299.05,449.56,113.9,108.7,0.511,37781.5,37805.5,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436128252,194790.00
07/05/2015 16:30,2,5.115,ACTIVE,215.77,351.37,59.959,1436128204,"201051344001230","174011321042388",27.57,42.80,0,311.09,393.15,142.7,135.8,0.685,166227.8,166227.8,5240,0,0,0,L,1122011218,0,123.14,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436128254,194791.00
07/05/2015 16:30,2,5.129,ACTIVE,217.80,355.88,59.959,1436128204,"201051344000576","174011321042388",27.29,41.50,0,318.30,398.56,141.8,134.9,0.654,162583.3,162583.3,5244,0,0,0,L,1122011218,0,123.81,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436128255,194792.00
07/05/2015 16:30,2,5.254,ACTIVE,217.80,354.97,59.959,1436128204,"201051344000579","174011321042388",27.21,43.60,0,317.70,397.66,144.8,137.8,0.703,169036.3,169036.3,5228,0,0,0,L,1122011218,0,123.59,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436128255,194793.00
07/05/2015 16:45,2,4.531,ACTIVE,215.54,350.47,59.975,1436129103,"201051344000955","174011321042388",27.99,41.30,0,316.80,391.94,128.5,122.1,0.619,168190.5,168190.5,5231,0,0,0,L,1122011218,0,122.68,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436129104,194794.00
07/05/2015 16:45,1,4.983,ACTIVE,215.8,325.25,60.03,1436129103,"040051121000195","174011321042388",24.98,38,0.548,303.01,449.44,123.9,117.9,0.556,40710.399999988,40735.000000012,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436129106,194795.00
07/05/2015 16:45,2,5.473,ACTIVE,215.54,346.26,59.975,1436129103,"274151322000095","174011321042388",28.13,49.00,0,330.33,381.42,155.7,148.4,0.588,467489.2,467489.2,6141,0,0,0,L,1151911521,0,124.94,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436129106,194796.00
07/05/2015 16:45,2,4.924,ACTIVE,216.22,352.27,59.986,1436129103,"201051344000868","174011321042388",27.71,40.00,0,318.61,397.05,138.1,131.4,0.628,154510.0,154510.0,5238,0,0,0,L,1122011218,0,122.91,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436129107,194797.00
07/05/2015 16:45,2,4.719,ALERT,217.80,354.67,59.965,1436129103,"201051344000853","174011321042388",27.85,41.50,0,301.47,397.35,133.2,126.6,0.632,160779.2,160779.2,5238,0,0,0,L,1122011218,0,124.27,126.07,0002,41,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436129109,194798.00
07/05/2015 16:45,2,4.908,ACTIVE,217.13,352.57,59.975,1436129103,"201051344000582","174011321042388",27.87,41.50,0,318.61,394.95,138.6,131.9,0.650,161006.0,161006.0,5224,0,0,0,L,1122011218,0,123.36,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436129110,194799.00
07/05/2015 16:45,1,5.090,ACTIVE,216.5,322.27,60.03,1436129103,"040051121000097","174011321042388",25.25,39,0.571,302.74,450.41,127.9,122.8,0.579,38843.900000012,38868.800000012,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436129111,194800.00
07/05/2015 16:45,2,4.881,ACTIVE,217.35,353.47,59.981,1436129103,"201051344000469","174011321042388",28.05,39.50,0,318.30,396.75,138.7,131.9,0.672,156052.6,156052.6,5230,0,0,0,L,1122011218,0,123.14,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436129112,194801.00
07/05/2015 16:45,2,5.025,ACTIVE,217.58,355.28,59.986,1436129103,"201051344000988","174011321042388",27.51,41.30,0,320.41,396.75,140.1,133.3,0.663,155647.8,155647.8,5230,0,0,0,L,1122011218,0,123.59,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436129113,194802.00
07/05/2015 16:45,2,4.996,ACTIVE,217.35,354.67,59.981,1436129103,"201051344001158","174011321042388",27.77,41.00,0,319.21,396.45,140.5,133.7,0.663,161729.2,161729.2,5227,0,0,0,L,1122011218,0,123.59,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436129114,194803.00
07/05/2015 16:45,2,5.100,ACTIVE,216.90,352.87,59.975,1436129103,"201051344001025","174011321042388",28.03,41.00,0,318.00,395.85,144.8,137.8,0.654,165189.7,165189.7,5222,0,0,0,L,1122011218,0,123.14,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436129115,194804.00
07/05/2015 16:45,1,3.719,ACTIVE,216.1,368.07,60.03,1436129103,"033051125000118","174011321042388",38.49,38,0.634,300.75,448.48,142.4,136.1,0.635,43226,43253.9,198,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436129117,194805.00
07/05/2015 16:45,2,4.791,ACTIVE,217.13,352.87,59.981,1436129103,"201051344000569","174011321042388",27.83,42.50,0,310.19,400.66,135.1,128.5,0.636,168668.9,168668.9,5235,0,0,0,L,1122011218,0,123.14,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436129118,194806.00
07/05/2015 16:45,2,3.488,ACTIVE,216.00,415.39,59.981,1436129103,"274151322000094","174011321042388",37.43,47.00,0,336.94,438.83,132.9,126.3,0.504,352588.0,352588.0,6609,0,0,0,L,1151911521,0,124.04,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436129119,194807.00
07/05/2015 16:45,1,4.930,ACTIVE,216.5,326.43,60.03,1436129103,"040051121000068","174011321042388",23.03,39,0.501,303.55,450.10,113.0,108.0,0.513,37275.1,37297.6,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436129120,194808.00
07/05/2015 16:45,2,4.932,ACTIVE,217.35,350.77,59.975,1436129103,"201051344000458","174011321042388",27.87,42.00,0,318.30,396.15,139.2,132.5,0.676,164492.8,164492.8,5230,0,0,0,L,1122011218,0,123.81,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436129121,194809.00
07/05/2015 16:45,2,5.180,ACTIVE,215.77,359.18,59.991,1436129103,"274151322000087","174011321042388",26.24,67.00,0,329.13,382.93,137.6,130.8,0.513,423335.8,423335.8,6113,0,0,0,L,1151911521,0,124.49,123.59,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436129122,194810.00
07/05/2015 16:45,2,5.143,ACTIVE,215.77,357.68,59.975,1436129103,"274151322000052","174011321042388",27.81,47.00,0,329.13,382.93,144.9,137.9,0.552,452577.2,452577.2,6512,0,0,0,L,1151911521,0,124.04,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436129122,194811.00
07/05/2015 16:45,2,4.570,ACTIVE,215.77,353.17,59.981,1436129103,"201051344001145","174011321042388",27.91,40.00,0,319.51,393.75,129.2,122.8,0.597,169652.9,169652.9,5238,0,0,0,L,1122011218,0,123.14,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436129123,194812.00
07/05/2015 16:45,2,4.439,ACTIVE,215.54,350.17,59.970,1436129103,"201051344000685","174011321042388",27.79,42.50,0,316.20,393.45,125.0,118.7,0.614,168704.9,168704.9,5241,0,0,0,L,1122011218,0,123.36,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436129124,194813.00
07/05/2015 16:45,2,4.559,ACTIVE,215.32,344.45,59.970,1436129103,"274151322000088","174011321042388",27.29,45.80,0,330.03,381.12,126.0,119.7,0.482,433636.4,433636.4,6124,0,0,0,L,1151911521,0,124.94,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436129125,194814.00
07/05/2015 16:45,2,4.758,ACTIVE,216.45,353.77,59.970,1436129103,"201051344000438","174011321042388",27.99,42.50,0,318.61,394.65,135.0,128.3,0.632,168820.9,168820.9,5224,0,0,0,L,1122011218,0,123.59,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436129126,194815.00
07/05/2015 16:45,2,4.797,ACTIVE,216.22,351.07,59.975,1436129103,"201051344001135","174011321042388",28.05,41.80,0,318.61,393.75,136.1,129.5,0.628,160145.7,160145.7,5213,0,0,0,L,1122011218,0,123.14,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436129127,194816.00
07/05/2015 16:45,2,4.311,ACTIVE,215.54,350.17,59.970,1436129103,"201051344000417","174011321042388",27.79,43.00,0,318.30,393.45,121.2,115.1,0.575,164475.6,164475.6,5223,0,0,0,L,1122011218,0,122.68,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436129128,194817.00
07/05/2015 16:45,2,3.293,ACTIVE,214.41,345.66,60.007,1436129103,"201051344000594","174011321042388",28.25,43.20,0,318.30,394.05,94.2,89.0,0.442,164899.8,164899.8,5224,0,0,0,L,1122011218,0,122.46,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436129129,194818.00
07/05/2015 16:45,2,3.938,ACTIVE,214.19,344.15,59.975,1436129103,"274151322000083","174011321042388",27.65,51.30,0,328.22,379.92,110.0,104.3,0.438,448736.1,448736.1,6531,0,0,0,L,1151911521,0,123.36,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436129130,194819.00
07/05/2015 16:45,2,3.252,ACTIVE,214.64,345.36,59.970,1436129103,"201051344000585","174011321042388",28.05,41.30,0,318.30,394.05,92.4,87.3,0.433,163907.6,163907.6,5224,0,0,0,L,1122011218,0,122.23,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436129131,194820.00
07/05/2015 16:45,2,3.043,ACTIVE,214.19,342.65,59.981,1436129103,"274151322000054","174011321042388",27.47,50.40,0,329.13,380.82,84.7,79.8,0.327,443820.3,443820.3,6112,0,0,0,L,1151911521,0,123.59,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436129132,194821.00
07/05/2015 16:45,2,3.521,ACTIVE,214.87,345.06,59.959,1436129103,"201051344001203","174011321042388",27.25,40.40,0,318.00,396.45,97.2,91.9,0.477,165060.1,165060.1,5228,0,0,0,L,1122011218,0,123.14,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436129133,194822.00
