ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/05/2015 16:45,2,3.613,ACTIVE,214.64,346.86,59.975,1436129103,"201051344000646","174011321042388",27.87,40.60,0,316.50,392.85,102.0,96.5,0.495,162283.8,162283.8,5219,0,0,0,L,1122011218,0,122.91,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436129134,194823.00
07/05/2015 16:45,2,2.852,ACTIVE,216.22,421.70,59.965,1436129103,"274151322000068","174011321042388",38.35,46.60,0,336.94,445.45,110.5,104.8,0.415,351667.3,351667.3,6218,0,0,0,L,1151911521,0,124.49,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436129135,194824.00
07/05/2015 16:45,2,4.945,ACTIVE,216.00,343.55,59.965,1436129103,"274151322000076","174011321042388",27.95,46.80,0,330.63,382.93,140.0,133.2,0.530,473301.6,473301.6,6513,0,0,0,L,1151911521,0,124.49,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436129136,194825.00
07/05/2015 16:45,1,3.114,ACTIVE,216.0,345.85,60.00,1436129103,"033051125000132","174011321042388",33.82,37,0.458,300.62,445.74,104.8,98.5,0.479,32475.300000024,32495.900000024,267,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436129137,194826.00
07/05/2015 16:45,1,3.661,ACTIVE,216.4,343.60,60.03,1436129103,"033051125000150","174011321042388",38.60,38,0.631,302.07,452.29,140.6,135.8,0.631,43284.699999988,43312.800000012,205,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436129138,194827.00
07/05/2015 16:45,2,5.008,ACTIVE,215.77,352.87,59.975,1436129103,"201051344000890","174011321042388",27.55,42.80,0,318.30,393.75,139.8,133.0,0.650,166555.1,166555.1,5227,0,0,0,L,1122011218,0,123.14,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436129139,194828.00
07/05/2015 16:45,2,4.980,ACTIVE,217.13,353.17,59.986,1436129103,"201051344000900","174011321042388",28.05,40.60,0,317.40,396.75,141.4,134.5,0.654,166823.4,166823.4,5239,0,0,0,L,1122011218,0,123.59,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436129140,194829.00
07/05/2015 16:45,2,5.000,ACTIVE,216.67,353.77,59.981,1436129103,"201051344000633","174011321042388",27.65,41.00,0,319.21,400.36,140.0,133.2,0.672,156470.5,156470.5,5237,0,0,0,L,1122011218,0,123.59,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436129141,194830.00
07/05/2015 16:45,1,4.976,ACTIVE,216.5,363.16,60.03,1436129103,"040051121000185","174011321042388",24.90,38,0.547,303.79,449.79,123.3,118.2,0.554,38197.899999999,38222.299999999,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436129142,194831.00
07/05/2015 16:45,2,4.908,ACTIVE,217.35,352.27,59.996,1436129103,"201051344000983","174011321042388",28.43,42.30,0,318.61,396.45,141.4,134.5,0.685,163797.3,163797.3,5239,0,0,0,L,1122011218,0,123.59,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436129143,194832.00
07/05/2015 16:45,2,5.021,ACTIVE,216.67,353.77,59.986,1436129103,"201051344000917","174011321042388",27.79,42.80,0,318.91,395.85,141.2,134.4,0.689,167019.4,167019.4,5238,0,0,0,L,1122011218,0,123.14,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436129144,194833.00
07/05/2015 16:45,1,4.965,ACTIVE,215.5,330.80,60.03,1436129103,"040051121000116","174011321042388",25.27,37,0.555,300.92,450.93,124.8,118.8,0.564,38186.800000024,38211.300000024,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436129145,194834.00
07/05/2015 16:45,1,3.165,ACTIVE,216.6,331.18,60.03,1436129103,"033051125000135","174011321042388",33.43,38,0.466,301.09,450.52,105.3,100.6,0.479,32320.199999986,32340.600000022,228,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436129147,194835.00
07/05/2015 16:45,2,4.867,ALERT,217.13,352.87,59.991,1436129103,"201051344000648","174011321042388",28.27,40.00,0,300.87,398.56,139.3,132.5,0.641,162819.6,162819.6,5231,0,0,0,L,1122011218,0,123.14,126.30,0002,36,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436129148,194836.00
07/05/2015 16:45,2,4.842,ACTIVE,216.90,353.17,59.954,1436129103,"201051344001093","174011321042388",28.35,40.00,0,318.91,397.96,139.0,132.2,0.628,165168.9,165168.9,5230,0,0,0,L,1122011218,0,123.36,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436129149,194837.00
07/05/2015 16:45,2,4.961,ALERT,217.35,352.27,59.981,1436129103,"201051344000645","174011321042388",28.11,41.00,0,301.17,398.26,141.2,134.4,0.645,163366.6,163366.6,5238,0,0,0,L,1122011218,0,123.81,126.07,0002,36,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436129151,194838.00
07/05/2015 16:45,2,5.217,ACTIVE,216.22,354.97,59.970,1436129103,"274151322000085","174011321042388",27.81,47.30,0,331.53,380.52,146.9,139.9,0.561,446069.5,446069.5,6515,0,0,0,L,1151911521,0,125.17,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436129152,194839.00
07/05/2015 16:45,2,4.986,ACTIVE,217.13,352.87,59.975,1436129103,"201051344000651","174011321042388",28.03,41.30,0,320.11,394.35,141.7,134.8,0.645,162740.0,162740.0,5225,0,0,0,L,1122011218,0,123.81,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436129153,194840.00
07/05/2015 16:45,2,4.994,ACTIVE,216.67,351.97,59.991,1436129103,"201051344000867","174011321042388",28.03,42.50,0,320.11,395.85,141.8,134.9,0.663,155154.1,155154.1,5242,0,0,0,L,1122011218,0,123.59,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436129154,194841.00
07/05/2015 16:45,1,5.061,ACTIVE,215.7,324.62,60.03,1436129103,"040051121000095","174011321042388",22.65,39,0.505,299.46,447.77,114.1,108.6,0.513,37805.5,37827.6,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436129155,194842.00
07/05/2015 16:45,2,4.961,ACTIVE,215.54,351.07,59.981,1436129103,"201051344001230","174011321042388",27.95,42.30,0,317.10,393.45,140.4,133.6,0.667,166255.8,166255.8,5241,0,0,0,L,1122011218,0,122.91,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436129156,194843.00
07/05/2015 16:45,2,4.898,ACTIVE,217.58,354.37,59.981,1436129103,"201051344000576","174011321042388",28.05,40.80,0,309.29,400.36,139.2,132.4,0.645,162611.0,162611.0,5245,0,0,0,L,1122011218,0,123.81,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436129157,194844.00
07/05/2015 16:45,2,5.020,ACTIVE,217.35,354.67,59.981,1436129103,"201051344000579","174011321042388",28.03,43.00,0,320.11,397.35,142.5,135.6,0.672,169064.7,169064.7,5229,0,0,0,L,1122011218,0,123.59,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436129158,194845.00
07/05/2015 17:00,2,4.398,ACTIVE,215.09,350.47,59.986,1436130003,"201051344000955","174011321042388",27.81,42.30,0,317.70,388.04,123.8,117.6,0.592,168217.7,168217.7,5232,0,0,0,L,1122011218,0,122.46,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436130005,194846.00
07/05/2015 17:00,1,4.578,ACTIVE,215.2,335.17,60.03,1436130003,"040051121000195","174011321042388",24.60,38,0.497,301.61,450.50,112.1,106.4,0.508,40735.000000012,40759.399999988,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436130006,194847.00
07/05/2015 17:00,2,5.045,ACTIVE,214.87,352.87,59.975,1436130003,"274151322000095","174011321042388",27.75,51.50,0,330.03,382.03,141.7,134.9,0.530,467520.2,467520.2,6142,0,0,0,L,1151911521,0,124.27,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436130007,194848.00
07/05/2015 17:00,2,4.518,ACTIVE,215.54,350.17,59.986,1436130003,"201051344000868","174011321042388",27.45,40.80,0,319.51,394.95,125.6,119.3,0.579,154537.4,154537.4,5239,0,0,0,L,1122011218,0,122.91,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436130008,194849.00
07/05/2015 17:00,2,4.512,ACTIVE,216.90,352.87,60.012,1436130003,"201051344000853","174011321042388",27.55,42.50,0,319.51,397.66,126.0,119.7,0.597,160806.6,160806.6,5240,0,0,0,L,1122011218,0,123.81,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436130009,194850.00
07/05/2015 17:00,2,4.465,ACTIVE,216.22,351.07,59.981,1436130003,"201051344000582","174011321042388",27.59,42.50,0,318.00,392.55,124.7,118.4,0.588,161033.2,161033.2,5225,0,0,0,L,1122011218,0,123.14,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436130010,194851.00
07/05/2015 17:00,1,4.547,ACTIVE,215.8,325.31,60.03,1436130003,"040051121000097","174011321042388",24.97,39,0.505,303.26,452.23,113.0,108.3,0.517,38868.800000012,38893.400000012,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436130011,194852.00
07/05/2015 17:00,2,4.488,ACTIVE,216.67,352.27,59.981,1436130003,"201051344000469","174011321042388",27.75,40.60,0,316.50,397.66,126.2,119.9,0.619,156080.1,156080.1,5231,0,0,0,L,1122011218,0,122.91,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436130012,194853.00
07/05/2015 17:00,2,4.555,ACTIVE,216.45,350.47,59.959,1436130003,"201051344000988","174011321042388",27.35,42.00,0,320.71,397.96,126.3,119.9,0.605,155675.3,155675.3,5231,0,0,0,L,1122011218,0,123.14,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436130013,194854.00
07/05/2015 17:00,2,4.555,ACTIVE,216.45,351.07,59.981,1436130003,"201051344001158","174011321042388",27.23,41.80,0,319.51,396.15,125.8,119.5,0.597,161756.6,161756.6,5228,0,0,0,L,1122011218,0,123.14,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436130014,194855.00
07/05/2015 17:00,2,4.645,ACTIVE,216.00,350.17,59.954,1436130003,"201051344001025","174011321042388",27.35,42.00,0,319.81,394.05,128.7,122.3,0.579,165217.8,165217.8,5223,0,0,0,L,1122011218,0,122.91,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436130015,194856.00
07/05/2015 17:00,1,3.353,ACTIVE,215.7,334.71,60.03,1436130003,"033051125000118","174011321042388",37.86,38,0.561,299.82,448.36,126.3,120.6,0.563,43253.9,43281.3,200,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436130016,194857.00
07/05/2015 17:00,2,4.480,ACTIVE,216.45,351.37,59.954,1436130003,"201051344000569","174011321042388",27.39,43.60,0,318.61,396.45,124.3,118.0,0.588,168696.0,168696.0,5236,0,0,0,L,1122011218,0,122.91,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436130017,194858.00
07/05/2015 17:00,2,3.158,ACTIVE,215.32,411.78,59.981,1436130003,"274151322000094","174011321042388",37.59,48.50,0,336.34,441.24,120.6,114.5,0.464,352614.1,352614.1,6610,0,0,0,L,1151911521,0,123.81,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436130018,194859.00
07/05/2015 17:00,1,4.579,ACTIVE,215.2,340.57,60.03,1436130003,"040051121000068","174011321042388",22.53,39,0.455,302.57,449.96,102.6,97.5,0.473,37297.6,37319.8,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436130019,194860.00
07/05/2015 17:00,2,4.504,ACTIVE,216.45,350.47,59.981,1436130003,"201051344000458","174011321042388",27.67,42.80,0,317.70,397.96,126.1,119.8,0.614,164520.3,164520.3,5231,0,0,0,L,1122011218,0,123.36,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436130020,194861.00
07/05/2015 17:00,2,4.715,ACTIVE,215.32,354.07,59.975,1436130003,"274151322000087","174011321042388",26.18,68.00,0,328.82,381.73,124.9,118.6,0.473,423363.0,423363.0,6114,0,0,0,L,1151911521,0,124.49,123.14,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436130021,194862.00
07/05/2015 17:00,2,4.738,ACTIVE,215.32,348.66,59.975,1436130003,"274151322000052","174011321042388",27.45,48.30,0,328.22,380.22,131.7,125.1,0.504,452605.8,452605.8,6513,0,0,0,L,1151911521,0,123.81,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436130022,194863.00
07/05/2015 17:00,2,4.609,ACTIVE,215.32,350.47,59.981,1436130003,"201051344001145","174011321042388",27.31,40.60,0,318.30,394.95,127.5,121.1,0.592,169680.8,169680.8,5239,0,0,0,L,1122011218,0,122.68,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436130023,194864.00
07/05/2015 17:00,2,4.520,ACTIVE,215.09,350.17,59.981,1436130003,"201051344000685","174011321042388",27.49,43.40,0,313.80,393.45,125.9,119.6,0.628,168732.3,168732.3,5242,0,0,0,L,1122011218,0,123.36,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436130024,194865.00
07/05/2015 17:00,2,4.623,ACTIVE,215.09,350.17,60.018,1436130003,"274151322000088","174011321042388",27.39,46.60,0,329.73,381.12,128.3,121.9,0.491,433664.3,433664.3,6125,0,0,0,L,1151911521,0,124.49,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436130025,194866.00
07/05/2015 17:00,2,4.457,ACTIVE,215.77,350.77,59.986,1436130003,"201051344000438","174011321042388",27.67,42.80,0,317.70,392.55,125.0,118.7,0.592,168848.2,168848.2,5225,0,0,0,L,1122011218,0,123.36,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436130026,194867.00
07/05/2015 17:00,2,4.555,ACTIVE,215.54,349.86,59.975,1436130003,"201051344001135","174011321042388",27.23,42.50,0,318.91,390.14,125.6,119.3,0.579,160173.1,160173.1,5214,0,0,0,L,1122011218,0,123.14,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436130027,194868.00
07/05/2015 17:00,2,4.451,ACTIVE,215.32,350.77,60.007,1436130003,"201051344000417","174011321042388",27.45,43.20,0,317.70,391.64,123.7,117.5,0.597,164502.6,164502.6,5224,0,0,0,L,1122011218,0,122.68,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436130027,194869.00
07/05/2015 17:00,2,4.555,ACTIVE,215.09,350.47,59.975,1436130003,"201051344000594","174011321042388",27.63,43.40,0,317.40,391.04,127.5,121.1,0.605,164927.5,164927.5,5225,0,0,0,L,1122011218,0,122.68,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436130028,194870.00
07/05/2015 17:00,2,4.828,ACTIVE,214.87,355.58,59.970,1436130003,"274151322000083","174011321042388",27.27,52.50,0,327.92,379.62,133.3,126.7,0.535,448765.1,448765.1,6532,0,0,0,L,1151911521,0,124.04,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436130029,194871.00
07/05/2015 17:00,2,4.652,ACTIVE,216.22,352.57,59.970,1436130003,"201051344000585","174011321042388",27.79,41.80,0,319.81,393.15,130.9,124.4,0.614,163936.1,163936.1,5225,0,0,0,L,1122011218,0,122.91,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436130030,194872.00
07/05/2015 17:00,2,4.713,ACTIVE,215.09,354.97,59.975,1436130003,"274151322000054","174011321042388",27.23,52.30,0,328.82,379.92,129.9,123.4,0.499,443848.5,443848.5,6113,0,0,0,L,1151911521,0,124.04,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436130031,194873.00
07/05/2015 17:00,2,4.559,ACTIVE,216.00,349.56,60.007,1436130003,"201051344001203","174011321042388",27.55,40.80,0,320.11,392.55,127.3,120.9,0.605,165087.9,165087.9,5229,0,0,0,L,1122011218,0,123.59,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436130032,194874.00
07/05/2015 17:00,2,4.553,ACTIVE,215.09,349.56,59.975,1436130003,"201051344000646","174011321042388",27.39,41.00,0,316.80,389.84,126.3,120.0,0.605,162311.3,162311.3,5220,0,0,0,L,1122011218,0,123.14,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436130033,194875.00
07/05/2015 17:00,2,3.160,ACTIVE,216.00,408.48,59.970,1436130003,"274151322000068","174011321042388",37.93,47.80,0,337.24,440.04,121.2,115.0,0.455,351693.6,351693.6,6219,0,0,0,L,1151911521,0,124.49,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436130034,194876.00
07/05/2015 17:00,2,4.980,ACTIVE,216.00,366.40,59.970,1436130003,"274151322000076","174011321042388",28.07,49.00,0,330.33,380.22,141.6,134.7,0.557,473332.4,473332.4,6514,0,0,0,L,1151911521,0,124.27,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436130035,194877.00
07/05/2015 17:00,1,2.912,ACTIVE,215.9,323.55,60.03,1436130003,"033051125000132","174011321042388",33.26,37,0.422,302.10,446.55,96.4,90.9,0.442,32495.900000024,32516.400000024,269,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436130036,194878.00
07/05/2015 17:00,1,3.332,ACTIVE,215.8,331.31,60.00,1436130003,"033051125000150","174011321042388",38.09,38,0.567,303.75,451.86,126.3,121.5,0.577,43312.800000012,43340.300000012,207,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436130037,194879.00
07/05/2015 17:00,2,4.525,ACTIVE,215.09,348.66,59.981,1436130003,"201051344000890","174011321042388",27.53,43.40,0,319.21,390.14,126.2,119.9,0.592,166582.5,166582.5,5228,0,0,0,L,1122011218,0,122.91,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436130038,194880.00
07/05/2015 17:00,2,4.561,ACTIVE,216.00,351.37,59.981,1436130003,"201051344000900","174011321042388",27.65,41.50,0,318.61,398.26,127.6,121.2,0.597,166851.1,166851.1,5240,0,0,0,L,1122011218,0,123.36,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436130040,194881.00
07/05/2015 17:00,2,4.545,ACTIVE,215.54,351.07,59.981,1436130003,"201051344000633","174011321042388",27.55,41.80,0,318.30,398.26,126.8,120.5,0.610,156498.0,156498.0,5238,0,0,0,L,1122011218,0,123.36,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436130041,194882.00
07/05/2015 17:00,1,4.604,ACTIVE,215.8,341.39,60.03,1436130003,"040051121000185","174011321042388",24.46,38,0.499,302.71,450.00,112.0,107.1,0.513,38222.299999999,38246.399999999,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436130042,194883.00
07/05/2015 17:00,2,4.551,ACTIVE,216.45,350.47,60.002,1436130003,"201051344000983","174011321042388",27.79,42.80,0,320.11,396.45,128.1,121.7,0.610,163825.1,163825.1,5240,0,0,0,L,1122011218,0,123.36,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436130043,194884.00
07/05/2015 17:00,2,4.602,ACTIVE,215.54,349.86,59.975,1436130003,"201051344000917","174011321042388",27.45,43.20,0,320.41,393.45,127.9,121.5,0.605,167047.1,167047.1,5239,0,0,0,L,1122011218,0,122.68,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436130044,194885.00
07/05/2015 17:00,1,4.571,ACTIVE,215.2,342.92,60.03,1436130003,"040051121000116","174011321042388",24.89,37,0.502,299.23,450.31,113.2,107.4,0.516,38211.300000024,38235.600000024,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436130045,194886.00
07/05/2015 17:00,1,2.893,ACTIVE,216.0,352.40,60.03,1436130003,"033051125000135","174011321042388",32.98,38,0.420,301.78,448.51,94.9,90.4,0.437,32340.600000022,32361.100000022,230,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436130046,194887.00
07/05/2015 17:00,2,4.449,ACTIVE,216.22,350.47,59.965,1436130003,"201051344000648","174011321042388",27.85,40.40,0,316.80,401.26,125.5,119.2,0.597,162846.7,162846.7,5233,0,0,0,L,1122011218,0,122.91,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436130047,194888.00
07/05/2015 17:00,2,4.400,ACTIVE,215.77,350.47,59.975,1436130003,"201051344001093","174011321042388",27.95,40.40,0,318.91,394.65,124.6,118.3,0.579,165195.9,165195.9,5231,0,0,0,L,1122011218,0,123.14,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436130048,194889.00
07/05/2015 17:00,2,4.594,ACTIVE,216.22,350.47,59.975,1436130003,"201051344000645","174011321042388",27.23,41.50,0,321.01,398.56,126.8,120.5,0.588,163393.9,163393.9,5240,0,0,0,L,1122011218,0,123.36,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436130049,194890.00
07/05/2015 17:00,2,4.779,ACTIVE,215.32,347.46,59.986,1436130003,"274151322000085","174011321042388",27.41,48.00,0,330.33,382.93,132.7,126.1,0.508,446098.0,446098.0,6516,0,0,0,L,1151911521,0,124.49,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436130050,194891.00
07/05/2015 17:00,2,4.564,ACTIVE,216.22,350.77,60.007,1436130003,"201051344000651","174011321042388",27.51,41.80,0,319.51,392.25,127.2,120.8,0.588,162767.5,162767.5,5226,0,0,0,L,1122011218,0,123.81,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436130051,194892.00
07/05/2015 17:00,2,4.574,ACTIVE,215.77,350.47,59.986,1436130003,"201051344000867","174011321042388",27.47,43.00,0,319.51,394.05,127.3,121.0,0.592,155181.5,155181.5,5243,0,0,0,L,1122011218,0,123.36,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436130052,194893.00
07/05/2015 17:00,1,4.597,ACTIVE,215.8,325.21,60.03,1436130003,"040051121000095","174011321042388",22.48,39,0.454,299.64,447.49,102.8,97.7,0.463,37827.6,37849.6,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436130053,194894.00
07/05/2015 17:00,2,4.561,ACTIVE,215.09,349.26,59.970,1436130003,"201051344001230","174011321042388",27.37,42.00,0,315.60,389.24,126.4,120.1,0.610,166283.1,166283.1,5242,0,0,0,L,1122011218,0,122.91,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436130054,194895.00
07/05/2015 17:00,2,4.475,ACTIVE,216.67,354.07,59.981,1436130003,"201051344000576","174011321042388",27.67,41.50,0,318.91,399.16,125.5,119.2,0.588,162637.9,162637.9,5246,0,0,0,L,1122011218,0,123.36,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436130055,194896.00
07/05/2015 17:00,2,4.578,ACTIVE,216.67,351.67,59.970,1436130003,"201051344000579","174011321042388",27.79,43.00,0,320.11,396.45,128.9,122.5,0.614,169092.4,169092.4,5230,0,0,0,L,1122011218,0,123.36,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436130056,194897.00
07/05/2015 17:15,2,4.291,ACTIVE,215.32,348.96,59.970,1436130903,"201051344000955","174011321042388",27.89,41.30,0,316.20,391.34,121.2,115.1,0.583,168240.6,168240.6,5233,0,0,0,L,1122011218,0,122.46,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436130904,194898.00
07/05/2015 17:15,1,4.493,ACTIVE,215.4,345.27,60.03,1436130903,"040051121000195","174011321042388",24.76,38,0.490,303.36,450.81,110.7,105.2,0.502,40759.399999988,40780.000000012,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436130906,194899.00
07/05/2015 17:15,2,4.949,ACTIVE,215.54,360.69,59.965,1436130903,"274151322000095","174011321042388",27.93,49.80,0,330.93,382.33,140.0,133.2,0.526,467546.6,467546.6,6143,0,0,0,L,1151911521,0,124.72,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436130907,194900.00
07/05/2015 17:15,2,4.318,ACTIVE,215.77,350.17,59.975,1436130903,"201051344000868","174011321042388",27.97,40.00,0,318.00,396.45,122.3,116.1,0.566,154560.3,154560.3,5240,0,0,0,L,1122011218,0,122.68,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436130907,194901.00
07/05/2015 17:15,2,4.271,ACTIVE,217.35,352.27,59.970,1436130903,"201051344000853","174011321042388",28.33,41.50,0,318.30,398.56,122.5,116.4,0.583,160829.4,160829.4,5241,0,0,0,L,1122011218,0,123.81,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436130908,194902.00
07/05/2015 17:15,2,4.361,ACTIVE,216.45,351.97,59.965,1436130903,"201051344000582","174011321042388",27.55,41.80,0,316.80,394.95,121.7,115.5,0.575,161056.0,161056.0,5226,0,0,0,L,1122011218,0,123.14,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436130909,194903.00
07/05/2015 17:15,1,4.448,ACTIVE,216.2,327.08,60.00,1436130903,"040051121000097","174011321042388",25.08,38,0.494,300.46,452.70,111.0,106.4,0.505,38893.400000012,38914.400000012,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436130910,194904.00
07/05/2015 17:15,2,4.316,ACTIVE,216.67,351.67,59.981,1436130903,"201051344000469","174011321042388",28.15,40.00,0,315.30,396.75,123.0,116.8,0.597,156103.0,156103.0,5232,0,0,0,L,1122011218,0,122.91,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436130911,194905.00
07/05/2015 17:15,2,4.371,ACTIVE,216.67,352.27,59.949,1436130903,"201051344000988","174011321042388",27.85,41.30,0,317.70,395.85,123.3,117.1,0.579,155698.2,155698.2,5232,0,0,0,L,1122011218,0,123.14,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436130912,194906.00
07/05/2015 17:15,2,4.359,ACTIVE,216.67,352.57,59.975,1436130903,"201051344001158","174011321042388",27.77,40.80,0,317.10,394.95,122.6,116.4,0.579,161779.5,161779.5,5229,0,0,0,L,1122011218,0,123.14,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436130913,194907.00
07/05/2015 17:15,2,4.469,ACTIVE,216.22,350.17,59.959,1436130903,"201051344001025","174011321042388",27.71,41.00,0,317.70,394.05,125.4,119.1,0.570,165241.3,165241.3,5224,0,0,0,L,1122011218,0,122.91,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436130914,194908.00
07/05/2015 17:15,1,3.263,ACTIVE,216.0,343.82,60.03,1436130903,"033051125000118","174011321042388",38.21,38,0.553,300.95,448.11,124.1,118.6,0.560,43281.3,43304.6,202,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436130916,194909.00
07/05/2015 17:15,2,4.305,ACTIVE,216.67,351.07,59.970,1436130903,"201051344000569","174011321042388",27.77,43.00,0,316.80,398.26,121.1,115.0,0.583,168718.5,168718.5,5237,0,0,0,L,1122011218,0,122.91,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436130916,194910.00
07/05/2015 17:15,2,3.133,ACTIVE,215.54,398.56,59.981,1436130903,"274151322000094","174011321042388",37.11,47.80,0,335.74,437.63,117.9,111.9,0.451,352636.2,352636.2,6611,0,0,0,L,1151911521,0,124.04,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436130917,194911.00
07/05/2015 17:15,1,4.467,ACTIVE,216.4,356.09,60.03,1436130903,"040051121000068","174011321042388",22.70,38,0.446,303.51,451.05,100.9,96.2,0.462,37319.8,37338.8,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436130919,194912.00
07/05/2015 17:15,2,4.363,ACTIVE,216.90,350.47,59.970,1436130903,"201051344000458","174011321042388",27.83,41.80,0,318.00,398.86,123.0,116.8,0.592,164543.2,164543.2,5232,0,0,0,L,1122011218,0,123.36,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436130919,194913.00
07/05/2015 17:15,2,4.572,ACTIVE,215.54,348.36,59.975,1436130903,"274151322000087","174011321042388",26.56,66.70,0,330.33,382.03,122.8,116.6,0.460,423386.1,423386.1,6115,0,0,0,L,1151911521,0,124.27,123.36,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436130920,194914.00
07/05/2015 17:15,2,4.602,ACTIVE,215.54,344.45,60.007,1436130903,"274151322000052","174011321042388",27.71,47.30,0,329.13,380.52,129.2,122.7,0.499,452630.2,452630.2,6514,0,0,0,L,1151911521,0,124.04,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436130921,194915.00
07/05/2015 17:15,2,4.391,ACTIVE,215.77,351.07,59.981,1436130903,"201051344001145","174011321042388",27.99,40.00,0,319.51,395.25,124.5,118.2,0.575,169704.3,169704.3,5240,0,0,0,L,1122011218,0,122.91,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436130922,194916.00
07/05/2015 17:15,2,4.305,ACTIVE,215.54,350.47,59.975,1436130903,"201051344000685","174011321042388",28.11,42.30,0,315.30,393.75,122.5,116.3,0.610,168755.4,168755.4,5243,0,0,0,L,1122011218,0,123.36,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436130923,194917.00
07/05/2015 17:15,2,4.486,ACTIVE,215.32,351.37,59.965,1436130903,"274151322000088","174011321042388",27.65,46.00,0,330.33,381.42,125.6,119.3,0.460,433688.0,433688.0,6126,0,0,0,L,1151911521,0,125.17,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436130924,194918.00
07/05/2015 17:15,2,4.273,ACTIVE,216.00,349.56,59.949,1436130903,"201051344000438","174011321042388",28.09,41.80,0,316.20,393.75,121.7,115.5,0.579,168871.1,168871.1,5226,0,0,0,L,1122011218,0,123.14,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436130925,194919.00
07/05/2015 17:15,2,4.326,ACTIVE,216.00,349.86,59.970,1436130903,"201051344001135","174011321042388",27.91,41.50,0,319.21,391.34,122.4,116.2,0.561,160196.3,160196.3,5215,0,0,0,L,1122011218,0,123.14,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436130926,194920.00
07/05/2015 17:15,2,4.289,ACTIVE,215.77,350.77,59.970,1436130903,"201051344000417","174011321042388",27.71,42.30,0,316.20,392.55,120.5,114.3,0.579,164525.3,164525.3,5225,0,0,0,L,1122011218,0,122.68,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436130927,194921.00
07/05/2015 17:15,2,4.395,ACTIVE,215.54,349.26,59.970,1436130903,"201051344000594","174011321042388",27.89,42.30,0,317.10,394.05,124.0,117.8,0.583,164950.8,164950.8,5226,0,0,0,L,1122011218,0,122.91,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436130928,194922.00
07/05/2015 17:15,2,4.695,ACTIVE,215.09,348.06,59.975,1436130903,"274151322000083","174011321042388",27.53,50.80,0,329.13,382.93,130.9,124.4,0.526,448789.8,448789.8,6533,0,0,0,L,1151911521,0,124.27,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436130929,194923.00
07/05/2015 17:15,2,4.473,ACTIVE,216.22,351.07,59.981,1436130903,"201051344000585","174011321042388",28.13,40.80,0,317.70,395.85,127.4,121.1,0.601,163960.2,163960.2,5226,0,0,0,L,1122011218,0,122.46,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436130930,194924.00
07/05/2015 17:15,2,4.594,ACTIVE,215.32,361.59,59.965,1436130903,"274151322000054","174011321042388",27.43,50.60,0,329.73,381.73,127.5,121.2,0.491,443872.5,443872.5,6114,0,0,0,L,1151911521,0,124.49,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436130931,194925.00
07/05/2015 17:15,2,4.348,ACTIVE,216.00,349.86,59.986,1436130903,"201051344001203","174011321042388",28.01,40.00,0,315.60,393.45,123.2,117.0,0.583,165111.1,165111.1,5230,0,0,0,L,1122011218,0,123.36,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436130932,194926.00
07/05/2015 17:15,2,4.354,ACTIVE,215.32,350.17,59.970,1436130903,"201051344000646","174011321042388",27.83,40.40,0,316.50,389.54,122.8,116.6,0.583,162334.5,162334.5,5221,0,0,0,L,1122011218,0,122.91,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436130933,194927.00
07/05/2015 17:15,2,3.156,ACTIVE,216.22,405.47,59.965,1436130903,"274151322000068","174011321042388",37.43,47.30,0,336.34,439.13,118.9,112.8,0.446,351715.9,351715.9,6220,0,0,0,L,1151911521,0,124.72,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436130934,194928.00
07/05/2015 17:15,2,4.902,ACTIVE,216.22,358.58,59.970,1436130903,"274151322000076","174011321042388",27.93,47.30,0,330.63,383.53,138.7,132.0,0.530,473358.5,473358.5,6515,0,0,0,L,1151911521,0,124.94,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436130935,194929.00
07/05/2015 17:15,1,2.825,ACTIVE,215.8,338.68,60.00,1436130903,"033051125000132","174011321042388",33.50,36,0.412,300.09,448.23,94.2,88.6,0.433,32516.400000024,32533.600000024,271,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436130936,194930.00
07/05/2015 17:15,1,3.260,ACTIVE,215.9,348.56,60.00,1436130903,"033051125000150","174011321042388",38.01,38,0.554,302.45,452.49,123.3,119.0,0.558,43340.300000012,43363.800000012,209,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436130937,194931.00
07/05/2015 17:15,2,4.391,ACTIVE,215.32,348.66,59.975,1436130903,"201051344000890","174011321042388",27.53,42.00,0,317.70,395.55,122.4,116.2,0.570,166605.7,166605.7,5229,0,0,0,L,1122011218,0,122.68,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436130938,194932.00
07/05/2015 17:15,2,4.359,ACTIVE,216.22,351.07,59.991,1436130903,"201051344000900","174011321042388",28.03,40.40,0,316.80,397.96,123.9,117.6,0.579,166874.1,166874.1,5241,0,0,0,L,1122011218,0,123.36,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436130939,194933.00
07/05/2015 17:15,2,4.387,ACTIVE,216.00,351.97,59.986,1436130903,"201051344000633","174011321042388",27.69,40.80,0,317.70,398.86,123.0,116.8,0.588,156520.9,156520.9,5239,0,0,0,L,1122011218,0,123.14,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436130940,194934.00
07/05/2015 17:15,1,4.391,ACTIVE,216.2,324.55,60.00,1436130903,"040051121000185","174011321042388",24.99,38,0.485,302.98,451.57,109.1,104.5,0.496,38246.399999999,38266.499999999,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436130941,194935.00
07/05/2015 17:15,2,4.373,ACTIVE,216.67,350.47,59.981,1436130903,"201051344000983","174011321042388",28.03,41.50,0,318.00,397.96,124.2,117.9,0.592,163848.2,163848.2,5241,0,0,0,L,1122011218,0,123.14,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436130942,194936.00
07/05/2015 17:15,2,4.412,ACTIVE,215.77,350.17,59.965,1436130903,"201051344000917","174011321042388",27.77,42.80,0,317.10,395.55,124.1,117.9,0.597,167070.5,167070.5,5240,0,0,0,L,1122011218,0,122.68,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436130943,194937.00
07/05/2015 17:15,1,4.442,ACTIVE,214.8,358.18,60.03,1436130903,"040051121000116","174011321042388",25.01,36,0.490,299.71,450.90,110.6,104.9,0.503,38235.600000024,38256.200000024,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436130944,194938.00
07/05/2015 17:15,1,2.799,ACTIVE,215.9,333.98,60.03,1436130903,"033051125000135","174011321042388",33.32,38,0.409,301.47,450.82,92.8,88.1,0.429,32361.100000022,32378.199999986,232,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436130945,194939.00
07/05/2015 17:15,2,4.295,ACTIVE,216.45,352.87,59.975,1436130903,"201051344000648","174011321042388",27.93,39.30,0,315.90,398.56,121.5,115.3,0.588,162869.3,162869.3,5234,0,0,0,L,1122011218,0,122.68,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436130946,194940.00
07/05/2015 17:15,2,4.262,ACTIVE,216.22,351.37,59.965,1436130903,"201051344001093","174011321042388",27.85,40.00,0,318.00,394.65,120.2,114.1,0.552,165218.5,165218.5,5232,0,0,0,L,1122011218,0,122.91,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436130947,194941.00
07/05/2015 17:15,2,4.402,ACTIVE,216.90,351.97,59.965,1436130903,"201051344000645","174011321042388",27.55,40.80,0,318.91,397.66,122.8,116.6,0.579,163416.6,163416.6,5241,0,0,0,L,1122011218,0,123.59,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436130948,194942.00
07/05/2015 17:15,2,4.635,ACTIVE,215.77,349.26,59.996,1436130903,"274151322000085","174011321042388",27.51,46.80,0,330.63,383.83,129.0,122.6,0.491,446122.2,446122.2,6517,0,0,0,L,1151911521,0,125.17,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436130949,194943.00
07/05/2015 17:15,2,4.328,ACTIVE,216.67,350.47,59.970,1436130903,"201051344000651","174011321042388",28.13,41.30,0,318.00,393.45,123.3,117.1,0.570,162790.5,162790.5,5227,0,0,0,L,1122011218,0,123.59,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436130950,194944.00
07/05/2015 17:15,2,4.359,ACTIVE,216.22,349.26,59.965,1436130903,"201051344000867","174011321042388",27.87,41.80,0,317.70,394.05,123.1,116.9,0.579,155204.5,155204.5,5244,0,0,0,L,1122011218,0,123.36,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436130951,194945.00
07/05/2015 17:15,1,4.453,ACTIVE,216.3,323.07,60.03,1436130903,"040051121000095","174011321042388",22.68,39,0.443,299.30,448.67,100.5,95.5,0.454,37849.6,37868.2,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436130952,194946.00
07/05/2015 17:15,2,4.344,ACTIVE,215.32,349.26,59.959,1436130903,"201051344001230","174011321042388",27.87,41.00,0,316.50,390.14,122.6,116.4,0.588,166306.1,166306.1,5243,0,0,0,L,1122011218,0,122.91,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436130953,194947.00
07/05/2015 17:15,2,4.289,ACTIVE,216.90,351.67,59.970,1436130903,"201051344000576","174011321042388",27.85,40.20,0,317.40,398.86,121.0,114.9,0.566,162660.4,162660.4,5247,0,0,0,L,1122011218,0,123.36,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436130954,194948.00
07/05/2015 17:15,2,4.432,ACTIVE,217.13,350.77,60.002,1436130903,"201051344000579","174011321042388",27.71,42.30,0,318.61,395.85,124.4,118.1,0.588,169115.7,169115.7,5231,0,0,0,L,1122011218,0,123.36,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436130955,194949.00
07/05/2015 17:30,2,3.582,ACTIVE,213.51,345.36,59.975,1436131803,"201051344000955","174011321042388",27.27,41.80,0,316.50,386.53,99.0,93.6,0.477,168266.9,168266.9,5234,0,0,0,L,1122011218,0,121.78,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436131804,194950.00
07/05/2015 17:30,1,3.745,ACTIVE,214.5,340.72,60.00,1436131803,"040051121000195","174011321042388",24.57,38,0.406,301.54,449.77,91.6,86.8,0.425,40780.000000012,40803.899999988,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436131806,194951.00
07/05/2015 17:30,2,4.164,ACTIVE,213.74,354.07,59.944,1436131803,"274151322000095","174011321042388",27.75,50.20,0,329.73,379.02,117.1,111.1,0.442,467577.3,467577.3,6144,0,0,0,L,1151911521,0,124.04,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436131807,194952.00
07/05/2015 17:30,2,3.553,ACTIVE,213.96,345.06,59.965,1436131803,"201051344000868","174011321042388",27.73,40.60,0,318.00,390.14,99.8,94.4,0.468,154586.8,154586.8,5241,0,0,0,L,1122011218,0,122.01,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436131808,194953.00
07/05/2015 17:30,2,3.555,ACTIVE,215.09,347.76,59.954,1436131803,"201051344000853","174011321042388",27.77,41.50,0,320.71,397.05,100.0,94.6,0.477,160856.0,160856.0,5242,0,0,0,L,1122011218,0,123.14,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436131809,194954.00
07/05/2015 17:30,2,3.553,ACTIVE,214.64,346.26,59.959,1436131803,"201051344000582","174011321042388",27.49,42.50,0,315.00,393.15,99.0,93.6,0.473,161082.3,161082.3,5227,0,0,0,L,1122011218,0,122.46,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436131809,194955.00
07/05/2015 17:30,1,3.713,ACTIVE,214.7,322.02,60.00,1436131803,"040051121000097","174011321042388",24.88,39,0.410,301.23,451.46,91.9,87.7,0.427,38914.400000012,38938.700000012,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436131811,194956.00
07/05/2015 17:30,2,3.572,ACTIVE,214.87,346.86,59.965,1436131803,"201051344000469","174011321042388",27.67,40.40,0,316.50,392.25,100.1,94.7,0.495,156129.6,156129.6,5233,0,0,0,L,1122011218,0,122.01,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436131812,194957.00
07/05/2015 17:30,2,3.627,ACTIVE,214.64,347.46,59.991,1436131803,"201051344000988","174011321042388",27.33,41.00,0,318.00,395.25,100.4,95.0,0.468,155724.9,155724.9,5233,0,0,0,L,1122011218,0,122.46,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436131813,194958.00
07/05/2015 17:30,2,3.582,ACTIVE,214.64,346.56,59.965,1436131803,"201051344001158","174011321042388",27.55,41.00,0,318.30,391.94,100.0,94.6,0.482,161806.0,161806.0,5230,0,0,0,L,1122011218,0,122.23,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436131813,194959.00
07/05/2015 17:30,2,3.689,ACTIVE,214.19,345.36,59.965,1436131803,"201051344001025","174011321042388",27.37,41.30,0,318.30,389.84,102.3,96.8,0.473,165268.5,165268.5,5225,0,0,0,L,1122011218,0,122.01,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436131814,194960.00
07/05/2015 17:30,1,2.720,ACTIVE,214.4,332.05,60.00,1436131803,"033051125000118","174011321042388",37.98,38,0.456,299.74,448.05,102.8,97.8,0.467,43304.6,43331.6,204,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436131816,194961.00
07/05/2015 17:30,2,3.514,ACTIVE,214.64,346.56,59.970,1436131803,"201051344000569","174011321042388",27.69,43.00,0,318.61,392.85,98.6,93.2,0.464,168744.7,168744.7,5238,0,0,0,L,1122011218,0,122.01,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436131816,194962.00
07/05/2015 17:30,2,2.535,ACTIVE,214.19,408.18,59.938,1436131803,"274151322000094","174011321042388",37.71,48.50,0,379.32,436.13,96.4,91.1,0.376,352661.8,352661.8,6612,0,0,0,L,1151911521,0,123.59,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436131817,194963.00
07/05/2015 17:30,1,3.746,ACTIVE,215.0,344.35,60.00,1436131803,"040051121000068","174011321042388",22.46,39,0.370,301.62,450.28,83.7,79.3,0.390,37338.8,37360.5,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436131819,194964.00
07/05/2015 17:30,2,3.568,ACTIVE,214.87,345.66,59.959,1436131803,"201051344000458","174011321042388",27.75,42.00,0,316.80,392.55,100.2,94.8,0.491,164569.8,164569.8,5233,0,0,0,L,1122011218,0,122.68,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436131819,194965.00
07/05/2015 17:30,2,3.842,ACTIVE,214.19,344.15,59.959,1436131803,"274151322000087","174011321042388",26.18,65.70,0,328.52,379.32,101.8,96.4,0.380,423412.8,423412.8,6116,0,0,0,L,1151911521,0,124.04,122.68,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436131820,194966.00
