ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/05/2015 17:30,2,3.877,ACTIVE,214.19,351.97,59.944,1436131803,"274151322000052","174011321042388",27.27,47.50,0,328.52,377.52,107.1,101.4,0.411,452658.4,452658.4,6515,0,0,0,L,1151911521,0,123.36,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436131821,194967.00
07/05/2015 17:30,2,3.664,ACTIVE,213.96,346.26,59.986,1436131803,"201051344001145","174011321042388",27.31,40.40,0,320.71,390.74,101.3,95.8,0.464,169731.2,169731.2,5241,0,0,0,L,1122011218,0,122.23,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436131822,194968.00
07/05/2015 17:30,2,3.494,ACTIVE,213.96,345.36,59.965,1436131803,"201051344000685","174011321042388",28.09,42.50,0,314.40,388.94,99.4,94.0,0.495,168782.0,168782.0,5244,0,0,0,L,1122011218,0,122.68,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436131823,194969.00
07/05/2015 17:30,2,3.766,ACTIVE,213.74,343.55,59.954,1436131803,"274151322000088","174011321042388",27.15,46.20,0,329.43,379.62,103.5,98.0,0.393,433715.4,433715.4,6127,0,0,0,L,1151911521,0,124.04,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436131824,194970.00
07/05/2015 17:30,2,3.520,ACTIVE,214.19,345.66,59.965,1436131803,"201051344000438","174011321042388",27.67,42.50,0,317.70,389.24,98.6,93.3,0.468,168897.4,168897.4,5227,0,0,0,L,1122011218,0,122.46,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436131825,194971.00
07/05/2015 17:30,2,3.510,ACTIVE,214.19,344.76,59.965,1436131803,"201051344001135","174011321042388",27.89,42.50,0,317.40,388.94,99.1,93.8,0.460,160222.7,160222.7,5216,0,0,0,L,1122011218,0,122.23,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436131826,194972.00
07/05/2015 17:30,2,3.527,ACTIVE,213.96,345.66,59.949,1436131803,"201051344000417","174011321042388",27.25,42.30,0,315.60,389.84,97.4,92.1,0.468,164551.4,164551.4,5226,0,0,0,L,1122011218,0,122.01,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436131827,194973.00
07/05/2015 17:30,2,3.564,ACTIVE,213.74,345.36,59.975,1436131803,"201051344000594","174011321042388",27.77,42.30,0,316.50,389.24,100.3,94.9,0.477,164977.6,164977.6,5227,0,0,0,L,1122011218,0,122.01,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436131828,194974.00
07/05/2015 17:30,2,3.910,ACTIVE,213.96,352.87,59.965,1436131803,"274151322000083","174011321042388",27.29,51.50,0,328.52,377.82,108.0,102.4,0.424,448818.4,448818.4,6534,0,0,0,L,1151911521,0,123.59,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436131829,194975.00
07/05/2015 17:30,2,3.740,ACTIVE,214.64,347.16,59.965,1436131803,"201051344000585","174011321042388",27.35,40.80,0,319.21,391.04,103.6,98.1,0.482,163987.9,163987.9,5227,0,0,0,L,1122011218,0,122.01,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436131830,194976.00
07/05/2015 17:30,2,3.773,ACTIVE,213.96,352.87,59.954,1436131803,"274151322000054","174011321042388",27.23,50.40,0,329.73,379.92,104.0,98.5,0.402,443900.3,443900.3,6115,0,0,0,L,1151911521,0,124.04,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436131831,194977.00
07/05/2015 17:30,2,3.529,ACTIVE,214.41,344.45,59.965,1436131803,"201051344001203","174011321042388",27.75,40.60,0,317.40,394.35,99.2,93.9,0.473,165137.8,165137.8,5231,0,0,0,L,1122011218,0,122.68,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436131832,194978.00
07/05/2015 17:30,2,3.506,ACTIVE,213.51,345.96,59.959,1436131803,"201051344000646","174011321042388",27.77,40.20,0,317.10,388.34,98.7,93.3,0.473,162360.9,162360.9,5222,0,0,0,L,1122011218,0,122.23,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436131833,194979.00
07/05/2015 17:30,2,2.408,ACTIVE,214.87,416.29,59.938,1436131803,"274151322000068","174011321042388",38.80,47.80,0,379.32,446.05,94.3,89.1,0.354,351741.6,351741.6,6221,0,0,0,L,1151911521,0,124.27,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436131834,194980.00
07/05/2015 17:30,2,3.975,ACTIVE,214.87,357.38,59.965,1436131803,"274151322000076","174011321042388",28.13,48.00,0,332.13,378.72,113.2,107.3,0.442,473388.8,473388.8,6516,0,0,0,L,1151911521,0,123.81,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436131834,194981.00
07/05/2015 17:30,1,2.301,ACTIVE,214.6,326.29,60.03,1436131803,"033051125000132","174011321042388",33.28,37,0.333,299.12,447.39,76.2,71.1,0.355,32533.600000024,32553.600000024,273,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436131836,194982.00
07/05/2015 17:30,1,2.652,ACTIVE,214.6,354.04,60.00,1436131803,"033051125000150","174011321042388",37.93,38,0.449,303.15,451.00,100.1,96.0,0.468,43363.800000012,43390.699999988,211,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436131837,194983.00
07/05/2015 17:30,2,3.535,ACTIVE,213.51,345.66,59.970,1436131803,"201051344000890","174011321042388",27.37,42.50,0,318.30,388.94,98.0,92.7,0.460,166632.1,166632.1,5230,0,0,0,L,1122011218,0,122.23,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436131838,194984.00
07/05/2015 17:30,2,3.566,ACTIVE,214.41,345.06,59.975,1436131803,"201051344000900","174011321042388",27.35,40.60,0,320.11,394.35,98.8,93.5,0.464,166900.8,166900.8,5242,0,0,0,L,1122011218,0,122.46,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436131839,194985.00
07/05/2015 17:30,2,3.539,ACTIVE,214.19,346.26,59.938,1436131803,"201051344000633","174011321042388",27.45,40.80,0,318.00,391.94,98.3,93.0,0.468,156547.4,156547.4,5240,0,0,0,L,1122011218,0,122.46,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436131840,194986.00
07/05/2015 17:30,1,3.615,ACTIVE,214.7,325.86,60.03,1436131803,"040051121000185","174011321042388",24.45,38,0.390,301.12,449.82,87.9,83.4,0.410,38266.499999999,38290.199999999,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436131841,194987.00
07/05/2015 17:30,2,3.520,ACTIVE,214.64,345.06,59.970,1436131803,"201051344000983","174011321042388",27.93,41.80,0,319.51,394.05,99.7,94.3,0.477,163875.0,163875.0,5242,0,0,0,L,1122011218,0,122.46,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436131842,194988.00
07/05/2015 17:30,2,3.518,ACTIVE,214.19,346.26,59.959,1436131803,"201051344000917","174011321042388",27.79,43.20,0,318.91,391.64,99.1,93.7,0.473,167097.1,167097.1,5241,0,0,0,L,1122011218,0,122.01,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436131843,194989.00
07/05/2015 17:30,1,3.645,ACTIVE,214.1,349.74,60.03,1436131803,"040051121000116","174011321042388",24.76,36,0.397,297.64,451.39,89.8,84.6,0.416,38256.200000024,38280.000000024,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436131844,194990.00
07/05/2015 17:30,1,2.288,ACTIVE,215.0,337.83,60.03,1436131803,"033051125000135","174011321042388",32.86,38,0.329,300.14,451.52,74.8,70.7,0.348,32378.199999986,32397.999999998,234,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436131845,194991.00
07/05/2015 17:30,2,3.441,ACTIVE,214.64,345.36,59.996,1436131803,"201051344000648","174011321042388",27.81,39.50,0,317.40,392.85,96.9,91.6,0.460,162895.4,162895.4,5235,0,0,0,L,1122011218,0,122.23,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436131846,194992.00
07/05/2015 17:30,2,3.385,ACTIVE,214.41,345.96,59.975,1436131803,"201051344001093","174011321042388",27.77,40.40,0,318.00,390.14,95.2,89.9,0.442,165244.2,165244.2,5233,0,0,0,L,1122011218,0,122.23,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436131847,194993.00
07/05/2015 17:30,2,3.494,ACTIVE,214.87,346.26,59.975,1436131803,"201051344000645","174011321042388",27.63,40.80,0,319.21,393.75,97.8,92.5,0.455,163443.1,163443.1,5242,0,0,0,L,1122011218,0,122.68,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436131848,194994.00
07/05/2015 17:30,2,3.748,ACTIVE,214.41,355.88,59.970,1436131803,"274151322000085","174011321042388",27.51,46.60,0,331.53,379.62,104.4,98.9,0.402,446150.2,446150.2,6518,0,0,0,L,1151911521,0,124.49,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436131849,194995.00
07/05/2015 17:30,2,3.525,ACTIVE,214.64,346.26,59.975,1436131803,"201051344000651","174011321042388",27.35,41.50,0,320.11,389.24,97.7,92.4,0.455,162816.9,162816.9,5228,0,0,0,L,1122011218,0,122.91,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436131850,194996.00
07/05/2015 17:30,2,3.527,ACTIVE,214.19,344.45,59.975,1436131803,"201051344000867","174011321042388",27.43,42.30,0,319.21,389.84,98.0,92.6,0.455,155231.0,155231.0,5245,0,0,0,L,1122011218,0,122.46,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436131851,194997.00
07/05/2015 17:30,1,3.646,ACTIVE,214.2,335.80,60.00,1436131803,"040051121000095","174011321042388",22.46,39,0.357,297.20,449.28,81.5,76.2,0.374,37868.2,37889.6,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436131852,194998.00
07/05/2015 17:30,2,3.498,ACTIVE,213.51,342.95,59.991,1436131803,"201051344001230","174011321042388",27.51,41.30,0,318.30,389.54,97.4,92.1,0.473,166332.4,166332.4,5244,0,0,0,L,1122011218,0,122.01,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436131853,194999.00
07/05/2015 17:30,2,3.430,ACTIVE,214.87,347.46,60.012,1436131803,"201051344000576","174011321042388",27.71,40.80,0,318.61,397.35,96.2,90.9,0.455,162686.3,162686.3,5248,0,0,0,L,1122011218,0,122.68,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436131854,195000.00
07/05/2015 17:30,2,3.562,ACTIVE,214.64,345.96,60.002,1436131803,"201051344000579","174011321042388",27.59,42.00,0,319.51,392.25,99.5,94.1,0.473,169142.4,169142.4,5232,0,0,0,L,1122011218,0,122.23,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436131855,195001.00
07/05/2015 17:45,2,2.719,ACTIVE,212.61,359.48,59.981,1436132703,"201051344000955","174011321042388",28.05,40.00,0,316.20,393.45,77.2,72.6,0.654,168287.5,168287.5,5235,0,0,0,L,1122011218,0,121.78,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436132704,195002.00
07/05/2015 17:45,1,2.923,ACTIVE,214.3,331.27,60.00,1436132703,"040051121000195","174011321042388",24.56,37,0.316,303.78,449.57,71.4,67.2,0.341,40803.899999988,40822.7,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436132705,195003.00
07/05/2015 17:45,2,3.293,ACTIVE,213.29,345.06,59.970,1436132703,"274151322000095","174011321042388",27.85,49.50,0,330.63,379.62,92.8,87.7,0.349,467601.8,467601.8,6145,0,0,0,L,1151911521,0,123.14,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436132706,195004.00
07/05/2015 17:45,2,2.811,ACTIVE,212.83,360.38,59.975,1436132703,"201051344000868","174011321042388",27.53,38.60,0,318.00,394.65,78.5,73.8,0.628,154607.6,154607.6,5242,0,0,0,L,1122011218,0,122.01,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436132707,195005.00
07/05/2015 17:45,2,2.787,ACTIVE,213.96,362.79,59.970,1436132703,"201051344000853","174011321042388",27.79,39.80,0,320.71,397.66,78.5,73.9,0.667,160876.8,160876.8,5243,0,0,0,L,1122011218,0,122.91,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436132708,195006.00
07/05/2015 17:45,2,2.799,ACTIVE,213.51,361.59,59.981,1436132703,"201051344000582","174011321042388",27.43,40.80,0,318.00,395.25,77.8,73.2,0.672,161102.9,161102.9,5228,0,0,0,L,1122011218,0,122.46,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436132709,195007.00
07/05/2015 17:45,1,2.921,ACTIVE,214.7,326.99,60.03,1436132703,"040051121000097","174011321042388",25.15,38,0.325,302.97,450.60,73.1,69.1,0.350,38938.700000012,38957.900000012,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436132710,195008.00
07/05/2015 17:45,2,2.783,ACTIVE,213.51,360.38,59.975,1436132703,"201051344000469","174011321042388",27.93,38.80,0,316.20,397.05,78.8,74.1,0.689,156150.4,156150.4,5234,0,0,0,L,1122011218,0,122.01,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436132711,195009.00
07/05/2015 17:45,2,2.801,ACTIVE,213.51,362.79,59.981,1436132703,"201051344000988","174011321042388",27.77,39.50,0,318.00,397.05,78.8,74.1,0.681,155745.8,155745.8,5234,0,0,0,L,1122011218,0,122.23,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436132712,195010.00
07/05/2015 17:45,2,2.793,ACTIVE,213.74,361.59,59.970,1436132703,"201051344001158","174011321042388",27.81,39.30,0,318.00,396.45,78.6,74.0,0.672,161826.8,161826.8,5231,0,0,0,L,1122011218,0,122.23,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436132713,195011.00
07/05/2015 17:45,2,2.879,ACTIVE,213.29,348.96,59.965,1436132703,"201051344001025","174011321042388",27.75,39.80,0,316.80,396.75,80.9,76.2,0.376,165289.9,165289.9,5226,0,0,0,L,1122011218,0,121.78,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436132714,195012.00
07/05/2015 17:45,1,2.144,ACTIVE,214.4,343.74,60.03,1436132703,"033051125000118","174011321042388",38.20,37,0.361,301.65,445.33,81.5,76.7,0.383,43331.6,43352.9,206,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436132715,195013.00
07/05/2015 17:45,2,2.729,ACTIVE,213.51,359.48,59.970,1436132703,"201051344000569","174011321042388",27.97,41.00,0,317.10,395.25,77.2,72.6,0.650,168765.2,168765.2,5239,0,0,0,L,1122011218,0,121.78,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436132716,195014.00
07/05/2015 17:45,2,2.035,ACTIVE,213.29,403.37,59.975,1436132703,"274151322000094","174011321042388",37.25,45.50,0,380.22,437.93,76.1,71.5,0.539,352681.9,352681.9,6613,0,0,0,L,1151911521,0,122.68,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436132717,195015.00
07/05/2015 17:45,1,3.135,ACTIVE,215.0,329.38,60.03,1436132703,"040051121000068","174011321042388",17.63,38,0.345,301.72,450.61,55.0,58.3,0.358,37360.5,37377.5,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436132718,195016.00
07/05/2015 17:45,2,2.768,ACTIVE,213.51,360.99,59.981,1436132703,"201051344000458","174011321042388",28.01,39.80,0,318.30,396.45,78.6,73.9,0.681,164590.7,164590.7,5234,0,0,0,L,1122011218,0,122.46,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436132719,195017.00
07/05/2015 17:45,2,3.029,ACTIVE,213.74,354.07,59.970,1436132703,"274151322000087","174011321042388",26.54,63.70,0,330.03,381.42,81.4,76.6,0.301,423434.2,423434.2,6117,0,0,0,L,1151911521,0,123.14,122.46,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436132720,195018.00
07/05/2015 17:45,2,3.025,ACTIVE,213.96,357.38,59.970,1436132703,"274151322000052","174011321042388",27.79,46.60,0,329.13,382.03,85.0,80.2,0.331,452680.8,452680.8,6516,0,0,0,L,1151911521,0,122.68,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436132721,195019.00
07/05/2015 17:45,2,2.824,ACTIVE,213.06,349.56,59.981,1436132703,"201051344001145","174011321042388",28.01,38.60,0,318.91,395.85,80.2,75.4,0.367,169752.4,169752.4,5242,0,0,0,L,1122011218,0,122.01,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436132722,195020.00
07/05/2015 17:45,2,2.791,ACTIVE,212.83,359.18,59.996,1436132703,"201051344000685","174011321042388",27.57,40.60,0,316.80,394.65,78.0,73.3,0.698,168802.7,168802.7,5245,0,0,0,L,1122011218,0,122.68,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436132723,195021.00
07/05/2015 17:45,2,2.930,ACTIVE,213.06,347.46,59.975,1436132703,"274151322000088","174011321042388",27.65,44.80,0,330.63,384.73,82.0,77.2,0.314,433737.0,433737.0,6128,0,0,0,L,1151911521,0,123.59,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436132724,195022.00
07/05/2015 17:45,2,2.732,ACTIVE,213.29,360.38,59.981,1436132703,"201051344000438","174011321042388",28.03,40.40,0,317.70,395.55,77.6,72.9,0.663,168918.0,168918.0,5228,0,0,0,L,1122011218,0,122.46,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436132725,195023.00
07/05/2015 17:45,2,2.793,ACTIVE,213.06,359.48,59.986,1436132703,"201051344001135","174011321042388",27.77,40.40,0,318.30,394.65,78.5,73.9,0.623,160243.6,160243.6,5217,0,0,0,L,1122011218,0,122.23,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436132726,195024.00
07/05/2015 17:45,2,2.717,ACTIVE,213.06,359.18,59.986,1436132703,"201051344000417","174011321042388",27.99,40.20,0,315.90,394.35,77.0,72.4,0.650,164571.8,164571.8,5227,0,0,0,L,1122011218,0,121.78,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436132727,195025.00
07/05/2015 17:45,2,2.785,ACTIVE,212.83,360.38,59.986,1436132703,"201051344000594","174011321042388",28.03,40.20,0,317.70,396.15,79.1,74.4,0.676,164998.7,164998.7,5228,0,0,0,L,1122011218,0,122.01,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436132727,195026.00
07/05/2015 17:45,2,3.090,ACTIVE,213.96,355.88,59.986,1436132703,"274151322000083","174011321042388",27.73,49.50,0,329.43,383.23,86.8,81.8,0.340,448841.2,448841.2,6535,0,0,0,L,1151911521,0,122.91,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436132728,195027.00
07/05/2015 17:45,2,2.930,ACTIVE,213.51,349.56,60.007,1436132703,"201051344000585","174011321042388",27.91,40.00,0,317.70,394.35,82.8,78.0,0.407,164009.7,164009.7,5228,0,0,0,L,1122011218,0,121.78,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436132730,195028.00
07/05/2015 17:45,2,2.988,ACTIVE,213.06,349.26,59.975,1436132703,"274151322000054","174011321042388",27.59,49.00,0,329.43,383.83,83.5,78.7,0.323,443922.3,443922.3,6116,0,0,0,L,1151911521,0,122.91,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436132731,195029.00
07/05/2015 17:45,2,2.783,ACTIVE,213.51,359.18,59.981,1436132703,"201051344001203","174011321042388",27.95,38.80,0,317.70,396.15,78.8,74.1,0.698,165158.6,165158.6,5232,0,0,0,L,1122011218,0,122.68,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436132732,195030.00
07/05/2015 17:45,2,2.781,ACTIVE,212.61,360.08,59.986,1436132703,"201051344000646","174011321042388",27.85,38.40,0,315.90,394.95,78.4,73.8,0.667,162381.7,162381.7,5223,0,0,0,L,1122011218,0,122.23,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436132733,195031.00
07/05/2015 17:45,2,2.064,ACTIVE,214.41,403.97,60.002,1436132703,"274151322000068","174011321042388",37.13,44.80,0,383.23,445.15,77.7,73.1,0.535,351761.9,351761.9,6222,0,0,0,L,1151911521,0,123.36,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436132734,195032.00
07/05/2015 17:45,2,3.178,ACTIVE,213.51,353.47,59.981,1436132703,"274151322000076","174011321042388",28.37,46.40,0,330.93,382.93,91.3,86.2,0.349,473412.8,473412.8,6517,0,0,0,L,1151911521,0,123.14,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436132735,195033.00
07/05/2015 17:45,1,1.830,ACTIVE,214.3,310.23,60.03,1436132703,"033051125000132","174011321042388",33.57,36,0.372,300.38,445.36,61.1,57.7,0.369,32553.600000024,32569.300000024,275,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436132736,195034.00
07/05/2015 17:45,1,2.120,ACTIVE,214.4,324.35,60.03,1436132703,"033051125000150","174011321042388",38.28,37,0.362,304.58,450.21,80.7,77.0,0.385,43390.699999988,43412.199999988,213,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436132737,195035.00
07/05/2015 17:45,2,2.797,ACTIVE,212.61,358.58,59.986,1436132703,"201051344000890","174011321042388",27.79,40.40,0,317.70,394.35,78.7,74.1,0.650,166652.8,166652.8,5231,0,0,0,L,1122011218,0,122.23,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436132738,195036.00
07/05/2015 17:45,2,2.824,ACTIVE,213.29,361.29,59.975,1436132703,"201051344000900","174011321042388",27.67,39.00,0,318.61,395.55,79.2,74.5,0.645,166921.6,166921.6,5243,0,0,0,L,1122011218,0,122.46,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436132739,195037.00
07/05/2015 17:45,2,2.826,ACTIVE,213.29,360.99,59.981,1436132703,"201051344000633","174011321042388",27.49,38.80,0,319.21,396.15,78.8,74.1,0.672,156568.1,156568.1,5241,0,0,0,L,1122011218,0,122.46,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436132740,195038.00
07/05/2015 17:45,1,2.876,ACTIVE,214.5,342.90,60.00,1436132703,"040051121000185","174011321042388",24.81,37,0.313,302.70,449.85,71.0,66.5,0.339,38290.199999999,38308.799999999,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436132741,195039.00
07/05/2015 17:45,2,2.820,ACTIVE,213.51,350.17,59.981,1436132703,"201051344000983","174011321042388",28.07,39.80,0,318.91,396.75,80.2,75.5,0.384,163896.0,163896.0,5243,0,0,0,L,1122011218,0,122.46,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436132742,195040.00
07/05/2015 17:45,2,2.842,ACTIVE,213.29,348.36,60.023,1436132703,"201051344000917","174011321042388",27.83,41.30,0,317.70,395.85,80.1,75.4,0.376,167118.1,167118.1,5242,0,0,0,L,1122011218,0,122.01,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436132743,195041.00
07/05/2015 17:45,1,2.922,ACTIVE,214.1,324.95,60.03,1436132703,"040051121000116","174011321042388",25.27,35,0.323,301.19,450.00,73.5,68.6,0.347,38280.000000024,38298.800000024,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436132744,195042.00
07/05/2015 17:45,1,1.829,ACTIVE,214.4,348.73,60.00,1436132703,"033051125000135","174011321042388",33.11,37,0.290,299.33,450.49,60.2,59.0,0.411,32397.999999998,32413.600000022,236,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436132746,195043.00
07/05/2015 17:45,2,2.795,ACTIVE,213.74,360.99,59.986,1436132703,"201051344000648","174011321042388",27.59,37.50,0,316.50,396.45,78.0,73.4,0.663,162915.9,162915.9,5236,0,0,0,L,1122011218,0,122.23,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436132746,195044.00
07/05/2015 17:45,2,2.713,ACTIVE,213.29,359.48,59.975,1436132703,"201051344001093","174011321042388",27.79,38.60,0,315.60,393.75,76.4,71.8,0.623,165264.2,165264.2,5234,0,0,0,L,1122011218,0,122.23,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436132747,195045.00
07/05/2015 17:45,2,2.842,ACTIVE,213.74,360.99,59.981,1436132703,"201051344000645","174011321042388",27.35,39.00,0,318.61,395.25,78.8,74.1,0.641,163463.7,163463.7,5243,0,0,0,L,1122011218,0,122.68,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436132748,195046.00
07/05/2015 17:45,2,3.014,ACTIVE,213.51,355.58,59.975,1436132703,"274151322000085","174011321042388",27.83,45.50,0,330.33,384.13,85.0,80.1,0.323,446172.3,446172.3,6519,0,0,0,L,1151911521,0,123.59,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436132749,195047.00
07/05/2015 17:45,2,2.824,ACTIVE,213.29,360.08,59.981,1436132703,"201051344000651","174011321042388",27.53,39.80,0,317.40,395.55,78.8,74.1,0.667,162837.6,162837.6,5229,0,0,0,L,1122011218,0,122.46,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436132750,195048.00
07/05/2015 17:45,2,2.811,ACTIVE,213.06,359.78,59.981,1436132703,"201051344000867","174011321042388",27.77,40.00,0,318.30,394.65,79.1,74.4,0.658,155251.7,155251.7,5246,0,0,0,L,1122011218,0,122.46,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436132752,195049.00
07/05/2015 17:45,1,3.154,ACTIVE,213.9,388.80,60.03,1436132703,"040051121000095","174011321042388",17.85,38,0.273,298.68,447.24,56.0,42.0,0.315,37889.6,37905.8,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436132753,195050.00
07/05/2015 17:45,2,2.781,ACTIVE,212.61,358.58,59.981,1436132703,"201051344001230","174011321042388",27.81,39.50,0,317.40,392.85,78.3,73.7,0.658,166353.0,166353.0,5245,0,0,0,L,1122011218,0,122.01,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436132754,195051.00
07/05/2015 17:45,2,2.742,ACTIVE,213.51,362.19,59.981,1436132703,"201051344000576","174011321042388",27.75,38.60,0,319.51,396.15,77.1,72.5,0.641,162706.6,162706.6,5249,0,0,0,L,1122011218,0,122.46,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436132755,195052.00
07/05/2015 17:45,2,2.812,ACTIVE,213.51,350.17,59.975,1436132703,"201051344000579","174011321042388",28.19,40.40,0,318.91,396.75,80.4,75.7,0.376,169163.5,169163.5,5233,0,0,0,L,1122011218,0,122.46,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436132756,195053.00
07/05/2015 18:00,2,2.469,ACTIVE,213.29,358.28,59.965,1436133603,"201051344000955","174011321042388",27.89,38.40,0,333.33,391.34,69.8,65.4,0.601,168304.6,168304.6,5236,0,0,0,L,1122011218,0,122.68,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436133604,195054.00
07/05/2015 18:00,1,2.641,ACTIVE,214.8,323.80,60.03,1436133603,"040051121000195","174011321042388",24.79,36,0.292,300.80,450.14,65.1,60.9,0.317,40822.7,40838.099999976,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436133606,195055.00
07/05/2015 18:00,2,3.004,ACTIVE,213.51,358.58,59.959,1436133603,"274151322000095","174011321042388",28.05,47.80,0,333.63,369.40,85.2,80.3,0.318,467622.6,467622.6,6146,0,0,0,L,1151911521,0,122.91,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436133607,195056.00
07/05/2015 18:00,2,2.502,ACTIVE,213.51,360.08,59.965,1436133603,"201051344000868","174011321042388",27.87,37.50,0,334.54,394.65,70.6,66.2,0.575,154624.9,154624.9,5243,0,0,0,L,1122011218,0,122.91,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436133607,195057.00
07/05/2015 18:00,2,2.510,ACTIVE,214.64,360.38,59.965,1436133603,"201051344000853","174011321042388",27.73,38.60,0,335.74,397.05,70.5,66.2,0.583,160894.1,160894.1,5244,0,0,0,L,1122011218,0,123.81,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436133608,195058.00
07/05/2015 18:00,2,2.494,ACTIVE,214.19,359.48,59.981,1436133603,"201051344000582","174011321042388",27.77,39.30,0,334.54,395.85,70.2,65.8,0.588,161120.1,161120.1,5229,0,0,0,L,1122011218,0,123.36,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436133609,195059.00
07/05/2015 18:00,1,2.645,ACTIVE,215.4,320.53,60.03,1436133603,"040051121000097","174011321042388",25.31,37,0.300,303.52,452.12,66.6,63.1,0.321,38957.900000012,38974.200000012,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436133611,195060.00
07/05/2015 18:00,2,2.482,ACTIVE,213.96,360.99,59.970,1436133603,"201051344000469","174011321042388",27.95,37.80,0,335.14,396.45,70.3,66.0,0.628,156167.7,156167.7,5235,0,0,0,L,1122011218,0,122.91,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436133612,195061.00
07/05/2015 18:00,2,2.539,ACTIVE,214.19,361.29,59.965,1436133603,"201051344000988","174011321042388",27.23,38.40,0,332.43,397.35,70.0,65.7,0.610,155763.2,155763.2,5235,0,0,0,L,1122011218,0,123.14,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436133613,195062.00
07/05/2015 18:00,2,2.453,ACTIVE,213.96,359.48,59.981,1436133603,"201051344001158","174011321042388",27.75,38.00,0,334.84,396.45,69.0,64.7,0.601,161844.2,161844.2,5232,0,0,0,L,1122011218,0,123.14,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436133613,195063.00
07/05/2015 18:00,2,2.520,ACTIVE,213.74,359.18,59.959,1436133603,"201051344001025","174011321042388",27.69,38.20,0,317.70,394.95,70.7,66.3,0.566,165307.8,165307.8,5227,0,0,0,L,1122011218,0,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436133614,195064.00
07/05/2015 18:00,1,1.867,ACTIVE,215.2,330.86,60.00,1436133603,"033051125000118","174011321042388",38.37,36,0.315,315.80,353.79,71.3,67.2,0.340,43352.9,43371.1,208,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436133616,195065.00
07/05/2015 18:00,2,1.869,ACTIVE,213.29,354.07,59.965,1436133603,"201051344000569","174011321042388",28.05,39.80,0,334.24,394.65,53.1,49.4,0.446,168782.3,168782.3,5240,0,0,0,L,1122011218,0,122.68,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436133616,195066.00
07/05/2015 18:00,2,1.574,ACTIVE,214.19,404.87,59.959,1436133603,"274151322000094","174011321042388",36.98,43.00,0,380.22,443.94,59.0,55.1,0.407,352698.9,352698.9,6614,0,0,0,L,1151911521,0,122.68,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436133617,195067.00
07/05/2015 18:00,1,2.203,ACTIVE,214.7,378.16,60.00,1436133603,"040051121000068","174011321042388",22.90,37,0.322,301.83,450.70,50.2,52.7,0.289,37377.5,37391.2,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436133619,195068.00
07/05/2015 18:00,2,1.879,ACTIVE,213.29,353.77,59.933,1436133603,"201051344000458","174011321042388",27.71,38.40,0,336.04,396.15,52.7,49.0,0.451,164608.1,164608.1,5235,0,0,0,L,1122011218,0,123.14,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436133620,195069.00
07/05/2015 18:00,2,1.949,ACTIVE,213.74,353.47,59.965,1436133603,"274151322000087","174011321042388",26.78,59.80,0,327.92,385.33,52.8,49.1,0.349,423452.4,423452.4,6118,0,0,0,L,1151911521,0,122.91,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436133621,195070.00
07/05/2015 18:00,2,1.834,ACTIVE,213.06,351.37,59.970,1436133603,"274151322000052","174011321042388",27.67,43.40,0,328.22,386.53,51.3,47.6,0.336,452699.8,452699.8,6517,0,0,0,L,1151911521,0,122.01,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436133622,195071.00
07/05/2015 18:00,2,1.525,ACTIVE,212.61,348.96,59.933,1436133603,"201051344001145","174011321042388",27.85,37.30,0,318.61,394.35,43.0,39.6,0.336,169770.2,169770.2,5243,0,0,0,L,1122011218,0,122.68,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436133623,195072.00
07/05/2015 18:00,2,1.414,ACTIVE,212.61,347.16,59.944,1436133603,"201051344000685","174011321042388",27.67,39.30,0,333.33,391.94,39.7,36.4,0.345,168820.0,168820.0,5246,0,0,0,L,1122011218,0,123.14,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436133624,195073.00
07/05/2015 18:00,2,1.453,ACTIVE,213.06,351.97,59.959,1436133603,"274151322000088","174011321042388",27.06,41.80,0,327.92,385.93,39.9,36.5,0.270,433755.3,433755.3,6129,0,0,0,L,1151911521,0,122.68,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436133625,195074.00
07/05/2015 18:00,2,1.422,ACTIVE,212.61,348.06,59.959,1436133603,"201051344000438","174011321042388",27.87,38.80,0,331.83,394.35,40.2,36.9,0.340,168935.2,168935.2,5229,0,0,0,L,1122011218,0,122.91,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436133626,195075.00
07/05/2015 18:00,2,1.535,ACTIVE,212.16,346.86,59.959,1436133603,"201051344001135","174011321042388",27.25,38.80,0,319.51,392.25,42.4,39.0,0.340,160261.0,160261.0,5218,0,0,0,L,1122011218,0,122.68,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436133627,195076.00
07/05/2015 18:00,2,1.518,ACTIVE,212.38,348.36,59.959,1436133603,"201051344000417","174011321042388",27.43,38.60,0,332.73,392.25,42.2,38.8,0.345,164588.9,164588.9,5228,0,0,0,L,1122011218,0,122.46,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436133627,195077.00
07/05/2015 18:00,2,1.738,ACTIVE,212.38,349.26,59.986,1436133603,"201051344000594","174011321042388",27.21,38.80,0,315.00,392.85,47.9,44.3,0.411,165016.2,165016.2,5229,0,0,0,L,1122011218,0,122.68,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436133628,195078.00
07/05/2015 18:00,2,1.852,ACTIVE,213.06,353.47,59.965,1436133603,"274151322000083","174011321042388",27.31,48.50,0,330.33,378.12,51.3,47.6,0.367,448860.6,448860.6,6536,0,0,0,L,1151911521,0,122.23,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436133629,195079.00
07/05/2015 18:00,2,2.053,ACTIVE,213.29,353.77,59.965,1436133603,"201051344000585","174011321042388",27.55,38.40,0,315.90,395.85,57.3,53.4,0.482,164028.2,164028.2,5229,0,0,0,L,1122011218,0,122.68,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436133630,195080.00
07/05/2015 18:00,2,2.213,ACTIVE,213.96,357.98,59.965,1436133603,"274151322000054","174011321042388",26.82,46.00,0,328.82,386.83,60.0,56.0,0.398,443940.9,443940.9,6117,0,0,0,L,1151911521,0,122.91,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436133631,195081.00
07/05/2015 18:00,2,2.270,ACTIVE,213.51,357.38,59.954,1436133603,"201051344001203","174011321042388",28.03,37.50,0,317.10,394.65,64.5,60.3,0.544,165176.0,165176.0,5233,0,0,0,L,1122011218,0,123.59,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436133632,195082.00
07/05/2015 18:00,2,2.375,ACTIVE,213.06,357.38,59.996,1436133603,"201051344000646","174011321042388",27.51,37.30,0,317.40,392.55,66.2,62.0,0.570,162399.0,162399.0,5224,0,0,0,L,1122011218,0,123.14,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436133633,195083.00
07/05/2015 18:00,2,1.779,ACTIVE,214.87,401.56,59.938,1436133603,"274151322000068","174011321042388",36.68,42.30,0,379.92,448.45,66.5,62.2,0.442,351779.0,351779.0,6223,0,0,0,L,1151911521,0,122.91,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436133634,195084.00
07/05/2015 18:00,2,2.799,ACTIVE,214.41,358.88,59.965,1436133603,"274151322000076","174011321042388",28.05,45.30,0,330.63,384.43,79.5,74.8,0.539,473433.2,473433.2,6518,0,0,0,L,1151911521,0,122.91,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436133635,195085.00
07/05/2015 18:00,1,1.599,ACTIVE,215.1,415.22,60.00,1436133603,"033051125000132","174011321042388",33.02,35,0.305,300.43,445.33,52.5,53.3,0.150,32569.300000024,32582.000000024,277,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436133636,195086.00
07/05/2015 18:00,1,1.845,ACTIVE,215.7,347.90,60.00,1436133603,"033051125000150","174011321042388",38.12,36,0.312,305.34,450.48,70.0,66.7,0.334,43412.199999988,43430.300000012,215,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436133637,195087.00
07/05/2015 18:00,2,2.143,ACTIVE,212.83,354.67,59.970,1436133603,"201051344000890","174011321042388",27.85,38.60,0,333.03,392.55,60.4,56.4,0.495,166670.1,166670.1,5232,0,0,0,L,1122011218,0,123.14,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436133638,195088.00
07/05/2015 18:00,2,1.652,ACTIVE,213.06,351.07,59.965,1436133603,"201051344000900","174011321042388",27.79,38.00,0,317.70,396.45,46.5,42.9,0.376,166938.9,166938.9,5244,0,0,0,L,1122011218,0,123.14,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436133639,195089.00
07/05/2015 18:00,2,1.713,ACTIVE,213.29,352.27,59.975,1436133603,"201051344000633","174011321042388",27.08,37.50,0,333.63,396.15,46.9,43.4,0.393,156585.4,156585.4,5242,0,0,0,L,1122011218,0,123.36,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436133640,195090.00
07/05/2015 18:00,1,1.799,ACTIVE,214.8,342.38,60.03,1436133603,"040051121000185","174011321042388",24.40,36,0.262,302.78,450.60,43.6,43.9,0.309,38308.799999999,38324.099999999,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436133641,195091.00
07/05/2015 18:00,2,1.494,ACTIVE,212.83,348.96,59.981,1436133603,"201051344000983","174011321042388",27.75,38.80,0,318.61,395.55,42.0,38.6,0.345,163913.5,163913.5,5244,0,0,0,L,1122011218,0,122.91,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436133642,195092.00
07/05/2015 18:00,2,1.480,ACTIVE,212.61,348.36,59.975,1436133603,"201051344000917","174011321042388",27.45,39.80,0,317.40,394.05,41.2,37.8,0.349,167135.6,167135.6,5243,0,0,0,L,1122011218,0,122.46,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436133643,195093.00
07/05/2015 18:00,1,1.444,ACTIVE,214.1,365.74,60.00,1436133603,"040051121000116","174011321042388",24.65,35,0.208,301.46,449.28,35.4,34.1,0.210,38298.800000024,38314.700000024,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436133644,195094.00
07/05/2015 18:00,1,0.919,ACTIVE,214.8,389.66,60.03,1436133603,"033051125000135","174011321042388",27.72,37,0.177,299.79,450.02,25.3,24.6,0.027,32413.600000022,32426.30000001,238,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436133646,195095.00
07/05/2015 18:00,2,1.432,ACTIVE,212.83,347.76,59.981,1436133603,"201051344000648","174011321042388",27.29,36.50,0,334.84,397.66,39.6,36.3,0.336,162932.9,162932.9,5237,0,0,0,L,1122011218,0,122.46,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436133647,195096.00
07/05/2015 18:00,2,1.420,ACTIVE,212.61,347.76,59.981,1436133603,"201051344001093","174011321042388",27.43,37.00,0,334.54,394.05,39.5,36.2,0.323,165280.9,165280.9,5235,0,0,0,L,1122011218,0,122.68,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436133648,195097.00
07/05/2015 18:00,2,1.529,ACTIVE,212.83,348.06,59.949,1436133603,"201051344000645","174011321042388",27.10,37.80,0,334.54,395.85,42.0,38.7,0.345,163480.8,163480.8,5244,0,0,0,L,1122011218,0,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436133649,195098.00
07/05/2015 18:00,2,1.592,ACTIVE,213.51,350.77,59.970,1436133603,"274151322000085","174011321042388",27.02,42.50,0,330.33,386.23,43.6,40.1,0.296,446190.9,446190.9,6520,0,0,0,L,1151911521,0,123.14,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436133649,195099.00
07/05/2015 18:00,2,1.635,ACTIVE,213.06,349.86,59.975,1436133603,"201051344000651","174011321042388",27.14,38.20,0,333.03,395.55,45.0,41.5,0.367,162854.7,162854.7,5230,0,0,0,L,1122011218,0,123.36,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436133650,195100.00
07/05/2015 18:00,2,1.840,ACTIVE,212.83,351.07,59.970,1436133603,"201051344000867","174011321042388",27.35,38.40,0,333.93,392.85,51.0,47.3,0.420,155268.8,155268.8,5247,0,0,0,L,1122011218,0,123.14,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436133651,195101.00
07/05/2015 18:00,1,1.899,ACTIVE,214.9,408.05,60.03,1436133603,"040051121000095","174011321042388",22.33,38,0.239,297.32,448.94,42.2,32.3,0.080,37905.8,37918.5,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436133652,195102.00
07/05/2015 18:00,2,1.889,ACTIVE,212.61,351.37,59.986,1436133603,"201051344001230","174011321042388",27.49,38.00,0,329.73,390.44,52.6,48.8,0.446,166370.0,166370.0,5246,0,0,0,L,1122011218,0,122.68,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436133653,195103.00
07/05/2015 18:00,2,1.914,ACTIVE,213.51,356.18,59.975,1436133603,"201051344000576","174011321042388",27.59,37.50,0,333.93,396.15,53.5,49.8,0.438,162723.3,162723.3,5250,0,0,0,L,1122011218,0,123.14,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436133654,195104.00
07/05/2015 18:00,2,1.945,ACTIVE,213.29,353.47,59.975,1436133603,"201051344000579","174011321042388",28.15,38.80,0,318.00,395.55,55.5,51.6,0.455,169181.0,169181.0,5234,0,0,0,L,1122011218,0,123.14,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436133655,195105.00
07/05/2015 18:15,2,2.012,ACTIVE,212.61,353.47,59.981,1436134503,"201051344000955","174011321042388",28.15,37.50,0,329.73,389.84,57.4,53.5,0.486,168319.2,168319.2,5237,0,0,0,L,1122011218,0,122.01,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436134504,195106.00
07/05/2015 18:15,1,2.174,ACTIVE,214.4,334.48,60.03,1436134503,"040051121000195","174011321042388",24.71,36,0.326,301.09,450.35,53.4,44.3,0.360,40838.099999976,40850.7,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436134505,195107.00
07/05/2015 18:15,2,2.520,ACTIVE,213.96,353.77,59.975,1436134503,"274151322000095","174011321042388",27.69,44.30,0,329.13,384.73,70.7,66.3,0.460,467640.5,467640.5,6147,0,0,0,L,1151911521,0,123.36,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436134506,195108.00
07/05/2015 18:15,2,2.068,ACTIVE,212.83,353.77,59.981,1436134503,"201051344000868","174011321042388",27.73,36.80,0,330.63,391.64,58.1,54.1,0.468,154639.7,154639.7,5244,0,0,0,L,1122011218,0,122.46,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436134507,195109.00
07/05/2015 18:15,2,2.061,ACTIVE,213.74,354.97,59.975,1436134503,"201051344000853","174011321042388",27.69,38.00,0,335.14,394.65,57.8,53.9,0.491,160908.8,160908.8,5245,0,0,0,L,1122011218,0,123.36,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436134508,195110.00
07/05/2015 18:15,2,2.051,ACTIVE,213.51,355.58,59.970,1436134503,"201051344000582","174011321042388",27.65,38.20,0,333.63,395.55,57.5,53.6,0.486,161134.7,161134.7,5230,0,0,0,L,1122011218,0,122.68,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436134509,195111.00
