ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/05/2015 18:15,1,2.183,ACTIVE,214.8,406.58,60.03,1436134503,"040051121000097","174011321042388",25.28,37,0.283,302.30,452.12,54.9,41.3,0.169,38974.200000012,38987.400000012,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436134510,195112.00
07/05/2015 18:15,2,2.027,ACTIVE,213.29,355.28,59.975,1436134503,"201051344000469","174011321042388",28.15,36.80,0,333.63,393.45,57.8,53.9,0.508,156182.4,156182.4,5236,0,0,0,L,1122011218,0,122.23,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436134511,195113.00
07/05/2015 18:15,2,2.080,ACTIVE,213.29,356.48,59.970,1436134503,"201051344000988","174011321042388",27.51,37.80,0,333.33,394.95,58.0,54.0,0.499,155777.9,155777.9,5236,0,0,0,L,1122011218,0,122.68,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436134512,195114.00
07/05/2015 18:15,2,2.078,ACTIVE,213.06,354.67,59.970,1436134503,"201051344001158","174011321042388",27.55,37.50,0,334.54,394.05,58.0,54.0,0.495,161859.0,161859.0,5233,0,0,0,L,1122011218,0,122.46,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436134513,195115.00
07/05/2015 18:15,2,2.115,ACTIVE,213.06,354.97,59.975,1436134503,"201051344001025","174011321042388",27.95,37.00,0,330.93,393.45,59.8,55.8,0.491,165323.0,165323.0,5228,0,0,0,L,1122011218,0,122.46,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436134514,195116.00
07/05/2015 18:15,1,1.661,ACTIVE,214.4,321.84,60.00,1436134503,"033051125000118","174011321042388",36.52,36,0.376,298.82,450.36,60.3,46.1,0.397,43371.1,43386.3,210,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436134515,195117.00
07/05/2015 18:15,2,2.045,ACTIVE,213.29,355.28,59.975,1436134503,"201051344000569","174011321042388",27.45,39.00,0,331.23,393.45,56.9,53.0,0.482,168796.8,168796.8,5241,0,0,0,L,1122011218,0,122.23,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436134516,195118.00
07/05/2015 18:15,2,1.529,ACTIVE,213.74,401.56,59.965,1436134503,"274151322000094","174011321042388",37.27,41.30,0,336.04,440.94,57.9,53.9,0.402,352713.5,352713.5,6615,0,0,0,L,1151911521,0,122.91,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436134517,195119.00
07/05/2015 18:15,1,2.178,ACTIVE,215.2,415.44,60.03,1436134503,"040051121000068","174011321042388",23.05,37,0.296,303.12,448.02,49.9,39.2,0.186,37391.2,37403.4,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436134518,195120.00
07/05/2015 18:15,2,2.076,ACTIVE,212.83,353.77,59.970,1436134503,"201051344000458","174011321042388",27.57,37.80,0,332.73,394.95,58.0,54.1,0.513,164622.9,164622.9,5236,0,0,0,L,1122011218,0,122.68,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436134519,195121.00
07/05/2015 18:15,2,2.277,ACTIVE,213.51,348.66,59.959,1436134503,"274151322000087","174011321042388",26.86,57.00,0,334.54,384.13,62.0,57.9,0.415,423468.1,423468.1,6119,0,0,0,L,1151911521,0,122.91,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436134520,195122.00
07/05/2015 18:15,2,2.293,ACTIVE,213.06,362.19,59.954,1436134503,"274151322000052","174011321042388",27.61,41.30,0,334.84,385.93,64.1,59.9,0.438,452716.1,452716.1,6518,0,0,0,L,1151911521,0,122.68,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436134521,195123.00
07/05/2015 18:15,2,2.094,ACTIVE,212.83,354.67,59.965,1436134503,"201051344001145","174011321042388",27.97,36.00,0,332.43,393.45,59.3,55.3,0.486,169785.4,169785.4,5244,0,0,0,L,1122011218,0,122.46,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436134522,195124.00
07/05/2015 18:15,2,2.021,ACTIVE,212.83,354.37,59.970,1436134503,"201051344000685","174011321042388",28.05,38.40,0,331.23,391.34,57.4,53.5,0.508,168834.7,168834.7,5247,0,0,0,L,1122011218,0,123.14,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436134523,195125.00
07/05/2015 18:15,2,2.205,ACTIVE,212.61,357.98,59.954,1436134503,"274151322000088","174011321042388",27.49,40.00,0,334.24,384.73,61.5,57.4,0.402,433771.0,433771.0,6130,0,0,0,L,1151911521,0,123.14,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436134524,195126.00
07/05/2015 18:15,2,2.016,ACTIVE,213.06,354.37,59.959,1436134503,"201051344000438","174011321042388",28.05,38.00,0,331.23,393.75,57.3,53.4,0.486,168949.8,168949.8,5230,0,0,0,L,1122011218,0,122.91,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436134525,195127.00
07/05/2015 18:15,2,2.084,ACTIVE,212.38,353.77,59.949,1436134503,"201051344001135","174011321042388",27.63,37.80,0,330.63,390.74,58.4,54.4,0.473,160275.9,160275.9,5219,0,0,0,L,1122011218,0,122.23,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436134526,195128.00
07/05/2015 18:15,2,2.025,ACTIVE,212.61,354.07,59.991,1436134503,"201051344000417","174011321042388",27.83,37.80,0,331.83,391.04,57.1,53.2,0.486,164603.5,164603.5,5229,0,0,0,L,1122011218,0,122.23,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436134527,195129.00
07/05/2015 18:15,2,2.070,ACTIVE,212.16,353.47,59.965,1436134503,"201051344000594","174011321042388",27.93,38.00,0,330.03,391.34,58.5,54.6,0.495,165031.2,165031.2,5230,0,0,0,L,1122011218,0,122.23,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436134528,195130.00
07/05/2015 18:15,2,2.340,ACTIVE,213.06,350.47,59.986,1436134503,"274151322000083","174011321042388",27.71,44.50,0,329.13,385.93,65.7,61.5,0.451,448877.4,448877.4,6537,0,0,0,L,1151911521,0,122.68,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436134529,195131.00
07/05/2015 18:15,2,2.201,ACTIVE,213.29,355.28,59.959,1436134503,"201051344000585","174011321042388",27.83,37.30,0,333.03,395.55,62.1,58.0,0.513,164044.1,164044.1,5230,0,0,0,L,1122011218,0,122.23,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436134529,195132.00
07/05/2015 18:15,2,2.232,ACTIVE,212.83,348.96,59.959,1436134503,"274151322000054","174011321042388",27.73,44.00,0,334.84,386.53,62.7,58.6,0.433,443956.9,443956.9,6118,0,0,0,L,1151911521,0,122.68,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436134530,195133.00
07/05/2015 18:15,2,2.086,ACTIVE,213.29,353.17,59.959,1436134503,"201051344001203","174011321042388",27.47,36.30,0,334.24,394.35,58.1,54.2,0.491,165191.0,165191.0,5234,0,0,0,L,1122011218,0,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436134531,195134.00
07/05/2015 18:15,2,2.057,ACTIVE,212.38,353.17,59.965,1436134503,"201051344000646","174011321042388",27.91,36.50,0,330.03,390.74,58.1,54.2,0.477,162413.9,162413.9,5225,0,0,0,L,1122011218,0,122.68,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436134532,195135.00
07/05/2015 18:15,2,1.520,ACTIVE,214.64,416.29,59.965,1436134503,"274151322000068","174011321042388",37.81,41.00,0,337.54,444.54,57.8,53.9,0.389,351793.8,351793.8,6224,0,0,0,L,1151911521,0,123.36,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436134533,195136.00
07/05/2015 18:15,2,2.406,ACTIVE,213.29,360.38,59.965,1436134503,"274151322000076","174011321042388",28.21,42.30,0,329.13,385.63,68.7,64.4,0.477,473450.8,473450.8,6519,0,0,0,L,1151911521,0,122.68,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436134534,195137.00
07/05/2015 18:15,1,1.345,ACTIVE,214.6,381.38,60.00,1436134503,"033051125000132","174011321042388",33.28,35,0.262,309.00,442.57,44.5,43.3,0.273,32582.000000024,32591.700000024,279,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436134535,195138.00
07/05/2015 18:15,1,1.681,ACTIVE,214.6,384.58,60.00,1436134503,"033051125000150","174011321042388",32.05,36,0.334,303.60,452.27,53.6,43.4,0.258,43430.300000012,43445.400000036,217,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436134537,195139.00
07/05/2015 18:15,2,2.055,ACTIVE,212.61,353.47,59.965,1436134503,"201051344000890","174011321042388",27.95,38.00,0,330.33,391.04,58.2,54.2,0.468,166685.0,166685.0,5233,0,0,0,L,1122011218,0,122.68,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436134538,195140.00
07/05/2015 18:15,2,2.074,ACTIVE,213.06,354.37,59.965,1436134503,"201051344000900","174011321042388",27.57,37.30,0,333.63,393.75,57.9,54.0,0.473,166953.8,166953.8,5245,0,0,0,L,1122011218,0,122.68,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436134539,195141.00
07/05/2015 18:15,2,2.064,ACTIVE,213.29,355.58,59.965,1436134503,"201051344000633","174011321042388",27.71,36.80,0,333.03,394.05,57.9,54.0,0.495,156600.3,156600.3,5243,0,0,0,L,1122011218,0,122.91,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436134539,195142.00
07/05/2015 18:15,1,2.219,ACTIVE,215.0,390.43,60.03,1436134503,"040051121000185","174011321042388",22.66,36,0.328,302.92,448.78,50.0,52.0,0.212,38324.099999999,38336.999999999,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436134541,195143.00
07/05/2015 18:15,2,2.098,ACTIVE,213.06,355.28,59.965,1436134503,"201051344000983","174011321042388",27.71,38.20,0,332.43,394.65,58.9,54.9,0.495,163928.6,163928.6,5245,0,0,0,L,1122011218,0,122.68,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436134542,195144.00
07/05/2015 18:15,2,2.100,ACTIVE,213.06,354.37,59.938,1436134503,"201051344000917","174011321042388",27.59,38.60,0,329.43,392.85,58.7,54.7,0.504,167150.6,167150.6,5244,0,0,0,L,1122011218,0,122.46,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436134543,195145.00
07/05/2015 18:15,1,2.222,ACTIVE,214.6,344.60,60.03,1436134503,"040051121000116","174011321042388",24.89,34,0.321,300.96,449.47,55.0,53.4,0.390,38314.700000024,38327.000000024,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436134544,195146.00
07/05/2015 18:15,1,1.398,ACTIVE,215.1,340.75,60.00,1436134503,"033051125000135","174011321042388",30.15,36,0.260,304.89,446.19,41.9,39.4,0.299,32426.30000001,32436.400000034,240,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436134545,195147.00
07/05/2015 18:15,2,2.041,ACTIVE,213.29,354.37,59.970,1436134503,"201051344000648","174011321042388",27.63,35.80,0,333.03,395.55,57.1,53.2,0.477,162947.6,162947.6,5238,0,0,0,L,1122011218,0,122.23,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436134546,195148.00
07/05/2015 18:15,2,1.961,ACTIVE,213.06,354.37,59.970,1436134503,"201051344001093","174011321042388",27.97,36.30,0,333.03,391.64,55.6,51.8,0.455,165295.2,165295.2,5236,0,0,0,L,1122011218,0,122.46,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436134547,195149.00
07/05/2015 18:15,2,2.062,ACTIVE,213.51,355.58,59.970,1436134503,"201051344000645","174011321042388",27.39,37.00,0,333.03,394.05,57.2,53.3,0.464,163495.6,163495.6,5245,0,0,0,L,1122011218,0,123.14,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436134548,195150.00
07/05/2015 18:15,2,2.260,ACTIVE,213.74,351.97,59.965,1436134503,"274151322000085","174011321042388",27.61,40.80,0,335.74,385.63,63.2,59.1,0.442,446207.2,446207.2,6521,0,0,0,L,1151911521,0,123.59,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436134549,195151.00
07/05/2015 18:15,2,2.059,ACTIVE,213.29,354.37,59.965,1436134503,"201051344000651","174011321042388",27.53,37.30,0,333.33,394.65,57.5,53.6,0.468,162869.5,162869.5,5231,0,0,0,L,1122011218,0,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436134550,195152.00
07/05/2015 18:15,2,2.057,ACTIVE,212.83,354.37,59.996,1436134503,"201051344000867","174011321042388",27.79,37.80,0,331.83,391.94,58.0,54.0,0.468,155283.8,155283.8,5248,0,0,0,L,1122011218,0,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436134551,195153.00
07/05/2015 18:15,1,2.202,ACTIVE,214.7,430.57,60.03,1436134503,"040051121000095","174011321042388",22.90,37,0.304,301.75,446.22,50.1,38.4,0.123,37918.5,37930.6,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436134552,195154.00
07/05/2015 18:15,2,2.033,ACTIVE,212.61,353.17,59.970,1436134503,"201051344001230","174011321042388",27.85,37.30,0,329.73,389.24,57.4,53.4,0.491,166384.8,166384.8,5247,0,0,0,L,1122011218,0,122.46,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436134553,195155.00
07/05/2015 18:15,2,2.014,ACTIVE,213.51,356.18,59.970,1436134503,"201051344000576","174011321042388",27.57,36.80,0,333.33,393.45,56.3,52.4,0.468,162737.8,162737.8,5251,0,0,0,L,1122011218,0,122.68,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436134554,195156.00
07/05/2015 18:15,2,2.104,ACTIVE,213.29,354.67,60.012,1436134503,"201051344000579","174011321042388",27.77,38.20,0,334.54,394.95,59.1,55.2,0.486,169196.2,169196.2,5235,0,0,0,L,1122011218,0,122.68,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436134555,195157.00
07/05/2015 18:30,2,1.693,ACTIVE,211.25,348.96,59.970,1436135404,"201051344000955","174011321042388",27.93,36.80,0,329.43,377.82,48.0,44.4,0.411,168331.4,168331.4,5238,0,0,0,L,1122011218,0,121.55,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436135405,195158.00
07/05/2015 18:30,1,1.829,ACTIVE,213.7,365.34,60.00,1436135404,"040051121000195","174011321042388",24.75,35,0.297,305.82,447.69,45.0,46.9,0.260,40850.7,40862.000000012,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436135406,195159.00
07/05/2015 18:30,2,2.135,ACTIVE,212.83,355.28,59.965,1436135404,"274151322000095","174011321042388",27.83,42.30,0,334.84,379.92,60.2,56.2,0.415,467655.9,467655.9,6148,0,0,0,L,1151911521,0,122.46,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436135407,195160.00
07/05/2015 18:30,2,1.729,ACTIVE,211.48,349.26,59.981,1436135404,"201051344000868","174011321042388",27.75,36.00,0,328.82,379.92,48.6,45.0,0.407,154652.1,154652.1,5245,0,0,0,L,1122011218,0,121.78,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436135408,195161.00
07/05/2015 18:30,2,1.717,ACTIVE,212.61,350.77,59.975,1436135404,"201051344000853","174011321042388",27.73,37.50,0,335.14,382.63,48.2,44.6,0.407,160921.2,160921.2,5246,0,0,0,L,1122011218,0,122.91,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436135409,195162.00
07/05/2015 18:30,2,1.732,ACTIVE,212.16,351.07,59.975,1436135404,"201051344000582","174011321042388",27.37,37.30,0,330.33,382.03,48.1,44.5,0.415,161147.0,161147.0,5231,0,0,0,L,1122011218,0,122.23,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436135410,195163.00
07/05/2015 18:30,1,1.859,ACTIVE,213.8,419.40,60.03,1436135404,"040051121000097","174011321042388",25.19,36,0.280,305.12,449.44,46.6,36.6,0.143,38987.400000012,38999.000000012,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436135411,195164.00
07/05/2015 18:30,2,1.711,ACTIVE,212.38,351.97,59.981,1436135404,"201051344000469","174011321042388",27.85,36.30,0,333.93,383.23,48.3,44.7,0.429,156194.8,156194.8,5237,0,0,0,L,1122011218,0,122.23,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436135412,195165.00
07/05/2015 18:30,2,1.711,ACTIVE,212.38,352.27,59.975,1436135404,"201051344000988","174011321042388",27.91,37.00,0,333.33,383.23,48.4,44.8,0.420,155790.4,155790.4,5237,0,0,0,L,1122011218,0,122.46,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436135413,195166.00
07/05/2015 18:30,2,1.738,ACTIVE,212.38,351.67,59.981,1436135404,"201051344001158","174011321042388",27.51,36.80,0,330.03,382.63,48.4,44.8,0.411,161871.4,161871.4,5234,0,0,0,L,1122011218,0,122.46,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436135414,195167.00
07/05/2015 18:30,2,1.793,ACTIVE,211.93,350.17,59.981,1436135404,"201051344001025","174011321042388",27.63,36.00,0,330.33,382.03,50.2,46.5,0.411,165335.9,165335.9,5229,0,0,0,L,1122011218,0,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436135415,195168.00
07/05/2015 18:30,1,1.383,ACTIVE,214.2,386.39,60.00,1436135404,"033051125000118","174011321042388",37.80,35,0.336,301.94,447.31,52.0,42.4,0.262,43386.3,43398.6,212,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436135416,195169.00
07/05/2015 18:30,2,1.654,ACTIVE,212.38,351.07,59.991,1436135404,"201051344000569","174011321042388",28.13,38.40,0,332.73,380.82,47.2,43.6,0.398,168809.0,168809.0,5242,0,0,0,L,1122011218,0,122.23,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436135417,195170.00
07/05/2015 18:30,2,1.314,ACTIVE,213.29,397.66,59.981,1436135404,"274151322000094","174011321042388",36.88,40.40,0,371.21,437.93,49.2,45.5,0.345,352725.9,352725.9,6616,0,0,0,L,1151911521,0,122.46,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436135418,195171.00
07/05/2015 18:30,1,1.847,ACTIVE,214.1,394.00,60.03,1436135404,"040051121000068","174011321042388",22.92,36,0.257,321.72,445.54,42.1,41.4,0.155,37403.4,37413.9,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436135419,195172.00
07/05/2015 18:30,2,1.711,ACTIVE,212.16,349.26,59.954,1436135404,"201051344000458","174011321042388",27.57,37.30,0,333.33,381.42,47.8,44.2,0.424,164635.4,164635.4,5237,0,0,0,L,1122011218,0,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436135420,195173.00
07/05/2015 18:30,2,1.914,ACTIVE,213.51,353.77,59.975,1436135404,"274151322000087","174011321042388",26.94,54.50,0,334.84,376.01,52.2,48.4,0.367,423481.5,423481.5,6120,0,0,0,L,1151911521,0,122.68,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436135421,195174.00
07/05/2015 18:30,2,1.924,ACTIVE,212.38,356.78,59.975,1436135404,"274151322000052","174011321042388",27.65,40.20,0,333.63,378.72,53.9,50.1,0.371,452730.1,452730.1,6519,0,0,0,L,1151911521,0,121.78,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436135422,195175.00
07/05/2015 18:30,2,1.742,ACTIVE,212.38,350.47,59.981,1436135404,"201051344001145","174011321042388",28.01,35.40,0,330.93,382.03,49.5,45.8,0.415,169798.1,169798.1,5245,0,0,0,L,1122011218,0,122.46,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436135423,195176.00
07/05/2015 18:30,2,1.693,ACTIVE,212.16,350.47,59.991,1436135404,"201051344000685","174011321042388",27.81,37.50,0,329.73,380.22,47.8,44.2,0.420,168847.0,168847.0,5248,0,0,0,L,1122011218,0,122.91,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436135424,195177.00
07/05/2015 18:30,2,1.879,ACTIVE,212.83,347.76,59.981,1436135404,"274151322000088","174011321042388",27.45,39.00,0,334.54,377.82,52.2,48.5,0.358,433784.3,433784.3,6131,0,0,0,L,1151911521,0,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436135425,195178.00
07/05/2015 18:30,2,1.717,ACTIVE,212.38,350.47,59.986,1436135404,"201051344000438","174011321042388",27.57,37.00,0,330.03,379.92,48.0,44.4,0.411,168962.1,168962.1,5231,0,0,0,L,1122011218,0,122.68,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436135426,195179.00
07/05/2015 18:30,2,1.752,ACTIVE,212.16,349.26,60.002,1436135404,"201051344001135","174011321042388",27.79,36.80,0,329.73,379.92,49.4,45.7,0.398,160288.5,160288.5,5220,0,0,0,L,1122011218,0,122.46,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436135427,195180.00
07/05/2015 18:30,2,1.729,ACTIVE,212.38,351.37,59.986,1436135404,"201051344000417","174011321042388",27.55,37.00,0,330.03,379.02,48.3,44.7,0.402,164615.8,164615.8,5230,0,0,0,L,1122011218,0,122.23,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436135428,195181.00
07/05/2015 18:30,2,1.734,ACTIVE,211.93,350.77,59.981,1436135404,"201051344000594","174011321042388",28.07,37.30,0,328.52,379.02,49.4,45.7,0.411,165043.8,165043.8,5231,0,0,0,L,1122011218,0,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436135429,195182.00
07/05/2015 18:30,2,2.021,ACTIVE,212.83,348.96,59.986,1436135404,"274151322000083","174011321042388",27.67,42.80,0,334.24,378.42,56.7,52.8,0.411,448891.7,448891.7,6538,0,0,0,L,1151911521,0,122.23,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436135430,195183.00
07/05/2015 18:30,2,1.873,ACTIVE,212.38,351.37,59.975,1436135404,"201051344000585","174011321042388",27.81,36.30,0,333.93,384.13,52.9,49.1,0.424,164057.5,164057.5,5231,0,0,0,L,1122011218,0,122.23,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436135430,195184.00
07/05/2015 18:30,2,1.914,ACTIVE,212.38,352.57,59.949,1436135404,"274151322000054","174011321042388",27.73,42.50,0,334.54,376.01,53.7,49.9,0.376,443970.6,443970.6,6119,0,0,0,L,1151911521,0,122.46,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436135431,195185.00
07/05/2015 18:30,2,1.752,ACTIVE,212.61,350.17,59.986,1436135404,"201051344001203","174011321042388",27.51,35.60,0,331.83,381.73,48.9,45.2,0.411,165203.5,165203.5,5235,0,0,0,L,1122011218,0,123.14,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436135432,195186.00
07/05/2015 18:30,2,1.744,ACTIVE,211.93,350.17,60.007,1436135404,"201051344000646","174011321042388",27.75,35.80,0,328.82,377.82,49.0,45.4,0.415,162426.4,162426.4,5226,0,0,0,L,1122011218,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436135433,195187.00
07/05/2015 18:30,2,1.324,ACTIVE,213.06,408.78,59.975,1436135404,"274151322000068","174011321042388",37.13,40.40,0,382.33,436.73,49.4,45.8,0.331,351806.4,351806.4,6225,0,0,0,L,1151911521,0,122.68,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436135434,195188.00
07/05/2015 18:30,2,2.062,ACTIVE,213.96,360.38,59.986,1436135404,"274151322000076","174011321042388",28.21,40.20,0,336.64,380.82,58.9,55.0,0.411,473465.8,473465.8,6520,0,0,0,L,1151911521,0,122.46,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436135435,195189.00
07/05/2015 18:30,1,1.167,ACTIVE,214.1,396.83,60.03,1436135404,"033051125000132","174011321042388",32.36,35,0.213,315.29,424.46,37.6,36.6,0.076,32591.700000024,32600.700000024,281,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436135436,195190.00
07/05/2015 18:30,1,1.364,ACTIVE,214.4,338.13,60.03,1436135404,"033051125000150","174011321042388",37.96,36,0.335,304.97,449.04,51.5,51.3,0.276,43445.400000036,43457.400000036,219,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436135438,195191.00
07/05/2015 18:30,2,1.730,ACTIVE,211.93,349.86,60.002,1436135404,"201051344000890","174011321042388",27.91,37.30,0,329.73,380.22,49.0,45.3,0.411,166697.5,166697.5,5234,0,0,0,L,1122011218,0,122.46,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436135439,195192.00
07/05/2015 18:30,2,1.719,ACTIVE,212.16,350.77,59.986,1436135404,"201051344000900","174011321042388",27.79,36.80,0,330.93,382.03,48.4,44.8,0.398,166966.2,166966.2,5246,0,0,0,L,1122011218,0,122.68,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436135440,195193.00
07/05/2015 18:30,2,1.736,ACTIVE,212.61,351.07,59.981,1436135404,"201051344000633","174011321042388",27.57,36.00,0,333.63,382.63,48.5,44.9,0.407,156612.7,156612.7,5244,0,0,0,L,1122011218,0,122.91,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436135441,195194.00
07/05/2015 18:30,1,1.884,ACTIVE,214.4,351.49,60.03,1436135404,"040051121000185","174011321042388",22.33,35,0.259,318.67,442.85,41.8,41.2,0.266,38336.999999999,38347.399999999,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436135442,195195.00
07/05/2015 18:30,2,1.754,ACTIVE,212.61,352.27,59.991,1436135404,"201051344000983","174011321042388",27.83,37.50,0,330.93,381.73,49.5,45.9,0.407,163941.3,163941.3,5246,0,0,0,L,1122011218,0,122.68,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436135443,195196.00
07/05/2015 18:30,2,1.744,ACTIVE,212.38,350.77,59.986,1436135404,"201051344000917","174011321042388",27.91,37.80,0,330.63,381.73,49.4,45.7,0.415,167163.2,167163.2,5245,0,0,0,L,1122011218,0,122.46,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436135444,195197.00
07/05/2015 18:30,1,1.875,ACTIVE,213.7,392.03,60.03,1436135404,"040051121000116","174011321042388",25.22,34,0.284,302.51,447.89,47.0,35.9,0.260,38327.000000024,38338.500000024,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436135445,195198.00
07/05/2015 18:30,1,1.144,ACTIVE,214.3,380.94,60.03,1436135404,"033051125000135","174011321042388",31.71,36,0.204,315.66,437.39,36.1,28.1,0.128,32436.400000034,32444.999999998,242,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436135446,195199.00
07/05/2015 18:30,2,1.717,ACTIVE,212.61,350.77,59.986,1436135404,"201051344000648","174011321042388",27.55,35.40,0,334.54,382.03,48.0,44.4,0.402,162959.8,162959.8,5239,0,0,0,L,1122011218,0,122.23,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436135447,195200.00
07/05/2015 18:30,2,1.635,ACTIVE,212.61,351.37,59.986,1436135404,"201051344001093","174011321042388",28.03,35.60,0,332.13,380.82,46.5,42.9,0.376,165307.0,165307.0,5237,0,0,0,L,1122011218,0,122.68,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436135448,195201.00
07/05/2015 18:30,2,1.729,ACTIVE,212.83,351.67,59.986,1436135404,"201051344000645","174011321042388",27.41,36.50,0,334.54,382.03,48.0,44.4,0.398,163507.9,163507.9,5246,0,0,0,L,1122011218,0,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436135449,195202.00
07/05/2015 18:30,2,1.918,ACTIVE,213.74,359.48,59.991,1436135404,"274151322000085","174011321042388",27.73,39.80,0,335.74,377.52,53.9,50.1,0.371,446220.9,446220.9,6522,0,0,0,L,1151911521,0,123.36,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436135450,195203.00
07/05/2015 18:30,2,1.721,ACTIVE,212.61,351.67,59.954,1436135404,"201051344000651","174011321042388",27.65,36.30,0,331.83,381.73,48.2,44.6,0.393,162881.9,162881.9,5232,0,0,0,L,1122011218,0,122.91,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436135451,195204.00
07/05/2015 18:30,2,1.736,ACTIVE,212.61,350.47,59.991,1436135404,"201051344000867","174011321042388",27.65,37.00,0,330.63,378.72,48.6,45.0,0.402,155296.2,155296.2,5249,0,0,0,L,1122011218,0,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436135452,195205.00
07/05/2015 18:30,1,1.917,ACTIVE,214.0,326.08,60.03,1436135404,"040051121000095","174011321042388",22.56,37,0.257,316.49,440.28,43.0,42.9,0.311,37930.6,37940.8,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436135453,195206.00
07/05/2015 18:30,2,1.717,ACTIVE,212.16,349.56,59.996,1436135404,"201051344001230","174011321042388",27.71,36.50,0,328.52,377.82,48.2,44.6,0.407,166397.1,166397.1,5248,0,0,0,L,1122011218,0,122.46,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436135454,195207.00
07/05/2015 18:30,2,1.664,ACTIVE,212.83,351.97,59.986,1436135404,"201051344000576","174011321042388",27.81,36.00,0,334.24,382.93,46.9,43.3,0.380,162749.8,162749.8,5252,0,0,0,L,1122011218,0,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436135455,195208.00
07/05/2015 18:30,2,1.754,ACTIVE,212.61,351.97,59.986,1436135404,"201051344000579","174011321042388",27.95,37.50,0,334.54,383.23,49.7,46.0,0.411,169208.9,169208.9,5236,0,0,0,L,1122011218,0,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436135456,195209.00
07/05/2015 18:45,2,1.314,ACTIVE,211.70,345.36,59.970,1436136303,"201051344000955","174011321042388",27.59,35.80,0,328.82,370.60,36.8,33.6,0.296,168341.5,168341.5,5239,0,0,0,L,1122011218,0,121.78,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436136304,195210.00
07/05/2015 18:45,1,1.386,ACTIVE,213.9,324.92,60.03,1436136303,"040051121000195","174011321042388",24.28,34,0.200,317.76,442.00,33.5,33.3,0.263,40862.000000012,40871.2,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436136306,195211.00
07/05/2015 18:45,2,1.621,ACTIVE,213.29,345.66,59.965,1436136303,"274151322000095","174011321042388",27.69,40.60,0,334.54,372.41,45.5,42.0,0.309,467668.6,467668.6,6149,0,0,0,L,1151911521,0,122.91,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436136306,195212.00
07/05/2015 18:45,2,1.332,ACTIVE,212.16,346.26,59.975,1436136303,"201051344000868","174011321042388",27.63,35.20,0,329.73,372.11,37.3,34.1,0.287,154662.3,154662.3,5246,0,0,0,L,1122011218,0,122.23,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436136307,195213.00
07/05/2015 18:45,2,1.328,ACTIVE,212.83,348.06,59.965,1436136303,"201051344000853","174011321042388",27.41,36.50,0,333.63,375.11,36.9,33.7,0.296,160931.3,160931.3,5247,0,0,0,L,1122011218,0,123.14,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436136308,195214.00
07/05/2015 18:45,2,1.314,ACTIVE,212.61,347.16,59.981,1436136303,"201051344000582","174011321042388",27.63,36.30,0,329.73,372.41,36.8,33.6,0.301,161157.1,161157.1,5232,0,0,0,L,1122011218,0,122.46,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436136309,195215.00
07/05/2015 18:45,1,1.412,ACTIVE,213.8,364.85,60.03,1436136303,"040051121000097","174011321042388",25.01,36,0.203,319.42,442.81,35.1,35.6,0.133,38999.000000012,39008.600000012,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436136311,195216.00
07/05/2015 18:45,2,1.301,ACTIVE,212.16,346.86,59.970,1436136303,"201051344000469","174011321042388",27.95,35.60,0,330.63,372.41,36.8,33.6,0.318,156204.9,156204.9,5238,0,0,0,L,1122011218,0,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436136312,195217.00
07/05/2015 18:45,2,1.332,ACTIVE,212.16,348.06,59.975,1436136303,"201051344000988","174011321042388",27.45,36.30,0,330.63,376.31,37.1,33.9,0.309,155800.5,155800.5,5238,0,0,0,L,1122011218,0,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436136313,195218.00
07/05/2015 18:45,2,1.348,ACTIVE,212.16,346.56,59.975,1436136303,"201051344001158","174011321042388",27.31,35.80,0,330.63,372.41,37.3,34.1,0.327,161881.6,161881.6,5235,0,0,0,L,1122011218,0,122.23,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436136314,195219.00
07/05/2015 18:45,2,1.373,ACTIVE,212.16,345.96,59.981,1436136303,"201051344001025","174011321042388",27.71,35.20,0,330.03,374.21,38.6,35.3,0.309,165346.4,165346.4,5230,0,0,0,L,1122011218,0,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436136315,195220.00
07/05/2015 18:45,1,1.053,ACTIVE,214.2,368.69,60.00,1436136303,"033051125000118","174011321042388",37.86,35,0.252,303.39,445.21,39.6,40.2,0.157,43398.6,43409.2,214,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436136316,195221.00
07/05/2015 18:45,2,1.316,ACTIVE,211.93,345.36,59.975,1436136303,"201051344000569","174011321042388",27.57,37.80,0,330.33,372.11,36.8,33.6,0.296,168819.0,168819.0,5243,0,0,0,L,1122011218,0,122.01,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436136317,195222.00
07/05/2015 18:45,2,0.975,ACTIVE,213.29,403.07,59.975,1436136303,"274151322000094","174011321042388",37.69,39.80,0,335.14,426.51,37.4,34.2,0.261,352736.1,352736.1,6617,0,0,0,L,1151911521,0,122.23,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436136318,195223.00
07/05/2015 18:45,1,1.425,ACTIVE,213.8,379.14,60.03,1436136303,"040051121000068","174011321042388",22.80,36,0.230,318.30,442.70,32.3,22.3,0.132,37413.9,37422.4,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436136319,195224.00
07/05/2015 18:45,2,1.340,ACTIVE,212.16,345.96,59.986,1436136303,"201051344000458","174011321042388",27.69,36.50,0,330.33,372.41,37.6,34.4,0.318,164645.6,164645.6,5238,0,0,0,L,1122011218,0,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436136320,195225.00
07/05/2015 18:45,2,1.486,ACTIVE,213.29,345.96,59.975,1436136303,"274151322000087","174011321042388",26.98,52.30,0,333.93,369.10,40.6,37.3,0.274,423492.7,423492.7,6121,0,0,0,L,1151911521,0,122.68,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436136321,195226.00
07/05/2015 18:45,2,1.508,ACTIVE,212.83,351.67,59.991,1436136303,"274151322000052","174011321042388",27.53,39.00,0,333.93,370.30,42.1,38.7,0.283,452741.6,452741.6,6520,0,0,0,L,1151911521,0,122.23,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436136322,195227.00
07/05/2015 18:45,2,1.381,ACTIVE,211.93,346.86,59.986,1436136303,"201051344001145","174011321042388",27.57,34.50,0,331.23,373.31,38.6,35.3,0.318,169808.6,169808.6,5246,0,0,0,L,1122011218,0,122.23,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436136323,195228.00
07/05/2015 18:45,2,1.291,ACTIVE,212.16,346.26,59.981,1436136303,"201051344000685","174011321042388",28.09,36.30,0,329.73,373.31,36.8,33.6,0.318,168857.0,168857.0,5249,0,0,0,L,1122011218,0,123.14,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436136324,195229.00
07/05/2015 18:45,2,1.441,ACTIVE,212.38,343.25,59.970,1436136303,"274151322000088","174011321042388",27.29,38.20,0,334.84,372.41,39.9,36.6,0.256,433795.3,433795.3,6132,0,0,0,L,1151911521,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436136325,195230.00
07/05/2015 18:45,2,1.316,ACTIVE,212.16,345.96,59.949,1436136303,"201051344000438","174011321042388",27.77,36.00,0,329.73,373.01,37.1,33.9,0.305,168972.1,168972.1,5232,0,0,0,L,1122011218,0,122.68,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436136325,195231.00
07/05/2015 18:45,2,1.377,ACTIVE,211.93,344.76,59.975,1436136303,"201051344001135","174011321042388",27.47,35.80,0,329.73,371.81,38.3,35.1,0.296,160298.8,160298.8,5221,0,0,0,L,1122011218,0,122.46,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436136326,195232.00
07/05/2015 18:45,2,1.342,ACTIVE,211.93,346.56,59.986,1436136303,"201051344000417","174011321042388",27.43,36.00,0,330.33,373.01,37.3,34.1,0.305,164625.9,164625.9,5231,0,0,0,L,1122011218,0,122.01,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436136327,195233.00
07/05/2015 18:45,2,1.359,ACTIVE,211.70,346.26,59.981,1436136303,"201051344000594","174011321042388",27.73,36.30,0,328.22,372.11,38.2,34.9,0.314,165054.1,165054.1,5232,0,0,0,L,1122011218,0,122.23,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436136328,195234.00
07/05/2015 18:45,2,1.557,ACTIVE,213.29,349.26,59.981,1436136303,"274151322000083","174011321042388",27.49,41.00,0,334.24,370.90,43.3,39.9,0.301,448903.6,448903.6,6539,0,0,0,L,1151911521,0,122.23,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436136329,195235.00
07/05/2015 18:45,2,1.449,ACTIVE,212.38,347.76,59.975,1436136303,"201051344000585","174011321042388",27.91,35.40,0,329.73,376.31,41.0,37.6,0.340,164068.6,164068.6,5232,0,0,0,L,1122011218,0,122.01,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436136330,195236.00
07/05/2015 18:45,2,1.477,ACTIVE,212.16,346.26,59.975,1436136303,"274151322000054","174011321042388",27.47,41.30,0,334.24,370.30,41.1,37.8,0.283,443981.8,443981.8,6120,0,0,0,L,1151911521,0,122.68,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436136331,195237.00
07/05/2015 18:45,2,1.334,ACTIVE,212.16,346.26,59.949,1436136303,"201051344001203","174011321042388",27.91,35.00,0,330.33,373.31,37.7,34.5,0.305,165213.7,165213.7,5236,0,0,0,L,1122011218,0,122.91,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436136332,195238.00
07/05/2015 18:45,2,1.334,ACTIVE,211.70,346.26,59.981,1436136303,"201051344000646","174011321042388",27.91,35.20,0,328.82,371.81,37.8,34.5,0.323,162436.6,162436.6,5227,0,0,0,L,1122011218,0,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436136333,195239.00
07/05/2015 18:45,2,1.008,ACTIVE,214.19,399.46,59.975,1436136303,"274151322000068","174011321042388",37.33,39.50,0,335.74,428.61,38.0,34.7,0.247,351816.7,351816.7,6226,0,0,0,L,1151911521,0,122.91,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436136334,195240.00
07/05/2015 18:45,2,1.580,ACTIVE,213.51,351.97,59.981,1436136303,"274151322000076","174011321042388",28.13,39.00,0,335.74,374.51,45.0,41.6,0.314,473478.1,473478.1,6521,0,0,0,L,1151911521,0,122.46,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436136335,195241.00
07/05/2015 18:45,1,0.955,ACTIVE,214.2,409.32,60.03,1436136303,"033051125000132","174011321042388",27.39,34,0.138,312.91,440.22,26.0,11.3,0.018,32600.700000024,32607.500000024,283,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436136336,195242.00
07/05/2015 18:45,1,1.052,ACTIVE,213.9,406.50,60.03,1436136303,"033051125000150","174011321042388",37.82,35,0.243,307.16,448.54,39.5,32.3,0.116,43457.400000036,43468.199999988,221,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436136337,195243.00
07/05/2015 18:45,2,1.355,ACTIVE,211.93,344.76,59.975,1436136303,"201051344000890","174011321042388",27.65,36.30,0,329.43,372.11,38.0,34.7,0.301,166707.7,166707.7,5235,0,0,0,L,1122011218,0,122.46,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436136338,195244.00
07/05/2015 18:45,2,1.342,ACTIVE,212.16,346.26,59.975,1436136303,"201051344000900","174011321042388",27.57,35.80,0,330.03,372.11,37.4,34.2,0.301,166976.3,166976.3,5247,0,0,0,L,1122011218,0,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436136339,195245.00
07/05/2015 18:45,2,1.355,ACTIVE,212.16,347.16,59.970,1436136303,"201051344000633","174011321042388",27.35,35.20,0,330.63,373.01,37.6,34.4,0.305,156622.8,156622.8,5245,0,0,0,L,1122011218,0,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436136340,195246.00
07/05/2015 18:45,1,1.400,ACTIVE,214.2,367.73,60.03,1436136303,"040051121000185","174011321042388",23.41,35,0.244,317.16,441.96,32.6,35.4,0.133,38347.399999999,38355.699999999,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436136341,195247.00
07/05/2015 18:45,2,1.361,ACTIVE,212.16,347.16,59.965,1436136303,"201051344000983","174011321042388",27.93,36.50,0,330.63,373.31,38.5,35.3,0.327,163951.7,163951.7,5247,0,0,0,L,1122011218,0,122.68,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436136342,195248.00
07/05/2015 18:45,2,1.367,ACTIVE,212.16,346.86,59.981,1436136303,"201051344000917","174011321042388",27.51,37.00,0,329.73,372.71,38.1,34.9,0.318,167173.5,167173.5,5246,0,0,0,L,1122011218,0,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436136343,195249.00
07/05/2015 18:45,1,1.452,ACTIVE,213.5,335.32,60.00,1436136303,"040051121000116","174011321042388",25.21,33,0.226,310.67,441.25,36.4,36.0,0.249,38338.500000024,38347.900000024,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436136344,195250.00
07/05/2015 18:45,1,0.880,ACTIVE,214.4,366.52,60.03,1436136303,"033051125000135","174011321042388",30.97,35,0.200,315.40,443.05,27.1,22.1,0.087,32444.999999998,32451.900000034,244,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436136346,195251.00
07/05/2015 18:45,2,1.328,ACTIVE,212.61,346.86,59.981,1436136303,"201051344000648","174011321042388",27.65,34.50,0,331.83,375.11,37.2,34.0,0.301,162969.8,162969.8,5240,0,0,0,L,1122011218,0,122.23,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436136346,195252.00
07/05/2015 18:45,2,1.256,ACTIVE,212.16,346.56,59.981,1436136303,"201051344001093","174011321042388",28.23,35.00,0,330.63,370.90,36.0,32.8,0.292,165316.7,165316.7,5238,0,0,0,L,1122011218,0,122.23,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436136347,195253.00
07/05/2015 18:45,2,1.340,ACTIVE,212.61,346.86,59.975,1436136303,"201051344000645","174011321042388",27.35,35.60,0,331.53,372.71,37.2,33.9,0.301,163517.9,163517.9,5247,0,0,0,L,1122011218,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436136348,195254.00
07/05/2015 18:45,2,1.486,ACTIVE,213.06,348.66,59.975,1436136303,"274151322000085","174011321042388",27.49,38.40,0,334.84,372.11,41.5,38.1,0.274,446232.2,446232.2,6523,0,0,0,L,1151911521,0,123.14,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436136349,195255.00
07/05/2015 18:45,2,1.316,ACTIVE,212.38,346.56,59.975,1436136303,"201051344000651","174011321042388",27.75,35.40,0,330.63,373.31,37.0,33.8,0.301,162891.9,162891.9,5233,0,0,0,L,1122011218,0,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436136350,195256.00
