ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/05/2015 18:45,2,1.348,ACTIVE,212.38,346.26,59.970,1436136303,"201051344000867","174011321042388",27.71,35.80,0,330.33,372.11,37.8,34.6,0.301,155306.4,155306.4,5250,0,0,0,L,1122011218,0,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436136351,195257.00
07/05/2015 18:45,1,1.491,ACTIVE,213.4,324.90,60.00,1436136303,"040051121000095","174011321042388",22.50,36,0.170,315.36,440.69,33.3,21.4,0.325,37940.8,37949.1,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436136352,195258.00
07/05/2015 18:45,2,1.324,ACTIVE,211.70,344.15,59.970,1436136303,"201051344001230","174011321042388",27.73,35.60,0,328.82,371.21,37.2,34.0,0.301,166407.1,166407.1,5249,0,0,0,L,1122011218,0,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436136353,195259.00
07/05/2015 18:45,2,1.297,ACTIVE,212.38,347.16,59.970,1436136303,"201051344000576","174011321042388",27.63,35.20,0,331.23,375.41,36.3,33.1,0.296,162759.6,162759.6,5253,0,0,0,L,1122011218,0,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436136354,195260.00
07/05/2015 18:45,2,1.354,ACTIVE,212.16,346.56,59.991,1436136303,"201051344000579","174011321042388",28.13,36.50,0,330.33,373.61,38.6,35.4,0.323,169219.3,169219.3,5237,0,0,0,L,1122011218,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436136355,195261.00
07/05/2015 19:00,2,0.994,ACTIVE,211.48,341.15,59.996,1436137203,"201051344000955","174011321042388",27.47,35.00,0,328.52,361.89,27.7,24.8,0.239,168348.6,168348.6,5240,0,0,0,L,1122011218,0,121.78,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436137204,195262.00
07/05/2015 19:00,1,1.024,ACTIVE,213.3,371.48,60.03,1436137203,"040051121000195","174011321042388",23.93,34,0.170,317.55,443.15,24.3,29.7,0.066,40871.2,40877.2,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436137205,195263.00
07/05/2015 19:00,2,1.209,ACTIVE,212.61,343.85,59.986,1436137203,"274151322000095","174011321042388",27.63,39.00,0,330.93,363.69,33.8,30.7,0.225,467677.5,467677.5,6150,0,0,0,L,1151911521,0,122.91,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436137206,195264.00
07/05/2015 19:00,2,1.012,ACTIVE,211.70,340.55,59.991,1436137203,"201051344000868","174011321042388",27.49,34.50,0,329.43,363.39,28.2,25.3,0.212,154669.6,154669.6,5247,0,0,0,L,1122011218,0,122.01,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436137207,195265.00
07/05/2015 19:00,2,0.986,ACTIVE,212.38,342.05,59.986,1436137203,"201051344000853","174011321042388",27.67,35.80,0,330.63,365.19,27.6,24.8,0.221,160938.4,160938.4,5248,0,0,0,L,1122011218,0,122.68,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436137208,195266.00
07/05/2015 19:00,2,1.000,ACTIVE,212.38,342.35,59.996,1436137203,"201051344000582","174011321042388",27.04,35.40,0,329.73,363.99,27.4,24.5,0.212,161164.2,161164.2,5233,0,0,0,L,1122011218,0,122.46,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436137209,195267.00
07/05/2015 19:00,1,1.049,ACTIVE,214.3,371.99,60.03,1436137203,"040051121000097","174011321042388",24.75,35,0.163,318.16,443.95,25.8,22.8,0.225,39008.600000012,39015.100000012,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436137210,195268.00
07/05/2015 19:00,2,0.990,ACTIVE,211.93,342.05,59.991,1436137203,"201051344000469","174011321042388",27.47,34.80,0,329.43,363.39,27.6,24.7,0.243,156212.0,156212.0,5239,0,0,0,L,1122011218,0,121.78,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436137211,195269.00
07/05/2015 19:00,2,0.988,ACTIVE,211.93,342.35,59.991,1436137203,"201051344000988","174011321042388",27.49,35.40,0,329.43,365.19,27.6,24.7,0.243,155807.6,155807.6,5239,0,0,0,L,1122011218,0,122.01,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436137212,195270.00
07/05/2015 19:00,2,1.004,ACTIVE,211.93,340.25,59.991,1436137203,"201051344001158","174011321042388",27.41,35.20,0,329.43,363.09,27.9,25.0,0.243,161888.7,161888.7,5236,0,0,0,L,1122011218,0,121.78,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436137213,195271.00
07/05/2015 19:00,2,1.014,ACTIVE,211.93,340.25,59.954,1436137203,"201051344001025","174011321042388",27.99,34.30,0,329.73,364.29,28.8,25.8,0.212,165353.9,165353.9,5231,0,0,0,L,1122011218,0,122.01,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436137214,195272.00
07/05/2015 19:00,1,0.793,ACTIVE,214.1,419.24,60.03,1436137203,"033051125000118","174011321042388",37.41,34,0.180,316.05,443.22,29.5,14.1,0.024,43409.2,43416.4,216,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436137215,195273.00
07/05/2015 19:00,2,0.994,ACTIVE,211.70,342.35,59.996,1436137203,"201051344000569","174011321042388",27.45,36.80,0,329.43,363.99,27.7,24.8,0.221,168826.0,168826.0,5244,0,0,0,L,1122011218,0,121.78,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436137216,195274.00
07/05/2015 19:00,2,0.732,ACTIVE,212.61,393.45,60.007,1436137203,"274151322000094","174011321042388",36.80,38.60,0,330.33,427.41,27.2,24.3,0.186,352743.2,352743.2,6618,0,0,0,L,1151911521,0,122.23,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436137217,195275.00
07/05/2015 19:00,1,1.076,ACTIVE,213.8,391.55,60.03,1436137203,"040051121000068","174011321042388",22.28,35,0.142,319.18,442.76,23.8,24.5,0.026,37422.4,37428.2,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436137218,195276.00
07/05/2015 19:00,2,1.004,ACTIVE,211.93,340.55,59.996,1436137203,"201051344000458","174011321042388",27.61,35.60,0,330.03,363.99,28.1,25.2,0.221,164652.8,164652.8,5239,0,0,0,L,1122011218,0,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436137219,195277.00
07/05/2015 19:00,2,1.115,ACTIVE,212.83,348.06,59.991,1436137203,"274151322000087","174011321042388",26.80,49.80,0,332.13,361.29,30.3,27.3,0.208,423500.5,423500.5,6122,0,0,0,L,1151911521,0,122.68,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436137220,195278.00
07/05/2015 19:00,2,1.125,ACTIVE,212.83,348.06,60.018,1436137203,"274151322000052","174011321042388",27.57,37.80,0,330.03,361.59,31.4,28.4,0.212,452749.7,452749.7,6521,0,0,0,L,1151911521,0,122.01,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436137221,195279.00
07/05/2015 19:00,2,1.021,ACTIVE,212.16,341.75,59.981,1436137203,"201051344001145","174011321042388",27.73,33.50,0,330.03,365.19,28.7,25.8,0.221,169816.0,169816.0,5247,0,0,0,L,1122011218,0,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436137221,195280.00
07/05/2015 19:00,2,0.967,ACTIVE,211.93,341.45,59.991,1436137203,"201051344000685","174011321042388",27.67,35.40,0,329.43,363.39,27.1,24.2,0.234,168864.0,168864.0,5250,0,0,0,L,1122011218,0,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436137222,195281.00
07/05/2015 19:00,2,1.059,ACTIVE,212.83,345.96,59.991,1436137203,"274151322000088","174011321042388",27.39,36.80,0,331.23,360.69,29.4,26.4,0.194,433802.8,433802.8,6133,0,0,0,L,1151911521,0,123.14,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436137223,195282.00
07/05/2015 19:00,2,0.984,ACTIVE,211.93,341.45,59.996,1436137203,"201051344000438","174011321042388",27.67,35.20,0,329.73,363.39,27.6,24.7,0.230,168979.2,168979.2,5233,0,0,0,L,1122011218,0,122.46,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436137224,195283.00
07/05/2015 19:00,2,1.037,ACTIVE,211.70,339.65,60.018,1436137203,"201051344001135","174011321042388",27.59,34.80,0,329.13,363.39,29.0,26.1,0.217,160306.2,160306.2,5222,0,0,0,L,1122011218,0,122.01,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436137225,195284.00
07/05/2015 19:00,2,1.023,ACTIVE,212.16,341.45,59.996,1436137203,"201051344000417","174011321042388",27.02,35.20,0,329.73,363.39,28.1,25.2,0.225,164633.0,164633.0,5232,0,0,0,L,1122011218,0,122.01,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436137226,195285.00
07/05/2015 19:00,2,1.012,ACTIVE,211.48,340.85,59.965,1436137203,"201051344000594","174011321042388",27.79,35.20,0,328.52,363.69,28.5,25.6,0.239,165061.4,165061.4,5233,0,0,0,L,1122011218,0,122.01,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436137227,195286.00
07/05/2015 19:00,2,1.166,ACTIVE,212.61,343.85,59.991,1436137203,"274151322000083","174011321042388",27.37,39.50,0,330.93,362.79,32.4,29.3,0.208,448911.9,448911.9,6540,0,0,0,L,1151911521,0,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436137228,195287.00
07/05/2015 19:00,2,1.084,ACTIVE,212.16,342.65,59.959,1436137203,"201051344000585","174011321042388",27.95,34.50,0,329.13,365.19,30.7,27.7,0.234,164076.5,164076.5,5233,0,0,0,L,1122011218,0,121.78,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436137229,195288.00
07/05/2015 19:00,2,1.105,ACTIVE,213.06,341.75,59.986,1436137203,"274151322000054","174011321042388",27.19,40.00,0,332.43,361.89,30.5,27.5,0.208,443989.6,443989.6,6121,0,0,0,L,1151911521,0,122.68,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436137230,195289.00
07/05/2015 19:00,2,1.010,ACTIVE,212.16,341.45,59.986,1436137203,"201051344001203","174011321042388",27.63,34.00,0,330.03,364.29,28.3,25.4,0.217,165220.9,165220.9,5237,0,0,0,L,1122011218,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436137231,195290.00
07/05/2015 19:00,2,1.018,ACTIVE,211.70,341.15,59.986,1436137203,"201051344000646","174011321042388",27.49,34.30,0,328.52,363.39,28.4,25.4,0.217,162443.9,162443.9,5228,0,0,0,L,1122011218,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436137232,195291.00
07/05/2015 19:00,2,0.744,ACTIVE,213.51,401.86,59.986,1436137203,"274151322000068","174011321042388",37.39,38.60,0,331.53,424.41,28.3,25.4,0.186,351823.9,351823.9,6227,0,0,0,L,1151911521,0,122.91,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436137233,195292.00
07/05/2015 19:00,2,1.191,ACTIVE,213.74,344.15,59.991,1436137203,"274151322000076","174011321042388",27.85,37.50,0,333.93,363.39,33.6,30.5,0.225,473486.7,473486.7,6522,0,0,0,L,1151911521,0,122.91,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436137234,195293.00
07/05/2015 19:00,1,0.656,ACTIVE,214.0,422.42,60.03,1436137203,"033051125000132","174011321042388",32.51,33,0.153,314.18,439.11,21.2,15.9,0.003,32607.500000024,32611.900000024,285,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436137235,195294.00
07/05/2015 19:00,1,0.786,ACTIVE,214.1,377.22,60.03,1436137203,"033051125000150","174011321042388",37.62,34,0.260,319.76,444.28,29.4,35.2,0.122,43468.199999988,43475.5,223,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436137237,195295.00
07/05/2015 19:00,2,1.021,ACTIVE,211.93,340.55,59.991,1436137203,"201051344000890","174011321042388",27.53,35.20,0,329.43,363.99,28.5,25.6,0.217,166714.9,166714.9,5236,0,0,0,L,1122011218,0,122.46,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436137238,195296.00
07/05/2015 19:00,2,1.002,ACTIVE,211.93,342.05,59.996,1436137203,"201051344000900","174011321042388",27.37,35.20,0,328.82,363.39,27.8,24.9,0.212,166983.4,166983.4,5248,0,0,0,L,1122011218,0,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436137239,195297.00
07/05/2015 19:00,2,1.002,ACTIVE,212.16,343.25,59.996,1436137203,"201051344000633","174011321042388",27.59,34.30,0,329.43,364.59,28.0,25.1,0.217,156630.0,156630.0,5246,0,0,0,L,1122011218,0,122.46,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436137240,195298.00
07/05/2015 19:00,1,1.044,ACTIVE,214.2,372.36,60.03,1436137203,"040051121000185","174011321042388",22.59,34,0.178,317.84,441.61,23.4,20.6,0.049,38355.699999999,38360.799999999,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436137241,195299.00
07/05/2015 19:00,2,1.033,ACTIVE,212.16,339.65,59.981,1436137203,"201051344000983","174011321042388",27.53,35.80,0,329.43,364.29,28.9,26.0,0.234,163959.0,163959.0,5248,0,0,0,L,1122011218,0,122.23,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436137242,195300.00
07/05/2015 19:00,2,1.004,ACTIVE,211.93,340.25,60.007,1436137203,"201051344000917","174011321042388",27.79,35.80,0,328.22,364.29,28.3,25.4,0.225,167180.8,167180.8,5247,0,0,0,L,1122011218,0,122.01,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436137243,195301.00
07/05/2015 19:00,1,1.100,ACTIVE,213.7,393.04,60.03,1436137203,"040051121000116","174011321042388",24.63,33,0.185,309.90,441.84,26.9,31.0,0.034,38347.900000024,38354.300000024,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436137244,195302.00
07/05/2015 19:00,1,0.606,ACTIVE,214.5,382.86,60.03,1436137203,"033051125000135","174011321042388",33.65,34,0.158,316.26,440.44,20.3,20.1,0.184,32451.900000034,32456.499999998,246,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436137246,195303.00
07/05/2015 19:00,2,1.004,ACTIVE,212.38,341.75,59.991,1436137203,"201051344000648","174011321042388",27.17,33.80,0,330.03,364.89,27.6,24.8,0.221,162976.8,162976.8,5241,0,0,0,L,1122011218,0,122.01,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436137247,195304.00
07/05/2015 19:00,2,0.945,ACTIVE,212.16,341.75,59.991,1436137203,"201051344001093","174011321042388",28.09,34.00,0,329.13,363.09,26.9,24.0,0.203,165323.6,165323.6,5239,0,0,0,L,1122011218,0,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436137247,195305.00
07/05/2015 19:00,2,1.012,ACTIVE,212.38,341.15,59.986,1436137203,"201051344000645","174011321042388",26.76,34.80,0,329.73,363.99,27.4,24.5,0.221,163524.9,163524.9,5248,0,0,0,L,1122011218,0,122.68,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436137248,195306.00
07/05/2015 19:00,2,1.000,ACTIVE,212.83,345.66,59.981,1436137203,"274151322000085","174011321042388",28.35,37.30,0,333.63,361.29,28.7,25.8,0.181,446239.9,446239.9,6524,0,0,0,L,1151911521,0,123.14,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436137249,195307.00
07/05/2015 19:00,2,0.982,ACTIVE,212.16,342.05,59.991,1436137203,"201051344000651","174011321042388",27.43,34.50,0,329.43,363.99,27.3,24.4,0.225,162898.9,162898.9,5234,0,0,0,L,1122011218,0,122.91,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436137250,195308.00
07/05/2015 19:00,2,1.014,ACTIVE,212.16,340.25,59.986,1436137203,"201051344000867","174011321042388",27.41,35.00,0,329.43,362.79,28.2,25.3,0.212,155313.6,155313.6,5251,0,0,0,L,1122011218,0,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436137251,195309.00
07/05/2015 19:00,1,1.124,ACTIVE,214.1,373.05,60.03,1436137203,"040051121000095","174011321042388",22.14,35,0.182,313.63,439.92,24.7,20.2,0.043,37949.1,37954.7,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436137252,195310.00
07/05/2015 19:00,2,0.979,ACTIVE,211.70,339.95,59.986,1436137203,"201051344001230","174011321042388",27.75,34.80,0,327.62,362.19,27.6,24.7,0.221,166414.2,166414.2,5250,0,0,0,L,1122011218,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436137253,195311.00
07/05/2015 19:00,2,0.973,ACTIVE,212.38,342.65,59.975,1436137203,"201051344000576","174011321042388",27.19,34.50,0,329.73,365.49,26.8,23.9,0.212,162766.5,162766.5,5254,0,0,0,L,1122011218,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436137254,195312.00
07/05/2015 19:00,2,1.027,ACTIVE,211.93,340.85,59.981,1436137203,"201051344000579","174011321042388",27.51,35.60,0,330.03,364.29,28.7,25.7,0.221,169226.7,169226.7,5238,0,0,0,L,1122011218,0,122.01,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436137255,195313.00
07/05/2015 19:15,2,0.904,ACTIVE,210.80,339.04,59.965,1436138103,"201051344000955","174011321042388",27.33,34.00,0,327.92,354.37,25.0,22.2,0.208,168354.3,168354.3,5241,0,0,0,L,1122011218,0,121.33,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436138104,195314.00
07/05/2015 19:15,1,0.870,ACTIVE,213.2,402.22,60.03,1436138103,"040051121000195","174011321042388",23.93,33,0.166,317.95,441.50,20.7,13.2,0.013,40877.2,40881.7,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436138106,195315.00
07/05/2015 19:15,2,1.021,ACTIVE,211.93,345.96,59.975,1436138103,"274151322000095","174011321042388",27.65,37.80,0,331.23,355.58,28.6,25.7,0.194,467684.2,467684.2,6151,0,0,0,L,1151911521,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436138107,195316.00
07/05/2015 19:15,2,0.920,ACTIVE,211.25,339.65,59.975,1436138103,"201051344000868","174011321042388",26.96,33.50,0,327.32,355.58,25.1,22.3,0.199,154675.3,154675.3,5248,0,0,0,L,1122011218,0,121.78,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436138107,195317.00
07/05/2015 19:15,2,0.887,ACTIVE,211.93,341.75,59.975,1436138103,"201051344000853","174011321042388",27.17,35.20,0,330.33,356.18,24.4,21.7,0.199,160944.1,160944.1,5249,0,0,0,L,1122011218,0,122.46,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436138108,195318.00
07/05/2015 19:15,2,0.879,ACTIVE,211.70,340.25,59.975,1436138103,"201051344000582","174011321042388",27.21,33.80,0,328.82,355.88,24.2,21.5,0.190,161169.7,161169.7,5234,0,0,0,L,1122011218,0,122.01,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436138109,195319.00
07/05/2015 19:15,1,0.882,ACTIVE,212.9,437.26,60.03,1436138103,"040051121000097","174011321042388",24.76,34,0.139,318.41,441.86,21.7,10.5,0.004,39015.100000012,39019.900000012,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436138110,195320.00
07/05/2015 19:15,2,0.877,ACTIVE,211.25,340.25,59.975,1436138103,"201051344000469","174011321042388",27.45,33.50,0,328.22,355.28,24.4,21.7,0.190,156217.6,156217.6,5240,0,0,0,L,1122011218,0,121.33,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436138111,195321.00
07/05/2015 19:15,2,0.889,ACTIVE,211.03,341.45,59.981,1436138103,"201051344000988","174011321042388",26.84,34.80,0,327.92,357.38,24.2,21.4,0.212,155813.2,155813.2,5240,0,0,0,L,1122011218,0,121.55,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436138112,195322.00
07/05/2015 19:15,2,0.889,ACTIVE,211.25,339.65,59.975,1436138103,"201051344001158","174011321042388",27.12,34.50,0,326.72,355.88,24.4,21.6,0.212,161894.4,161894.4,5237,0,0,0,L,1122011218,0,121.55,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436138113,195323.00
07/05/2015 19:15,2,0.896,ACTIVE,211.25,338.44,59.975,1436138103,"201051344001025","174011321042388",27.55,33.30,0,329.13,356.18,25.1,22.3,0.199,165359.7,165359.7,5232,0,0,0,L,1122011218,0,121.55,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436138114,195324.00
07/05/2015 19:15,1,0.652,ACTIVE,213.1,349.80,60.03,1436138103,"033051125000118","174011321042388",37.54,33,0.202,316.13,438.90,24.3,27.5,0.127,43416.4,43421.8,218,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436138115,195325.00
07/05/2015 19:15,2,0.871,ACTIVE,211.25,340.55,59.981,1436138103,"201051344000569","174011321042388",27.51,36.00,0,327.92,355.28,24.3,21.6,0.186,168831.7,168831.7,5245,0,0,0,L,1122011218,0,121.55,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436138116,195326.00
07/05/2015 19:15,2,0.592,ACTIVE,212.61,400.66,59.981,1436138103,"274151322000094","174011321042388",37.33,37.30,0,330.63,415.39,22.3,19.6,0.146,352748.6,352748.6,6619,0,0,0,L,1151911521,0,122.01,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436138117,195327.00
07/05/2015 19:15,1,0.882,ACTIVE,214.0,416.82,60.03,1436138103,"040051121000068","174011321042388",22.27,34,0.143,317.96,440.86,19.5,15.3,0.003,37428.2,37432.4,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436138119,195328.00
07/05/2015 19:15,2,0.881,ACTIVE,211.25,338.14,59.981,1436138103,"201051344000458","174011321042388",27.45,35.20,0,328.52,355.58,24.5,21.7,0.208,164658.4,164658.4,5240,0,0,0,L,1122011218,0,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436138120,195329.00
07/05/2015 19:15,2,0.912,ACTIVE,212.61,339.34,59.970,1436138103,"274151322000087","174011321042388",26.86,47.50,0,330.33,354.07,24.8,22.0,0.164,423506.4,423506.4,6123,0,0,0,L,1151911521,0,122.46,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436138121,195330.00
07/05/2015 19:15,2,0.939,ACTIVE,212.38,342.35,59.975,1436138103,"274151322000052","174011321042388",27.17,36.80,0,330.33,354.67,25.9,23.1,0.168,452755.9,452755.9,6522,0,0,0,L,1151911521,0,121.55,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436138122,195331.00
07/05/2015 19:15,2,0.893,ACTIVE,211.48,339.65,60.002,1436138103,"201051344001145","174011321042388",27.57,32.80,0,327.92,356.48,24.9,22.2,0.186,169821.8,169821.8,5248,0,0,0,L,1122011218,0,121.78,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436138122,195332.00
07/05/2015 19:15,2,0.844,ACTIVE,211.48,339.95,59.975,1436138103,"201051344000685","174011321042388",27.55,34.30,0,328.82,357.08,23.6,20.8,0.221,168869.4,168869.4,5251,0,0,0,L,1122011218,0,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436138123,195333.00
07/05/2015 19:15,2,0.893,ACTIVE,211.93,344.45,59.944,1436138103,"274151322000088","174011321042388",26.88,35.80,0,330.93,353.77,24.3,21.5,0.159,433808.6,433808.6,6134,0,0,0,L,1151911521,0,122.68,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436138124,195334.00
07/05/2015 19:15,2,0.859,ACTIVE,211.48,339.95,59.991,1436138103,"201051344000438","174011321042388",27.91,34.00,0,329.43,355.58,24.4,21.6,0.181,168984.8,168984.8,5234,0,0,0,L,1122011218,0,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436138125,195335.00
07/05/2015 19:15,2,0.912,ACTIVE,211.03,339.04,59.970,1436138103,"201051344001135","174011321042388",27.61,33.80,0,329.13,354.37,25.5,22.7,0.181,160312.1,160312.1,5223,0,0,0,L,1122011218,0,122.01,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436138126,195336.00
07/05/2015 19:15,2,0.896,ACTIVE,211.48,340.25,59.975,1436138103,"201051344000417","174011321042388",27.35,34.30,0,328.22,355.88,24.9,22.1,0.181,164638.7,164638.7,5233,0,0,0,L,1122011218,0,121.78,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436138127,195337.00
07/05/2015 19:15,2,0.896,ACTIVE,211.03,340.55,59.965,1436138103,"201051344000594","174011321042388",27.63,34.50,0,326.72,356.18,25.1,22.3,0.212,165067.2,165067.2,5234,0,0,0,L,1122011218,0,121.78,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436138128,195338.00
07/05/2015 19:15,2,0.957,ACTIVE,212.38,340.85,59.965,1436138103,"274151322000083","174011321042388",27.31,38.20,0,330.03,354.37,26.5,23.7,0.181,448918.2,448918.2,6541,0,0,0,L,1151911521,0,122.01,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436138129,195339.00
07/05/2015 19:15,2,0.955,ACTIVE,211.48,341.45,59.981,1436138103,"201051344000585","174011321042388",27.61,33.80,0,328.22,356.18,26.7,23.9,0.199,164082.7,164082.7,5234,0,0,0,L,1122011218,0,121.55,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436138130,195340.00
07/05/2015 19:15,2,0.922,ACTIVE,212.16,341.75,59.965,1436138103,"274151322000054","174011321042388",27.41,38.60,0,330.33,354.07,25.6,22.8,0.172,443995.6,443995.6,6122,0,0,0,L,1151911521,0,122.46,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436138131,195341.00
07/05/2015 19:15,2,0.900,ACTIVE,211.70,339.34,59.991,1436138103,"201051344001203","174011321042388",27.59,33.00,0,329.73,356.18,25.2,22.4,0.199,165226.6,165226.6,5238,0,0,0,L,1122011218,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436138131,195342.00
07/05/2015 19:15,2,0.889,ACTIVE,211.03,338.74,59.970,1436138103,"201051344000646","174011321042388",27.81,33.80,0,327.02,355.28,25.1,22.3,0.186,162449.6,162449.6,5229,0,0,0,L,1122011218,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436138132,195343.00
07/05/2015 19:15,2,0.619,ACTIVE,212.83,402.16,59.970,1436138103,"274151322000068","174011321042388",37.71,37.80,0,331.53,419.90,23.6,20.8,0.146,351829.4,351829.4,6228,0,0,0,L,1151911521,0,122.68,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436138133,195344.00
07/05/2015 19:15,2,1.012,ACTIVE,212.61,340.55,59.981,1436138103,"274151322000076","174011321042388",27.77,36.50,0,333.63,355.58,28.5,25.6,0.190,473493.4,473493.4,6523,0,0,0,L,1151911521,0,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436138134,195345.00
07/05/2015 19:15,1,0.560,ACTIVE,213.9,342.64,60.03,1436138103,"033051125000132","174011321042388",33.13,32,0.140,317.41,439.45,18.4,18.2,0.110,32611.900000024,32615.500000024,287,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436138136,195346.00
07/05/2015 19:15,1,0.676,ACTIVE,213.2,345.01,60.03,1436138103,"033051125000150","174011321042388",37.62,33,0.221,320.82,443.62,25.3,29.4,0.198,43475.5,43481.199999988,225,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436138137,195347.00
07/05/2015 19:15,2,0.910,ACTIVE,211.25,339.04,59.975,1436138103,"201051344000890","174011321042388",27.81,34.50,0,328.22,354.67,25.7,22.8,0.208,166720.7,166720.7,5237,0,0,0,L,1122011218,0,122.01,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436138138,195348.00
07/05/2015 19:15,2,0.891,ACTIVE,211.25,338.74,59.975,1436138103,"201051344000900","174011321042388",27.73,34.30,0,328.52,355.28,25.0,22.2,0.208,166989.0,166989.0,5249,0,0,0,L,1122011218,0,122.01,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436138139,195349.00
07/05/2015 19:15,2,0.910,ACTIVE,211.70,340.85,59.981,1436138103,"201051344000633","174011321042388",27.41,33.30,0,329.73,357.08,25.3,22.5,0.186,156635.7,156635.7,5247,0,0,0,L,1122011218,0,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436138140,195350.00
07/05/2015 19:15,1,0.859,ACTIVE,213.6,382.52,60.03,1436138103,"040051121000185","174011321042388",23.91,33,0.160,317.29,439.65,20.4,16.2,0.023,38360.799999999,38364.799999999,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436138141,195351.00
07/05/2015 19:15,2,0.934,ACTIVE,211.48,340.55,59.981,1436138103,"201051344000983","174011321042388",27.71,35.40,0,327.02,356.48,26.2,23.4,0.194,163964.9,163964.9,5249,0,0,0,L,1122011218,0,122.23,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436138142,195352.00
07/05/2015 19:15,2,0.914,ACTIVE,211.48,339.95,59.975,1436138103,"201051344000917","174011321042388",27.63,34.80,0,327.62,355.28,25.6,22.8,0.217,167186.5,167186.5,5248,0,0,0,L,1122011218,0,121.78,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436138143,195353.00
07/05/2015 19:15,1,0.957,ACTIVE,213.5,368.75,60.03,1436138103,"040051121000116","174011321042388",24.82,32,0.181,311.88,439.51,23.6,25.6,0.048,38354.300000024,38358.900000024,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436138144,195354.00
07/05/2015 19:15,1,0.552,ACTIVE,213.4,406.71,60.03,1436138103,"033051125000135","174011321042388",32.79,33,0.141,316.16,440.58,18.0,14.2,0.003,32456.499999998,32459.900000034,248,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436138145,195355.00
07/05/2015 19:15,2,0.895,ACTIVE,211.70,340.25,59.986,1436138103,"201051344000648","174011321042388",27.81,33.00,0,327.62,356.48,25.2,22.4,0.212,162982.5,162982.5,5242,0,0,0,L,1122011218,0,121.78,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436138146,195356.00
07/05/2015 19:15,2,0.891,ACTIVE,211.48,340.85,59.981,1436138103,"201051344001093","174011321042388",27.75,33.00,0,327.92,354.07,25.1,22.3,0.194,165329.1,165329.1,5240,0,0,0,L,1122011218,0,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436138147,195357.00
07/05/2015 19:15,2,0.910,ACTIVE,211.70,339.65,59.986,1436138103,"201051344000645","174011321042388",27.08,34.00,0,327.32,355.58,25.0,22.2,0.194,163530.5,163530.5,5249,0,0,0,L,1122011218,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436138148,195358.00
07/05/2015 19:15,2,0.949,ACTIVE,213.06,342.05,59.986,1436138103,"274151322000085","174011321042388",27.43,36.00,0,332.73,353.47,26.4,23.6,0.186,446245.7,446245.7,6525,0,0,0,L,1151911521,0,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436138149,195359.00
07/05/2015 19:15,2,0.885,ACTIVE,211.48,340.85,59.996,1436138103,"201051344000651","174011321042388",27.67,33.00,0,327.62,355.58,24.9,22.1,0.177,162904.4,162904.4,5235,0,0,0,L,1122011218,0,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436138150,195360.00
07/05/2015 19:15,2,0.922,ACTIVE,211.48,339.95,59.996,1436138103,"201051344000867","174011321042388",27.79,34.30,0,327.62,355.28,26.0,23.1,0.194,155319.3,155319.3,5252,0,0,0,L,1122011218,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436138151,195361.00
07/05/2015 19:15,1,1.001,ACTIVE,213.0,362.26,60.03,1436138103,"040051121000095","174011321042388",22.18,34,0.154,315.67,437.96,22.1,12.0,0.062,37954.7,37958.7,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436138152,195362.00
07/05/2015 19:15,2,0.914,ACTIVE,211.25,338.74,59.986,1436138103,"201051344001230","174011321042388",27.53,33.80,0,326.42,354.67,25.5,22.7,0.199,166419.8,166419.8,5251,0,0,0,L,1122011218,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436138153,195363.00
07/05/2015 19:15,2,0.893,ACTIVE,211.93,341.45,59.959,1436138103,"201051344000576","174011321042388",27.49,33.80,0,328.82,354.97,24.9,22.1,0.199,162771.9,162771.9,5255,0,0,0,L,1122011218,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436138154,195364.00
07/05/2015 19:15,2,0.936,ACTIVE,211.48,341.45,59.981,1436138103,"201051344000579","174011321042388",28.13,35.20,0,327.32,355.58,26.7,23.8,0.203,169232.6,169232.6,5239,0,0,0,L,1122011218,0,122.01,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436138155,195365.00
07/05/2015 19:30,2,0.879,ACTIVE,211.25,339.65,60.018,1436139003,"201051344000955","174011321042388",28.05,33.30,0,327.62,354.67,25.0,22.2,0.194,168360.4,168360.4,5242,0,0,0,L,1122011218,0,121.55,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436139005,195366.00
07/05/2015 19:30,1,0.815,ACTIVE,213.1,395.91,60.03,1436139003,"040051121000195","174011321042388",23.49,32,0.171,318.78,441.33,19.0,15.3,0.099,40881.7,40886.300000024,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436139006,195367.00
07/05/2015 19:30,2,0.941,ACTIVE,212.61,344.15,59.981,1436139003,"274151322000095","174011321042388",27.59,36.30,0,332.73,355.28,26.3,23.5,0.177,467691.1,467691.1,6152,0,0,0,L,1151911521,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436139007,195368.00
07/05/2015 19:30,2,0.908,ACTIVE,211.48,339.95,59.975,1436139003,"201051344000868","174011321042388",27.33,32.80,0,327.92,355.28,25.1,22.3,0.199,154681.5,154681.5,5249,0,0,0,L,1122011218,0,121.78,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436139008,195369.00
07/05/2015 19:30,2,0.879,ACTIVE,212.38,342.05,59.981,1436139003,"201051344000853","174011321042388",27.61,34.80,0,328.82,356.78,24.6,21.8,0.194,160950.1,160950.1,5250,0,0,0,L,1122011218,0,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436139009,195370.00
07/05/2015 19:30,2,0.877,ACTIVE,212.16,339.95,59.975,1436139003,"201051344000582","174011321042388",27.31,32.80,0,328.52,355.28,24.3,21.5,0.203,161175.7,161175.7,5235,0,0,0,L,1122011218,0,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436139010,195371.00
07/05/2015 19:30,1,0.834,ACTIVE,213.9,415.92,60.03,1436139003,"040051121000097","174011321042388",24.54,33,0.155,318.89,441.77,20.3,14.4,0.006,39019.900000012,39024.700000012,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436139011,195372.00
07/05/2015 19:30,2,0.867,ACTIVE,211.70,339.95,59.991,1436139003,"201051344000469","174011321042388",27.83,33.00,0,327.92,355.28,24.5,21.7,0.212,156223.6,156223.6,5241,0,0,0,L,1122011218,0,121.55,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436139012,195373.00
07/05/2015 19:30,2,0.873,ACTIVE,211.70,341.15,59.981,1436139003,"201051344000988","174011321042388",27.45,34.30,0,327.92,357.08,24.3,21.6,0.194,155819.2,155819.2,5241,0,0,0,L,1122011218,0,122.01,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436139013,195374.00
07/05/2015 19:30,2,0.891,ACTIVE,211.70,339.95,59.981,1436139003,"201051344001158","174011321042388",27.14,34.00,0,328.82,354.97,24.5,21.7,0.186,161900.4,161900.4,5238,0,0,0,L,1122011218,0,122.01,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436139014,195375.00
07/05/2015 19:30,2,0.885,ACTIVE,211.70,338.44,59.981,1436139003,"201051344001025","174011321042388",27.89,32.60,0,328.82,355.88,25.0,22.2,0.203,165365.9,165365.9,5233,0,0,0,L,1122011218,0,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436139015,195376.00
07/05/2015 19:30,1,0.631,ACTIVE,214.0,379.29,60.03,1436139003,"033051125000118","174011321042388",37.01,33,0.135,316.12,438.07,23.2,15.3,0.034,43421.8,43427.4,220,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436139016,195377.00
07/05/2015 19:30,2,0.883,ACTIVE,211.70,340.85,59.981,1436139003,"201051344000569","174011321042388",27.49,35.40,0,327.62,356.18,24.6,21.9,0.186,168837.7,168837.7,5246,0,0,0,L,1122011218,0,121.78,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436139017,195378.00
07/05/2015 19:30,2,0.578,ACTIVE,213.06,393.45,59.965,1436139003,"274151322000094","174011321042388",36.48,36.00,0,331.83,417.49,21.4,18.8,0.141,352754.0,352754.0,6620,0,0,0,L,1151911521,0,122.46,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436139018,195379.00
07/05/2015 19:30,1,0.835,ACTIVE,214.3,360.88,60.03,1436139003,"040051121000068","174011321042388",22.46,33,0.162,317.71,440.74,18.6,11.8,0.208,37432.4,37436.7,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436139019,195380.00
07/05/2015 19:30,2,0.889,ACTIVE,211.93,339.34,59.970,1436139003,"201051344000458","174011321042388",27.27,35.00,0,327.62,354.97,24.6,21.8,0.190,164664.5,164664.5,5241,0,0,0,L,1122011218,0,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436139020,195381.00
07/05/2015 19:30,2,0.871,ACTIVE,212.61,346.56,59.944,1436139003,"274151322000087","174011321042388",26.90,45.50,0,332.73,354.07,23.8,21.0,0.155,423512.6,423512.6,6124,0,0,0,L,1151911521,0,122.68,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436139021,195382.00
07/05/2015 19:30,2,0.891,ACTIVE,212.38,338.44,59.975,1436139003,"274151322000052","174011321042388",27.31,35.80,0,331.53,354.37,24.6,21.9,0.150,452762.3,452762.3,6523,0,0,0,L,1151911521,0,122.01,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436139022,195383.00
07/05/2015 19:30,2,0.896,ACTIVE,211.93,340.85,59.954,1436139003,"201051344001145","174011321042388",27.35,32.20,0,328.82,356.18,24.9,22.1,0.194,169828.0,169828.0,5249,0,0,0,L,1122011218,0,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436139023,195384.00
07/05/2015 19:30,2,0.854,ACTIVE,212.16,340.25,59.970,1436139003,"201051344000685","174011321042388",27.19,33.50,0,327.02,354.97,23.6,20.8,0.199,168875.3,168875.3,5252,0,0,0,L,1122011218,0,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436139024,195385.00
07/05/2015 19:30,2,0.848,ACTIVE,212.83,340.25,59.970,1436139003,"274151322000088","174011321042388",26.74,35.00,0,332.43,353.77,23.0,20.2,0.150,433814.5,433814.5,6135,0,0,0,L,1151911521,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436139025,195386.00
07/05/2015 19:30,2,0.859,ACTIVE,211.93,339.65,59.975,1436139003,"201051344000438","174011321042388",27.99,33.30,0,327.92,356.18,24.4,21.6,0.203,168990.8,168990.8,5235,0,0,0,L,1122011218,0,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436139025,195387.00
07/05/2015 19:30,2,0.912,ACTIVE,211.48,339.65,59.981,1436139003,"201051344001135","174011321042388",27.37,32.80,0,328.22,354.97,25.3,22.5,0.181,160318.4,160318.4,5224,0,0,0,L,1122011218,0,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436139026,195388.00
07/05/2015 19:30,2,0.891,ACTIVE,211.93,340.55,59.975,1436139003,"201051344000417","174011321042388",27.39,33.80,0,327.92,355.58,24.8,22.0,0.186,164644.8,164644.8,5234,0,0,0,L,1122011218,0,122.01,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436139027,195389.00
07/05/2015 19:30,2,0.896,ACTIVE,211.48,339.04,59.944,1436139003,"201051344000594","174011321042388",27.27,34.00,0,327.02,355.28,24.8,22.0,0.190,165073.4,165073.4,5235,0,0,0,L,1122011218,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436139028,195390.00
07/05/2015 19:30,2,0.891,ACTIVE,212.83,339.34,59.981,1436139003,"274151322000083","174011321042388",27.14,37.00,0,330.93,354.67,24.5,21.7,0.164,448924.7,448924.7,6542,0,0,0,L,1151911521,0,122.23,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436139029,195391.00
07/05/2015 19:30,2,0.934,ACTIVE,211.93,340.85,59.959,1436139003,"201051344000585","174011321042388",27.57,33.00,0,327.32,355.88,26.1,23.3,0.212,164089.2,164089.2,5235,0,0,0,L,1122011218,0,121.78,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436139030,195392.00
07/05/2015 19:30,2,0.861,ACTIVE,212.61,338.74,59.944,1436139003,"274151322000054","174011321042388",27.19,37.30,0,332.73,354.37,23.7,21.0,0.164,444001.8,444001.8,6123,0,0,0,L,1151911521,0,122.46,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436139031,195393.00
07/05/2015 19:30,2,0.883,ACTIVE,211.70,338.74,59.986,1436139003,"201051344001203","174011321042388",27.53,32.40,0,328.22,356.48,24.7,21.9,0.190,165232.8,165232.8,5239,0,0,0,L,1122011218,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436139032,195394.00
07/05/2015 19:30,2,0.859,ACTIVE,211.48,339.04,60.007,1436139003,"201051344000646","174011321042388",28.05,33.00,0,327.32,354.97,24.5,21.7,0.203,162455.7,162455.7,5230,0,0,0,L,1122011218,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436139033,195395.00
07/05/2015 19:30,2,0.588,ACTIVE,213.51,394.95,59.975,1436139003,"274151322000068","174011321042388",36.78,36.80,0,332.43,420.20,21.8,19.1,0.133,351835.1,351835.1,6229,0,0,0,L,1151911521,0,122.68,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436139034,195396.00
07/05/2015 19:30,2,0.920,ACTIVE,212.83,339.95,59.986,1436139003,"274151322000076","174011321042388",27.61,35.60,0,333.63,355.28,25.8,22.9,0.168,473500.1,473500.1,6524,0,0,0,L,1151911521,0,122.46,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436139035,195397.00
07/05/2015 19:30,1,0.507,ALERT,214.1,375.39,60.03,1436139003,"033051125000132","174011321042388",32.84,32,0.153,317.73,439.30,16.5,12.3,0.017,32615.500000024,32619.100000024,289,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1436139037,195398.00
07/05/2015 19:30,1,0.606,ACTIVE,213.2,406.20,60.00,1436139003,"033051125000150","174011321042388",37.43,32,0.140,320.13,439.54,22.5,13.5,0.012,43481.199999988,43486.699999988,227,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436139038,195399.00
07/05/2015 19:30,2,0.902,ACTIVE,211.70,339.65,59.975,1436139003,"201051344000890","174011321042388",27.08,33.50,0,328.52,355.28,24.8,22.0,0.194,166726.9,166726.9,5238,0,0,0,L,1122011218,0,122.23,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436139039,195400.00
07/05/2015 19:30,2,0.865,ACTIVE,211.70,339.34,59.965,1436139003,"201051344000900","174011321042388",27.47,33.80,0,327.92,354.67,24.1,21.3,0.177,166995.0,166995.0,5250,0,0,0,L,1122011218,0,122.23,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436139040,195401.00
