ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/05/2015 19:30,2,0.871,ACTIVE,212.16,340.85,59.965,1436139003,"201051344000633","174011321042388",27.41,32.80,0,327.32,356.18,24.2,21.5,0.172,156641.7,156641.7,5248,0,0,0,L,1122011218,0,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436139040,195402.00
07/05/2015 19:30,1,0.774,ACTIVE,213.8,408.34,60.00,1436139003,"040051121000185","174011321042388",23.37,32,0.140,318.09,440.03,18.0,13.8,0.002,38364.799999999,38368.899999999,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436139042,195403.00
07/05/2015 19:30,2,0.896,ACTIVE,211.70,339.04,59.965,1436139003,"201051344000983","174011321042388",27.63,34.80,0,328.52,355.58,25.1,22.3,0.208,163971.2,163971.2,5250,0,0,0,L,1122011218,0,122.01,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436139043,195404.00
07/05/2015 19:30,2,0.863,ACTIVE,211.93,340.85,59.970,1436139003,"201051344000917","174011321042388",27.87,33.80,0,327.32,355.58,24.4,21.6,0.190,167192.6,167192.6,5249,0,0,0,L,1122011218,0,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436139044,195405.00
07/05/2015 19:30,1,0.852,ACTIVE,213.6,409.80,60.03,1436139003,"040051121000116","174011321042388",24.46,32,0.156,311.15,439.63,20.7,14.0,0.005,38358.900000024,38363.700000024,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436139045,195406.00
07/05/2015 19:30,1,0.492,ACTIVE,212.5,385.01,60.00,1436139003,"033051125000135","174011321042388",32.68,32,0.138,317.22,440.01,16.0,8.0,0.127,32459.900000034,32463.499999998,250,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436139046,195407.00
07/05/2015 19:30,2,0.861,ACTIVE,211.03,339.04,59.965,1436139003,"201051344000648","174011321042388",27.37,32.60,0,329.73,356.18,23.9,21.2,0.199,162988.5,162988.5,5243,0,0,0,L,1122011218,0,121.33,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436139047,195408.00
07/05/2015 19:30,2,0.861,ACTIVE,211.70,339.95,59.970,1436139003,"201051344001093","174011321042388",27.49,32.40,0,327.92,355.28,24.0,21.2,0.177,165335.1,165335.1,5241,0,0,0,L,1122011218,0,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436139048,195409.00
07/05/2015 19:30,2,0.857,ACTIVE,211.93,339.95,59.970,1436139003,"201051344000645","174011321042388",27.19,33.50,0,328.22,355.28,23.7,20.9,0.177,163536.5,163536.5,5250,0,0,0,L,1122011218,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436139049,195410.00
07/05/2015 19:30,2,0.842,ACTIVE,213.06,339.95,59.938,1436139003,"274151322000085","174011321042388",27.49,35.40,0,333.63,354.37,23.5,20.7,0.155,446251.8,446251.8,6526,0,0,0,L,1151911521,0,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436139050,195411.00
07/05/2015 19:30,2,0.861,ACTIVE,211.70,339.65,59.965,1436139003,"201051344000651","174011321042388",27.02,32.20,0,329.43,355.88,23.6,20.9,0.177,162910.3,162910.3,5236,0,0,0,L,1122011218,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436139051,195412.00
07/05/2015 19:30,2,0.889,ACTIVE,211.70,338.74,59.965,1436139003,"201051344000867","174011321042388",27.12,33.80,0,327.92,354.67,24.4,21.6,0.194,155325.5,155325.5,5253,0,0,0,L,1122011218,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436139052,195413.00
07/05/2015 19:30,1,0.887,ACTIVE,213.2,399.18,60.00,1436139003,"040051121000095","174011321042388",21.93,33,0.135,314.24,438.18,19.3,12.7,0.004,37958.7,37962.9,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436139053,195414.00
07/05/2015 19:30,2,0.855,ACTIVE,211.48,338.74,59.996,1436139003,"201051344001230","174011321042388",27.65,33.00,0,327.62,353.77,24.0,21.2,0.177,166425.9,166425.9,5252,0,0,0,L,1122011218,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436139054,195415.00
07/05/2015 19:30,2,0.840,ACTIVE,211.93,341.75,59.975,1436139003,"201051344000576","174011321042388",27.33,33.00,0,330.03,355.88,23.3,20.6,0.172,162777.8,162777.8,5256,0,0,0,L,1122011218,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436139055,195416.00
07/05/2015 19:30,2,0.900,ACTIVE,211.48,339.04,59.965,1436139003,"201051344000579","174011321042388",27.43,34.80,0,328.22,355.88,25.1,22.3,0.190,169238.9,169238.9,5240,0,0,0,L,1122011218,0,121.78,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436139056,195417.00
07/05/2015 19:45,2,0.764,ACTIVE,211.48,338.14,59.965,1436139903,"201051344000955","174011321042388",27.81,32.60,0,326.72,352.87,21.5,18.8,0.168,168365.3,168365.3,5243,0,0,0,L,1122011218,0,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436139904,195418.00
07/05/2015 19:45,1,0.673,ACTIVE,213.2,397.24,60.00,1436139903,"040051121000195","174011321042388",23.25,32,0.151,319.18,440.77,15.5,13.5,0.004,40886.300000024,40889.399999988,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436139906,195419.00
07/05/2015 19:45,2,0.785,ACTIVE,212.83,340.55,59.965,1436139903,"274151322000095","174011321042388",27.21,35.20,0,330.63,351.67,21.7,19.0,0.141,467696.0,467696.0,6153,0,0,0,L,1151911521,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436139907,195420.00
07/05/2015 19:45,2,0.777,ACTIVE,211.70,337.84,59.944,1436139903,"201051344000868","174011321042388",27.23,32.20,0,327.62,353.77,21.5,18.8,0.150,154686.4,154686.4,5250,0,0,0,L,1122011218,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436139908,195421.00
07/05/2015 19:45,2,0.748,ACTIVE,212.38,339.34,59.975,1436139903,"201051344000853","174011321042388",27.59,34.30,0,329.43,354.67,20.9,18.3,0.159,160954.9,160954.9,5251,0,0,0,L,1122011218,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436139909,195422.00
07/05/2015 19:45,2,0.752,ACTIVE,212.38,339.04,59.975,1436139903,"201051344000582","174011321042388",27.04,32.20,0,328.22,353.17,20.6,18.0,0.150,161180.3,161180.3,5236,0,0,0,L,1122011218,0,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436139909,195423.00
07/05/2015 19:45,1,0.689,ACTIVE,214.3,348.71,60.03,1436139903,"040051121000097","174011321042388",24.50,32,0.169,319.42,441.25,16.8,11.8,0.081,39024.700000012,39028.100000012,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436139911,195424.00
07/05/2015 19:45,2,0.750,ACTIVE,211.93,339.04,59.970,1436139903,"201051344000469","174011321042388",27.45,32.60,0,327.62,353.77,20.9,18.2,0.172,156228.4,156228.4,5242,0,0,0,L,1122011218,0,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436139912,195425.00
07/05/2015 19:45,2,0.750,ACTIVE,211.70,339.04,59.944,1436139903,"201051344000988","174011321042388",27.15,33.80,0,326.72,354.97,20.6,18.0,0.168,155823.9,155823.9,5242,0,0,0,L,1122011218,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436139912,195426.00
07/05/2015 19:45,2,0.754,ACTIVE,211.70,338.44,59.975,1436139903,"201051344001158","174011321042388",27.19,33.50,0,328.52,352.87,20.8,18.1,0.159,161905.2,161905.2,5239,0,0,0,L,1122011218,0,122.01,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436139913,195427.00
07/05/2015 19:45,2,0.771,ACTIVE,211.70,337.24,59.959,1436139903,"201051344001025","174011321042388",27.21,32.00,0,329.13,352.87,21.3,18.6,0.172,165370.8,165370.8,5234,0,0,0,L,1122011218,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436139914,195428.00
07/05/2015 19:45,1,0.526,ACTIVE,213.9,345.00,60.00,1436139903,"033051125000118","174011321042388",36.77,32,0.175,319.06,440.25,19.2,23.5,0.144,43427.4,43431.3,222,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436139915,195429.00
07/05/2015 19:45,2,0.764,ACTIVE,211.70,338.74,59.949,1436139903,"201051344000569","174011321042388",27.19,35.00,0,329.13,353.77,21.0,18.4,0.168,168842.5,168842.5,5247,0,0,0,L,1122011218,0,121.78,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436139916,195430.00
07/05/2015 19:45,2,0.480,ACTIVE,213.06,391.94,59.970,1436139903,"274151322000094","174011321042388",36.40,35.20,0,333.93,406.97,17.8,15.2,0.119,352758.0,352758.0,6621,0,0,0,L,1151911521,0,122.46,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436139917,195431.00
07/05/2015 19:45,1,0.713,ACTIVE,213.8,330.31,60.03,1436139903,"040051121000068","174011321042388",21.86,32,0.128,319.64,440.06,15.5,6.3,0.215,37436.7,37439.7,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436139919,195432.00
07/05/2015 19:45,2,0.758,ACTIVE,211.48,337.24,59.975,1436139903,"201051344000458","174011321042388",27.31,34.30,0,328.82,353.17,21.0,18.3,0.155,164669.3,164669.3,5242,0,0,0,L,1122011218,0,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436139919,195433.00
07/05/2015 19:45,2,0.730,ACTIVE,212.83,338.74,59.965,1436139903,"274151322000087","174011321042388",26.56,43.80,0,329.13,350.17,19.7,17.1,0.115,423517.0,423517.0,6125,0,0,0,L,1151911521,0,122.68,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436139920,195434.00
07/05/2015 19:45,2,0.746,ACTIVE,212.83,339.95,59.965,1436139903,"274151322000052","174011321042388",27.12,35.20,0,327.92,350.47,20.5,17.9,0.133,452766.9,452766.9,6524,0,0,0,L,1151911521,0,122.01,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436139921,195435.00
07/05/2015 19:45,2,0.752,ACTIVE,211.93,338.74,59.975,1436139903,"201051344001145","174011321042388",27.61,31.80,0,330.03,353.47,21.1,18.4,0.155,169832.8,169832.8,5250,0,0,0,L,1122011218,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436139922,195436.00
07/05/2015 19:45,2,0.721,ACTIVE,211.93,338.74,59.970,1436139903,"201051344000685","174011321042388",27.14,32.80,0,329.13,353.47,19.9,17.3,0.159,168879.8,168879.8,5253,0,0,0,L,1122011218,0,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436139923,195437.00
07/05/2015 19:45,2,0.699,ACTIVE,212.16,341.15,59.970,1436139903,"274151322000088","174011321042388",26.76,34.30,0,330.03,349.86,19.0,16.4,0.102,433818.8,433818.8,6136,0,0,0,L,1151911521,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436139924,195438.00
07/05/2015 19:45,2,0.734,ACTIVE,211.93,337.84,59.970,1436139903,"201051344000438","174011321042388",27.77,32.80,0,327.92,353.77,20.7,18.0,0.168,168995.5,168995.5,5236,0,0,0,L,1122011218,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436139925,195439.00
07/05/2015 19:45,2,0.777,ACTIVE,211.25,336.94,60.002,1436139903,"201051344001135","174011321042388",27.47,32.40,0,328.82,351.37,21.7,19.0,0.155,160323.4,160323.4,5225,0,0,0,L,1122011218,0,122.23,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436139926,195440.00
07/05/2015 19:45,2,0.762,ACTIVE,211.93,338.14,59.975,1436139903,"201051344000417","174011321042388",27.27,33.00,0,328.52,352.27,21.1,18.4,0.146,164649.6,164649.6,5235,0,0,0,L,1122011218,0,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436139927,195441.00
07/05/2015 19:45,2,0.760,ACTIVE,211.48,338.14,59.949,1436139903,"201051344000594","174011321042388",27.35,33.30,0,326.72,352.57,21.1,18.4,0.172,165078.2,165078.2,5236,0,0,0,L,1122011218,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436139928,195442.00
07/05/2015 19:45,2,0.738,ACTIVE,212.61,342.35,59.954,1436139903,"274151322000083","174011321042388",26.94,36.00,0,329.13,350.47,20.1,17.5,0.128,448929.3,448929.3,6543,0,0,0,L,1151911521,0,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436139929,195443.00
07/05/2015 19:45,2,0.789,ACTIVE,211.93,338.44,59.986,1436139903,"201051344000585","174011321042388",27.91,32.60,0,327.92,352.87,22.3,19.6,0.164,164094.4,164094.4,5236,0,0,0,L,1122011218,0,121.78,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436139930,195444.00
07/05/2015 19:45,2,0.713,ACTIVE,212.61,341.75,59.965,1436139903,"274151322000054","174011321042388",27.21,36.50,0,328.52,349.56,19.7,17.1,0.128,444006.3,444006.3,6124,0,0,0,L,1151911521,0,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436139931,195445.00
07/05/2015 19:45,2,0.764,ACTIVE,211.70,336.64,59.954,1436139903,"201051344001203","174011321042388",27.06,32.00,0,327.62,353.47,21.0,18.3,0.172,165237.6,165237.6,5240,0,0,0,L,1122011218,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436139931,195446.00
07/05/2015 19:45,2,0.734,ACTIVE,211.25,337.54,59.975,1436139903,"201051344000646","174011321042388",27.99,32.60,0,327.02,351.97,20.8,18.2,0.159,162460.5,162460.5,5231,0,0,0,L,1122011218,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436139932,195447.00
07/05/2015 19:45,2,0.498,ACTIVE,213.51,387.74,59.970,1436139903,"274151322000068","174011321042388",36.00,36.00,0,334.54,409.08,18.1,15.6,0.110,351839.2,351839.2,6230,0,0,0,L,1151911521,0,122.68,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436139933,195448.00
07/05/2015 19:45,2,0.764,ACTIVE,213.51,339.65,59.965,1436139903,"274151322000076","174011321042388",27.71,34.80,0,330.63,351.07,21.4,18.8,0.146,473505.1,473505.1,6525,0,0,0,L,1151911521,0,122.46,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436139934,195449.00
07/05/2015 19:45,1,0.420,ACTIVE_NO_POWER,213.9,384.04,60.03,1436139903,"033051125000132","174011321042388",33.15,31,0.079,317.45,439.18,13.8,0.0,0.162,32619.100000024,32621.700000024,292,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436139936,195450.00
07/05/2015 19:45,1,0.506,ACTIVE,214.1,378.85,60.00,1436139903,"033051125000150","174011321042388",37.33,32,0.153,320.77,442.19,18.8,15.3,0.031,43486.699999988,43490.900000036,229,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436139937,195451.00
07/05/2015 19:45,2,0.760,ACTIVE,211.70,338.14,59.986,1436139903,"201051344000890","174011321042388",27.45,33.00,0,327.92,354.07,21.1,18.5,0.159,166731.8,166731.8,5239,0,0,0,L,1122011218,0,122.46,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436139938,195452.00
07/05/2015 19:45,2,0.744,ACTIVE,211.70,338.14,59.970,1436139903,"201051344000900","174011321042388",26.98,33.30,0,327.62,352.27,20.4,17.7,0.146,166999.7,166999.7,5251,0,0,0,L,1122011218,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436139939,195453.00
07/05/2015 19:45,2,0.742,ACTIVE,212.16,338.74,59.975,1436139903,"201051344000633","174011321042388",27.47,32.40,0,327.62,354.37,20.7,18.0,0.155,156646.5,156646.5,5249,0,0,0,L,1122011218,0,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436139940,195454.00
07/05/2015 19:45,1,0.652,ACTIVE,213.8,372.39,60.00,1436139903,"040051121000185","174011321042388",22.99,32,0.096,317.65,439.83,14.9,8.2,0.184,38368.899999999,38371.699999999,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436139941,195455.00
07/05/2015 19:45,2,0.762,ACTIVE,211.93,338.14,59.965,1436139903,"201051344000983","174011321042388",27.83,34.30,0,328.52,352.57,21.5,18.8,0.155,163976.1,163976.1,5251,0,0,0,L,1122011218,0,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436139942,195456.00
07/05/2015 19:45,2,0.732,ACTIVE,211.93,338.74,59.970,1436139903,"201051344000917","174011321042388",27.75,33.00,0,326.42,352.57,20.6,18.0,0.159,167197.4,167197.4,5250,0,0,0,L,1122011218,0,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436139943,195457.00
07/05/2015 19:45,1,0.719,ACTIVE,213.3,378.68,60.00,1436139903,"040051121000116","174011321042388",24.31,31,0.154,312.77,439.00,17.3,16.2,0.014,38363.700000024,38367.000000024,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436139944,195458.00
07/05/2015 19:45,1,0.419,ACTIVE,214.1,411.13,60.00,1436139903,"033051125000135","174011321042388",32.16,32,0.105,315.00,439.63,13.4,11.6,0.000,32463.499999998,32465.999999998,252,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436139945,195459.00
07/05/2015 19:45,2,0.738,ACTIVE,212.16,338.14,59.981,1436139903,"201051344000648","174011321042388",27.27,32.20,0,328.82,352.57,20.4,17.8,0.159,162993.2,162993.2,5244,0,0,0,L,1122011218,0,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436139946,195460.00
07/05/2015 19:45,2,0.787,ACTIVE,211.93,339.95,59.975,1436139903,"201051344001093","174011321042388",19.06,32.00,0,327.02,351.67,15.2,12.8,0.119,165339.8,165339.8,5242,0,0,0,L,1122011218,0,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436139947,195461.00
07/05/2015 19:45,2,0.738,ACTIVE,212.16,338.44,59.970,1436139903,"201051344000645","174011321042388",26.96,33.00,0,328.52,352.57,20.2,17.6,0.164,163541.1,163541.1,5251,0,0,0,L,1122011218,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436139948,195462.00
07/05/2015 19:45,2,0.725,ACTIVE,213.06,341.75,59.996,1436139903,"274151322000085","174011321042388",26.78,34.50,0,329.43,349.56,19.6,17.0,0.124,446256.3,446256.3,6527,0,0,0,L,1151911521,0,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436139949,195463.00
07/05/2015 19:45,2,0.729,ACTIVE,211.93,339.04,59.981,1436139903,"201051344000651","174011321042388",27.25,31.80,0,327.32,351.37,20.1,17.5,0.155,162914.9,162914.9,5237,0,0,0,L,1122011218,0,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436139950,195464.00
07/05/2015 19:45,2,0.754,ACTIVE,211.93,337.24,59.981,1436139903,"201051344000867","174011321042388",27.25,33.30,0,327.62,351.37,20.9,18.2,0.159,155330.3,155330.3,5254,0,0,0,L,1122011218,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436139951,195465.00
07/05/2015 19:45,1,0.764,ACTIVE,213.4,390.53,60.03,1436139903,"040051121000095","174011321042388",21.69,32,0.141,313.82,437.55,16.4,14.2,0.002,37962.9,37965.8,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436139952,195466.00
07/05/2015 19:45,2,0.732,ACTIVE,211.70,337.84,59.981,1436139903,"201051344001230","174011321042388",27.51,32.60,0,327.02,351.07,20.4,17.8,0.164,166430.6,166430.6,5253,0,0,0,L,1122011218,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436139953,195467.00
07/05/2015 19:45,2,0.705,ACTIVE,212.16,338.74,59.981,1436139903,"201051344000576","174011321042388",27.67,32.60,0,328.52,353.77,19.8,17.2,0.150,162782.4,162782.4,5257,0,0,0,L,1122011218,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436139954,195468.00
07/05/2015 19:45,2,0.764,ACTIVE,211.70,338.14,59.981,1436139903,"201051344000579","174011321042388",27.77,34.30,0,327.32,353.17,21.5,18.9,0.159,169243.9,169243.9,5241,0,0,0,L,1122011218,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436139955,195469.00
07/05/2015 20:00,2,0.582,ACTIVE,211.25,335.44,59.954,1436140804,"201051344000955","174011321042388",27.49,32.20,0,326.42,348.96,16.3,13.8,0.115,168369.3,168369.3,5244,0,0,0,L,1122011218,0,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436140805,195470.00
07/05/2015 20:00,1,0.488,ACTIVE,214.0,360.92,60.00,1436140804,"040051121000195","174011321042388",22.53,31,0.000,319.32,440.55,10.9,4.4,0.204,40889.399999988,40891.7,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436140806,195471.00
07/05/2015 20:00,2,0.570,ACTIVE,213.06,338.44,59.949,1436140804,"274151322000095","174011321042388",27.06,34.50,0,330.33,348.06,15.6,13.2,0.093,467700.0,467700.0,6154,0,0,0,L,1151911521,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436140807,195472.00
07/05/2015 20:00,2,0.586,ACTIVE,211.48,334.84,59.954,1436140804,"201051344000868","174011321042388",27.06,32.00,0,327.62,350.77,16.1,13.6,0.110,154690.4,154690.4,5251,0,0,0,L,1122011218,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436140808,195473.00
07/05/2015 20:00,2,0.561,ACTIVE,212.16,336.34,59.965,1436140804,"201051344000853","174011321042388",27.33,33.50,0,328.52,350.77,15.5,13.1,0.119,160958.7,160958.7,5252,0,0,0,L,1122011218,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436140809,195474.00
07/05/2015 20:00,2,0.559,ACTIVE,212.16,336.64,59.954,1436140804,"201051344000582","174011321042388",27.10,31.50,0,327.92,349.56,15.4,12.9,0.115,161184.1,161184.1,5237,0,0,0,L,1122011218,0,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436140810,195475.00
07/05/2015 20:00,1,0.500,ACTIVE,213.8,332.96,60.00,1436140804,"040051121000097","174011321042388",24.28,32,0.153,318.96,440.95,12.0,12.1,0.169,39028.100000012,39030.800000012,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436140811,195476.00
07/05/2015 20:00,2,0.582,ACTIVE,211.70,335.74,59.959,1436140804,"201051344000469","174011321042388",26.38,32.00,0,327.32,349.56,15.6,13.1,0.124,156232.2,156232.2,5243,0,0,0,L,1122011218,0,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436140812,195477.00
07/05/2015 20:00,2,0.553,ACTIVE,211.70,336.64,59.970,1436140804,"201051344000988","174011321042388",27.08,33.30,0,327.62,350.47,15.2,12.7,0.119,155827.7,155827.7,5243,0,0,0,L,1122011218,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436140813,195478.00
07/05/2015 20:00,2,0.568,ACTIVE,211.70,335.74,59.991,1436140804,"201051344001158","174011321042388",26.90,33.00,0,327.92,350.47,15.5,13.1,0.115,161909.0,161909.0,5240,0,0,0,L,1122011218,0,122.01,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436140814,195479.00
07/05/2015 20:00,2,0.570,ACTIVE,211.93,335.44,59.965,1436140804,"201051344001025","174011321042388",27.53,31.50,0,328.82,349.86,15.9,13.4,0.110,165374.7,165374.7,5235,0,0,0,L,1122011218,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436140815,195480.00
07/05/2015 20:00,1,0.382,ACTIVE,213.7,349.53,60.00,1436140804,"033051125000118","174011321042388",36.86,32,0.153,318.89,441.14,14.0,12.9,0.072,43431.3,43434.4,224,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436140816,195481.00
07/05/2015 20:00,2,0.578,ACTIVE,211.48,335.14,59.959,1436140804,"201051344000569","174011321042388",26.94,34.30,0,327.62,349.56,15.8,13.3,0.110,168846.4,168846.4,5248,0,0,0,L,1122011218,0,121.78,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436140817,195482.00
07/05/2015 20:00,2,0.336,ACTIVE,213.06,395.85,59.959,1436140804,"274151322000094","174011321042388",37.01,34.80,0,332.73,408.18,12.7,10.3,0.080,352761.1,352761.1,6622,0,0,0,L,1151911521,0,122.23,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436140818,195483.00
07/05/2015 20:00,1,0.526,ACTIVE,213.7,361.41,60.03,1436140804,"040051121000068","174011321042388",21.59,32,0.136,319.57,439.77,11.3,13.3,0.011,37439.7,37441.9,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436140819,195484.00
07/05/2015 20:00,2,0.572,ACTIVE,211.70,334.24,59.965,1436140804,"201051344000458","174011321042388",27.10,33.80,0,327.62,348.96,15.8,13.3,0.110,164673.2,164673.2,5243,0,0,0,L,1122011218,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436140820,195485.00
07/05/2015 20:00,2,0.535,ACTIVE,213.06,336.64,59.965,1436140804,"274151322000087","174011321042388",26.60,42.50,0,330.33,347.16,14.4,12.0,0.084,423520.6,423520.6,6126,0,0,0,L,1151911521,0,122.23,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436140821,195486.00
07/05/2015 20:00,2,0.562,ACTIVE,212.83,337.84,59.959,1436140804,"274151322000052","174011321042388",26.56,34.80,0,329.43,347.76,15.2,12.7,0.084,452770.7,452770.7,6525,0,0,0,L,1151911521,0,122.01,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436140822,195487.00
07/05/2015 20:00,2,0.566,ACTIVE,211.93,336.04,59.965,1436140804,"201051344001145","174011321042388",27.51,31.30,0,328.82,349.56,15.8,13.3,0.106,169836.7,169836.7,5251,0,0,0,L,1122011218,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436140823,195488.00
07/05/2015 20:00,2,0.529,ACTIVE,211.93,336.04,59.944,1436140804,"201051344000685","174011321042388",27.29,32.40,0,326.72,350.77,14.7,12.2,0.119,168883.4,168883.4,5254,0,0,0,L,1122011218,0,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436140824,195489.00
07/05/2015 20:00,2,0.516,ACTIVE,212.61,336.94,59.959,1436140804,"274151322000088","174011321042388",26.24,33.80,0,330.03,346.86,13.8,11.3,0.088,433822.3,433822.3,6137,0,0,0,L,1151911521,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436140825,195490.00
07/05/2015 20:00,2,0.562,ACTIVE,211.93,336.04,59.970,1436140804,"201051344000438","174011321042388",27.15,32.40,0,328.22,349.26,15.5,13.0,0.106,168999.4,168999.4,5237,0,0,0,L,1122011218,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436140825,195491.00
07/05/2015 20:00,2,0.592,ACTIVE,211.25,333.93,59.970,1436140804,"201051344001135","174011321042388",27.39,32.00,0,328.22,349.26,16.4,13.9,0.110,160327.4,160327.4,5226,0,0,0,L,1122011218,0,122.01,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436140826,195492.00
07/05/2015 20:00,2,0.578,ACTIVE,211.93,335.74,59.970,1436140804,"201051344000417","174011321042388",27.21,32.60,0,327.62,349.56,16.0,13.5,0.110,164653.6,164653.6,5236,0,0,0,L,1122011218,0,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436140827,195493.00
07/05/2015 20:00,2,0.568,ACTIVE,211.25,335.14,59.965,1436140804,"201051344000594","174011321042388",27.51,32.80,0,327.02,349.26,15.9,13.4,0.115,165082.1,165082.1,5237,0,0,0,L,1122011218,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436140828,195494.00
07/05/2015 20:00,2,0.547,ACTIVE,212.61,335.44,59.959,1436140804,"274151322000083","174011321042388",26.50,35.40,0,330.03,347.46,14.7,12.2,0.071,448933.0,448933.0,6544,0,0,0,L,1151911521,0,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436140829,195495.00
07/05/2015 20:00,2,0.615,ACTIVE,211.93,335.74,59.996,1436140804,"201051344000585","174011321042388",27.29,32.20,0,328.52,350.47,17.0,14.5,0.110,164098.6,164098.6,5237,0,0,0,L,1122011218,0,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436140830,195496.00
07/05/2015 20:00,2,0.523,ACTIVE,212.83,336.64,59.959,1436140804,"274151322000054","174011321042388",27.06,35.80,0,329.73,347.46,14.4,12.0,0.097,444009.9,444009.9,6125,0,0,0,L,1151911521,0,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436140831,195497.00
07/05/2015 20:00,2,0.578,ACTIVE,211.70,334.24,59.965,1436140804,"201051344001203","174011321042388",26.98,31.50,0,328.52,350.77,15.8,13.3,0.110,165241.5,165241.5,5241,0,0,0,L,1122011218,0,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436140832,195498.00
07/05/2015 20:00,2,0.584,ACTIVE,211.25,335.14,59.959,1436140804,"201051344000646","174011321042388",26.54,32.40,0,327.02,349.26,15.7,13.3,0.102,162464.4,162464.4,5232,0,0,0,L,1122011218,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436140833,195499.00
07/05/2015 20:00,2,0.355,ACTIVE,213.51,393.45,59.959,1436140804,"274151322000068","174011321042388",36.92,35.60,0,333.33,411.48,13.5,11.1,0.080,351842.5,351842.5,6231,0,0,0,L,1151911521,0,122.68,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436140834,195500.00
07/05/2015 20:00,2,0.572,ACTIVE,213.29,339.34,59.965,1436140804,"274151322000076","174011321042388",26.98,34.30,0,330.93,348.06,15.6,13.2,0.097,473509.1,473509.1,6526,0,0,0,L,1151911521,0,122.46,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436140835,195501.00
07/05/2015 20:00,1,0.318,ACTIVE,214.0,374.99,60.00,1436140804,"033051125000132","174011321042388",32.34,31,0.140,318.76,439.31,10.2,11.4,0.001,32621.700000024,32623.700000024,294,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436140836,195502.00
07/05/2015 20:00,1,0.370,ACTIVE,213.4,337.83,60.03,1436140804,"033051125000150","174011321042388",36.96,31,0.138,320.19,441.58,13.6,12.0,0.124,43490.900000036,43494.100000024,231,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436140837,195503.00
07/05/2015 20:00,2,0.580,ACTIVE,211.25,333.93,59.965,1436140804,"201051344000890","174011321042388",27.12,32.40,0,327.32,348.96,16.0,13.5,0.110,166735.8,166735.8,5240,0,0,0,L,1122011218,0,122.23,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436140838,195504.00
07/05/2015 20:00,2,0.541,ACTIVE,211.48,335.14,59.975,1436140804,"201051344000900","174011321042388",27.33,32.80,0,326.42,349.86,15.0,12.6,0.110,167003.5,167003.5,5252,0,0,0,L,1122011218,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436140839,195505.00
07/05/2015 20:00,2,0.561,ACTIVE,211.70,336.04,59.944,1436140804,"201051344000633","174011321042388",27.31,32.00,0,326.12,351.37,15.5,13.1,0.106,156650.3,156650.3,5250,0,0,0,L,1122011218,0,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436140840,195506.00
07/05/2015 20:00,1,0.482,ACTIVE,213.6,329.60,60.03,1436140804,"040051121000185","174011321042388",22.48,32,0.095,317.46,439.26,10.7,12.9,0.171,38371.699999999,38373.899999999,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436140841,195507.00
07/05/2015 20:00,2,0.588,ACTIVE,211.25,334.54,59.975,1436140804,"201051344000983","174011321042388",27.23,33.80,0,327.62,349.56,16.3,13.8,0.115,163980.2,163980.2,5252,0,0,0,L,1122011218,0,122.23,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436140842,195508.00
07/05/2015 20:00,2,0.557,ACTIVE,211.70,335.44,59.970,1436140804,"201051344000917","174011321042388",27.51,32.40,0,327.92,349.26,15.5,13.1,0.106,167201.2,167201.2,5251,0,0,0,L,1122011218,0,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436140843,195509.00
07/05/2015 20:00,1,0.539,ACTIVE_NO_POWER,213.2,427.17,60.00,1436140804,"040051121000116","174011321042388",23.85,31,0.000,311.26,438.46,12.8,0.0,0.000,38367.000000024,38369.700000024,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436140844,195510.00
07/05/2015 20:00,1,0.308,ACTIVE_NO_POWER,213.9,410.96,60.03,1436140804,"033051125000135","174011321042388",31.66,31,0.000,317.76,439.57,9.7,0.0,0.000,32465.999999998,32467.999999998,254,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436140846,195511.00
07/05/2015 20:00,2,0.553,ACTIVE,211.70,334.54,60.002,1436140804,"201051344000648","174011321042388",27.45,31.80,0,328.82,350.77,15.4,12.9,0.110,162997.0,162997.0,5245,0,0,0,L,1122011218,0,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436140846,195512.00
07/05/2015 20:00,2,0.561,ACTIVE,211.70,336.04,59.965,1436140804,"201051344001093","174011321042388",27.08,31.50,0,327.62,348.96,15.4,13.0,0.102,165343.7,165343.7,5243,0,0,0,L,1122011218,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436140847,195513.00
07/05/2015 20:00,2,0.551,ACTIVE,211.93,335.44,59.970,1436140804,"201051344000645","174011321042388",26.84,32.60,0,329.13,349.86,15.0,12.6,0.102,163544.8,163544.8,5252,0,0,0,L,1122011218,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436140848,195514.00
07/05/2015 20:00,2,0.531,ACTIVE,213.06,337.54,59.959,1436140804,"274151322000085","174011321042388",26.62,34.00,0,330.93,347.46,14.3,11.9,0.093,446259.9,446259.9,6528,0,0,0,L,1151911521,0,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436140849,195515.00
07/05/2015 20:00,2,0.543,ACTIVE,211.70,336.04,59.970,1436140804,"201051344000651","174011321042388",27.02,31.30,0,328.22,349.26,14.9,12.5,0.102,162918.7,162918.7,5238,0,0,0,L,1122011218,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436140850,195516.00
07/05/2015 20:00,2,0.561,ACTIVE,211.70,334.24,59.965,1436140804,"201051344000867","174011321042388",27.51,32.80,0,327.62,350.17,15.7,13.2,0.106,155334.3,155334.3,5255,0,0,0,L,1122011218,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436140851,195517.00
07/05/2015 20:00,1,0.586,ACTIVE_NO_POWER,213.6,398.80,60.03,1436140804,"040051121000095","174011321042388",21.30,32,0.021,315.22,437.17,12.4,0.0,0.094,37965.8,37968,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436140852,195518.00
07/05/2015 20:00,2,0.566,ACTIVE,211.48,334.24,59.959,1436140804,"201051344001230","174011321042388",26.88,32.20,0,327.92,348.66,15.4,13.0,0.106,166434.4,166434.4,5254,0,0,0,L,1122011218,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436140853,195519.00
07/05/2015 20:00,2,0.535,ACTIVE,211.93,336.34,59.970,1436140804,"201051344000576","174011321042388",27.19,32.20,0,328.52,350.17,14.8,12.4,0.110,162786.0,162786.0,5258,0,0,0,L,1122011218,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436140854,195520.00
07/05/2015 20:00,2,0.596,ACTIVE,211.70,335.14,59.970,1436140804,"201051344000579","174011321042388",27.02,33.80,0,328.52,349.56,16.4,13.9,0.119,169247.9,169247.9,5242,0,0,0,L,1122011218,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436140855,195521.00
07/05/2015 20:15,2,0.482,ACTIVE,210.35,332.73,60.002,1436141704,"201051344000955","174011321042388",27.39,32.00,0,326.42,344.15,13.4,11.0,0.075,168372.4,168372.4,5245,0,0,0,L,1122011218,0,121.33,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436141705,195522.00
07/05/2015 20:15,1,0.384,ACTIVE_NO_POWER,213.5,419.24,60.03,1436141704,"040051121000195","174011321042388",22.15,31,0.000,318.13,440.14,8.4,0.0,0.000,40891.7,40893.500000012,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436141706,195523.00
07/05/2015 20:15,2,0.455,ACTIVE,211.93,336.34,59.996,1436141704,"274151322000095","174011321042388",26.84,34.00,0,330.33,343.55,12.3,10.0,0.075,467702.9,467702.9,6155,0,0,0,L,1151911521,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436141707,195524.00
07/05/2015 20:15,2,0.508,ACTIVE,210.57,332.73,60.002,1436141704,"201051344000868","174011321042388",25.11,31.80,0,326.72,344.45,12.9,10.5,0.075,154693.4,154693.4,5252,0,0,0,L,1122011218,0,121.55,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436141708,195525.00
07/05/2015 20:15,2,0.465,ACTIVE,211.25,334.54,59.996,1436141704,"201051344000853","174011321042388",26.86,33.00,0,327.62,345.66,12.7,10.3,0.084,160961.6,160961.6,5253,0,0,0,L,1122011218,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436141709,195526.00
07/05/2015 20:15,2,0.459,ACTIVE,211.48,333.93,60.002,1436141704,"201051344000582","174011321042388",26.94,31.50,0,326.72,345.66,12.6,10.2,0.080,161187.1,161187.1,5238,0,0,0,L,1122011218,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436141710,195527.00
07/05/2015 20:15,1,0.395,ACTIVE_NO_POWER,213.1,418.81,60.03,1436141704,"040051121000097","174011321042388",24.04,32,0.000,319.51,441.17,9.4,0.0,0.000,39030.800000012,39032.600000012,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436141711,195528.00
07/05/2015 20:15,2,0.477,ACTIVE,210.80,333.33,59.996,1436141704,"201051344000469","174011321042388",26.56,31.80,0,326.12,344.45,12.8,10.5,0.088,156235.2,156235.2,5244,0,0,0,L,1122011218,0,121.33,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436141712,195529.00
07/05/2015 20:15,2,0.453,ACTIVE,210.80,333.93,60.023,1436141704,"201051344000988","174011321042388",26.58,32.80,0,325.52,345.96,12.2,9.8,0.080,155830.5,155830.5,5244,0,0,0,L,1122011218,0,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436141713,195530.00
07/05/2015 20:15,2,0.459,ACTIVE,210.57,332.13,59.991,1436141704,"201051344001158","174011321042388",27.21,32.60,0,327.02,344.76,12.7,10.3,0.084,161912.0,161912.0,5241,0,0,0,L,1122011218,0,121.33,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436141714,195531.00
07/05/2015 20:15,2,0.477,ACTIVE,210.80,332.13,59.991,1436141704,"201051344001025","174011321042388",26.82,31.00,0,327.92,344.45,13.0,10.6,0.080,165377.8,165377.8,5236,0,0,0,L,1122011218,0,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436141715,195532.00
07/05/2015 20:15,1,0.305,ACTIVE_NO_POWER,212.9,404.72,60.03,1436141704,"033051125000118","174011321042388",36.66,31,0.000,314.77,440.17,11.1,0.0,0.000,43434.4,43436.7,226,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436141717,195533.00
07/05/2015 20:15,2,0.467,ACTIVE,210.80,332.73,59.965,1436141704,"201051344000569","174011321042388",27.31,34.00,0,326.42,344.15,12.9,10.5,0.080,168849.4,168849.4,5249,0,0,0,L,1122011218,0,121.33,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436141718,195534.00
07/05/2015 20:15,2,0.277,ACTIVE,212.16,379.32,59.991,1436141704,"274151322000094","174011321042388",35.50,34.80,0,331.83,401.86,10.0,7.8,0.062,352763.4,352763.4,6623,0,0,0,L,1151911521,0,121.78,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436141719,195535.00
07/05/2015 20:15,1,0.419,ACTIVE_NO_POWER,212.8,424.09,60.03,1436141704,"040051121000068","174011321042388",21.47,31,0.000,317.61,439.94,8.9,0.0,0.000,37441.9,37443.6,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436141720,195536.00
07/05/2015 20:15,2,0.465,ACTIVE,210.57,332.13,59.991,1436141704,"201051344000458","174011321042388",27.19,33.30,0,327.62,344.45,12.8,10.5,0.080,164676.2,164676.2,5244,0,0,0,L,1122011218,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436141721,195537.00
07/05/2015 20:15,2,0.436,ACTIVE,212.16,337.54,59.991,1436141704,"274151322000087","174011321042388",25.98,41.00,0,330.33,343.25,11.5,9.1,0.071,423523.3,423523.3,6127,0,0,0,L,1151911521,0,122.23,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436141722,195538.00
07/05/2015 20:15,2,0.459,ACTIVE,211.93,333.93,59.991,1436141704,"274151322000052","174011321042388",26.14,34.30,0,329.73,343.85,12.2,9.8,0.066,452773.6,452773.6,6526,0,0,0,L,1151911521,0,121.55,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436141723,195539.00
07/05/2015 20:15,2,0.467,ACTIVE,211.25,333.33,59.991,1436141704,"201051344001145","174011321042388",27.29,31.00,0,328.52,345.36,12.9,10.5,0.080,169839.7,169839.7,5252,0,0,0,L,1122011218,0,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436141724,195540.00
07/05/2015 20:15,2,0.441,ACTIVE,211.25,333.33,59.996,1436141704,"201051344000685","174011321042388",26.52,32.00,0,327.02,345.36,11.9,9.5,0.084,168886.2,168886.2,5255,0,0,0,L,1122011218,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436141725,195541.00
07/05/2015 20:15,2,0.410,ACTIVE,211.70,334.84,59.986,1436141704,"274151322000088","174011321042388",26.10,33.30,0,330.03,342.95,10.9,8.6,0.066,433824.8,433824.8,6138,0,0,0,L,1151911521,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436141725,195542.00
07/05/2015 20:15,2,0.471,ACTIVE,211.03,333.33,59.991,1436141704,"201051344000438","174011321042388",26.82,32.00,0,327.02,343.85,12.8,10.4,0.084,169002.3,169002.3,5238,0,0,0,L,1122011218,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436141726,195543.00
07/05/2015 20:15,2,0.477,ACTIVE,210.57,331.53,59.986,1436141704,"201051344001135","174011321042388",27.97,31.80,0,326.42,343.25,13.5,11.1,0.080,160330.6,160330.6,5227,0,0,0,L,1122011218,0,121.55,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436141727,195544.00
07/05/2015 20:15,2,0.492,ACTIVE,211.03,333.03,59.986,1436141704,"201051344000417","174011321042388",26.54,32.20,0,327.32,345.06,13.2,10.9,0.075,164656.7,164656.7,5237,0,0,0,L,1122011218,0,121.55,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436141728,195545.00
07/05/2015 20:15,2,0.480,ACTIVE,210.57,333.33,60.023,1436141704,"201051344000594","174011321042388",26.72,32.60,0,325.52,343.85,13.0,10.6,0.080,165085.2,165085.2,5238,0,0,0,L,1122011218,0,121.55,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436141729,195546.00
