ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/05/2015 20:15,2,0.438,ACTIVE,211.93,335.74,60.018,1436141704,"274151322000083","174011321042388",26.30,34.80,0,330.03,343.55,11.7,9.3,0.071,448935.7,448935.7,6545,0,0,0,L,1151911521,0,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436141730,195547.00
07/05/2015 20:15,2,0.508,ACTIVE,211.03,334.24,59.991,1436141704,"201051344000585","174011321042388",27.17,32.00,0,327.32,345.06,14.0,11.6,0.088,164101.9,164101.9,5238,0,0,0,L,1122011218,0,121.55,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436141731,195548.00
07/05/2015 20:15,2,0.422,ACTIVE,211.93,336.94,60.007,1436141704,"274151322000054","174011321042388",26.66,35.40,0,329.43,343.25,11.4,9.1,0.071,444012.6,444012.6,6126,0,0,0,L,1151911521,0,122.23,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436141732,195549.00
07/05/2015 20:15,2,0.504,ACTIVE,211.03,332.43,59.991,1436141704,"201051344001203","174011321042388",24.89,31.30,0,327.32,346.56,12.7,10.3,0.075,165244.6,165244.6,5242,0,0,0,L,1122011218,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436141733,195550.00
07/05/2015 20:15,2,0.488,ACTIVE,210.35,332.43,59.996,1436141704,"201051344000646","174011321042388",26.52,31.80,0,325.22,343.25,13.1,10.7,0.084,162467.4,162467.4,5233,0,0,0,L,1122011218,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436141734,195551.00
07/05/2015 20:15,2,0.301,ACTIVE,212.38,377.52,59.975,1436141704,"274151322000068","174011321042388",35.19,35.40,0,331.53,407.57,10.7,8.4,0.053,351844.9,351844.9,6232,0,0,0,L,1151911521,0,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436141735,195552.00
07/05/2015 20:15,2,0.451,ACTIVE,212.61,336.64,59.970,1436141704,"274151322000076","174011321042388",27.27,33.80,0,331.53,344.15,12.5,10.1,0.075,473512.0,473512.0,6527,0,0,0,L,1151911521,0,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436141736,195553.00
07/05/2015 20:15,1,0.259,ACTIVE_NO_POWER,213.3,432.02,60.03,1436141704,"033051125000132","174011321042388",31.66,30,0.000,318.38,439.04,8.1,0.0,0.000,32623.700000024,32625.100000024,296,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436141737,195554.00
07/05/2015 20:15,1,0.300,ACTIVE_NO_POWER,212.7,330.71,60.03,1436141704,"033051125000150","174011321042388",36.59,31,0.000,320.40,440.89,10.9,0.0,0.233,43494.100000024,43496.400000036,233,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436141738,195555.00
07/05/2015 20:15,2,0.475,ACTIVE,210.80,332.43,59.981,1436141704,"201051344000890","174011321042388",27.37,32.20,0,326.42,343.55,13.2,10.8,0.080,166738.9,166738.9,5241,0,0,0,L,1122011218,0,122.01,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436141739,195556.00
07/05/2015 20:15,2,0.449,ACTIVE,210.57,333.03,59.981,1436141704,"201051344000900","174011321042388",26.76,32.40,0,326.12,344.15,12.2,9.9,0.080,167006.4,167006.4,5253,0,0,0,L,1122011218,0,121.78,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436141740,195557.00
07/05/2015 20:15,2,0.465,ACTIVE,211.25,334.24,59.986,1436141704,"201051344000633","174011321042388",27.35,31.80,0,326.72,344.76,12.9,10.5,0.084,156653.3,156653.3,5251,0,0,0,L,1122011218,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436141741,195558.00
07/05/2015 20:15,1,0.388,ACTIVE,213.1,350.34,60.03,1436141704,"040051121000185","174011321042388",21.92,31,0.146,317.88,438.55,8.4,11.3,0.009,38373.899999999,38375.399999999,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436141742,195559.00
07/05/2015 20:15,2,0.471,ACTIVE,210.80,332.13,59.981,1436141704,"201051344000983","174011321042388",27.95,33.00,0,325.52,343.25,13.3,10.9,0.080,163983.4,163983.4,5253,0,0,0,L,1122011218,0,121.78,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436141743,195560.00
07/05/2015 20:15,2,0.473,ACTIVE,210.80,333.03,59.991,1436141704,"201051344000917","174011321042388",26.82,32.20,0,326.42,343.85,12.9,10.5,0.080,167204.2,167204.2,5252,0,0,0,L,1122011218,0,121.55,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436141744,195561.00
07/05/2015 20:15,1,0.434,ACTIVE_NO_POWER,212.6,387.52,60.00,1436141704,"040051121000116","174011321042388",23.92,30,0.000,311.56,438.45,10.3,0.0,0.000,38369.700000024,38371.500000024,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436141745,195562.00
07/05/2015 20:15,1,0.245,ACTIVE_NO_POWER,213.5,407.98,60.03,1436141704,"033051125000135","174011321042388",31.85,31,0.000,316.63,439.20,7.7,0.0,0.000,32467.999999998,32469.400000034,256,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436141746,195563.00
07/05/2015 20:15,2,0.479,ACTIVE,211.03,333.03,59.986,1436141704,"201051344000648","174011321042388",26.12,31.50,0,327.02,344.45,12.7,10.3,0.084,163000.0,163000.0,5246,0,0,0,L,1122011218,0,121.55,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436141747,195564.00
07/05/2015 20:15,2,0.459,ACTIVE,211.03,333.03,59.986,1436141704,"201051344001093","174011321042388",27.45,31.30,0,326.72,344.76,12.8,10.4,0.075,165346.6,165346.6,5244,0,0,0,L,1122011218,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436141748,195565.00
07/05/2015 20:15,2,0.459,ACTIVE,211.25,333.03,59.991,1436141704,"201051344000645","174011321042388",26.58,32.20,0,327.62,345.36,12.4,10.0,0.075,163547.7,163547.7,5253,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436141749,195566.00
07/05/2015 20:15,2,0.426,ACTIVE,212.38,337.54,59.981,1436141704,"274151322000085","174011321042388",26.58,33.50,0,330.93,343.85,11.5,9.1,0.080,446262.6,446262.6,6529,0,0,0,L,1151911521,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436141750,195567.00
07/05/2015 20:15,2,0.453,ACTIVE,211.25,333.33,59.986,1436141704,"201051344000651","174011321042388",26.78,31.00,0,327.92,343.85,12.3,10.0,0.080,162921.5,162921.5,5239,0,0,0,L,1122011218,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436141751,195568.00
07/05/2015 20:15,2,0.471,ACTIVE,211.03,332.13,59.986,1436141704,"201051344000867","174011321042388",27.10,32.40,0,326.72,343.25,12.9,10.5,0.080,155337.3,155337.3,5256,0,0,0,L,1122011218,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436141752,195569.00
07/05/2015 20:15,1,0.496,ACTIVE,213.2,337.23,60.03,1436141704,"040051121000095","174011321042388",20.77,31,0.140,313.93,436.40,10.2,14.4,0.040,37968,37969.6,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436141753,195570.00
07/05/2015 20:15,2,0.473,ACTIVE,211.03,332.43,59.986,1436141704,"201051344001230","174011321042388",26.54,31.80,0,325.22,342.35,12.8,10.4,0.080,166437.4,166437.4,5255,0,0,0,L,1122011218,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436141754,195571.00
07/05/2015 20:15,2,0.451,ACTIVE,211.48,334.24,59.975,1436141704,"201051344000576","174011321042388",26.74,32.00,0,327.32,345.06,12.2,9.9,0.080,162788.9,162788.9,5259,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436141755,195572.00
07/05/2015 20:15,2,0.504,ACTIVE,210.80,332.43,60.018,1436141704,"201051344000579","174011321042388",26.68,33.00,0,327.32,344.15,13.7,11.3,0.080,169251.1,169251.1,5243,0,0,0,L,1122011218,0,121.78,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436141756,195573.00
07/05/2015 20:30,2,0.498,ACTIVE,210.57,333.33,59.981,1436142604,"201051344000955","174011321042388",23.89,31.50,0,325.52,339.65,12.1,9.7,0.080,168374.9,168374.9,5246,0,0,0,L,1122011218,0,121.33,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436142605,195574.00
07/05/2015 20:30,1,0.364,ACTIVE_NO_POWER,213.5,417.41,60.00,1436142604,"040051121000195","174011321042388",22.13,31,0.000,319.93,440.70,8.0,0.0,0.000,40893.500000012,40894.7,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436142606,195575.00
07/05/2015 20:30,2,0.436,ACTIVE,212.38,334.54,59.959,1436142604,"274151322000095","174011321042388",26.58,33.80,0,330.03,341.45,11.8,9.5,0.075,467705.3,467705.3,6156,0,0,0,L,1151911521,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436142607,195576.00
07/05/2015 20:30,2,0.488,ACTIVE,211.03,332.73,59.970,1436142604,"201051344000868","174011321042388",24.33,31.30,0,324.92,339.95,12.1,9.7,0.071,154696.0,154696.0,5253,0,0,0,L,1122011218,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436142608,195577.00
07/05/2015 20:30,2,0.455,ACTIVE,211.70,335.14,59.970,1436142604,"201051344000853","174011321042388",26.18,32.60,0,326.72,342.35,12.1,9.7,0.084,160964.1,160964.1,5254,0,0,0,L,1122011218,0,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436142609,195578.00
07/05/2015 20:30,2,0.441,ACTIVE,211.70,333.63,59.975,1436142604,"201051344000582","174011321042388",26.86,31.30,0,325.82,340.85,12.0,9.7,0.075,161189.5,161189.5,5239,0,0,0,L,1122011218,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436142610,195579.00
07/05/2015 20:30,1,0.384,ACTIVE,213.2,340.84,60.00,1436142604,"040051121000097","174011321042388",23.68,32,0.141,317.31,441.36,9.0,13.7,0.043,39032.600000012,39034.000000012,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436142611,195580.00
07/05/2015 20:30,2,0.477,ACTIVE,211.03,333.63,59.970,1436142604,"201051344000469","174011321042388",25.03,31.80,0,325.52,340.25,12.1,9.7,0.080,156237.7,156237.7,5245,0,0,0,L,1122011218,0,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436142612,195581.00
07/05/2015 20:30,2,0.439,ACTIVE,211.03,333.93,59.959,1436142604,"201051344000988","174011321042388",26.16,32.40,0,324.32,342.05,11.7,9.3,0.080,155832.9,155832.9,5245,0,0,0,L,1122011218,0,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436142613,195582.00
07/05/2015 20:30,2,0.477,ACTIVE,211.03,333.33,59.954,1436142604,"201051344001158","174011321042388",23.91,32.20,0,325.82,341.15,11.6,9.2,0.075,161914.4,161914.4,5242,0,0,0,L,1122011218,0,121.78,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436142614,195583.00
07/05/2015 20:30,2,0.459,ACTIVE,211.03,332.73,59.965,1436142604,"201051344001025","174011321042388",26.66,31.00,0,325.82,341.45,12.4,10.1,0.080,165380.3,165380.3,5237,0,0,0,L,1122011218,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436142615,195584.00
07/05/2015 20:30,1,0.293,ACTIVE,213.7,327.24,60.00,1436142604,"033051125000118","174011321042388",36.65,31,0.134,319.20,439.64,10.7,4.7,0.254,43436.7,43438.5,228,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436142617,195585.00
07/05/2015 20:30,2,0.455,ACTIVE,211.03,332.73,59.975,1436142604,"201051344000569","174011321042388",26.84,33.30,0,325.52,340.55,12.4,10.0,0.075,168852.0,168852.0,5250,0,0,0,L,1122011218,0,121.55,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436142617,195586.00
07/05/2015 20:30,2,0.268,ACTIVE,212.61,379.02,59.938,1436142604,"274151322000094","174011321042388",35.38,34.80,0,331.23,402.77,9.7,7.4,0.057,352765.3,352765.3,6624,0,0,0,L,1151911521,0,122.23,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436142618,195587.00
07/05/2015 20:30,1,0.410,ACTIVE,212.8,359.09,60.00,1436142604,"040051121000068","174011321042388",21.05,31,0.135,317.22,438.87,8.5,11.1,0.003,37443.6,37444.9,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436142620,195588.00
07/05/2015 20:30,2,0.438,ACTIVE,211.03,332.73,59.938,1436142604,"201051344000458","174011321042388",27.69,32.80,0,325.22,339.95,12.3,9.9,0.075,164678.7,164678.7,5245,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436142620,195589.00
07/05/2015 20:30,2,0.418,ACTIVE,212.38,337.24,59.970,1436142604,"274151322000087","174011321042388",26.18,40.20,0,330.33,341.75,11.1,8.8,0.066,423525.5,423525.5,6128,0,0,0,L,1151911521,0,122.46,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436142621,195590.00
07/05/2015 20:30,2,0.434,ACTIVE,211.93,336.04,59.970,1436142604,"274151322000052","174011321042388",26.60,34.00,0,329.73,342.05,11.7,9.4,0.066,452775.9,452775.9,6527,0,0,0,L,1151911521,0,121.78,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436142622,195591.00
07/05/2015 20:30,2,0.449,ACTIVE,211.48,333.93,59.970,1436142604,"201051344001145","174011321042388",27.31,30.80,0,326.72,342.35,12.5,10.1,0.075,169842.3,169842.3,5253,0,0,0,L,1122011218,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436142623,195592.00
07/05/2015 20:30,2,0.447,ACTIVE,211.48,333.33,59.965,1436142604,"201051344000685","174011321042388",24.09,31.80,0,325.52,340.85,10.9,8.6,0.080,168888.5,168888.5,5256,0,0,0,L,1122011218,0,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436142624,195593.00
07/05/2015 20:30,2,0.400,ACTIVE,211.93,334.54,59.970,1436142604,"274151322000088","174011321042388",25.64,33.00,0,330.03,341.45,10.4,8.1,0.066,433826.8,433826.8,6139,0,0,0,L,1151911521,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436142625,195594.00
07/05/2015 20:30,2,0.445,ACTIVE,211.48,332.73,59.965,1436142604,"201051344000438","174011321042388",27.19,31.80,0,326.42,340.25,12.3,9.9,0.080,169004.8,169004.8,5239,0,0,0,L,1122011218,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436142626,195595.00
07/05/2015 20:30,2,0.475,ACTIVE,210.80,332.13,59.965,1436142604,"201051344001135","174011321042388",27.37,31.50,0,325.52,339.65,13.2,10.8,0.075,160333.4,160333.4,5228,0,0,0,L,1122011218,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436142627,195596.00
07/05/2015 20:30,2,0.463,ACTIVE,211.48,333.63,59.965,1436142604,"201051344000417","174011321042388",27.39,32.00,0,326.42,341.15,12.9,10.5,0.080,164659.3,164659.3,5238,0,0,0,L,1122011218,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436142628,195597.00
07/05/2015 20:30,2,0.488,ACTIVE,210.80,332.73,59.970,1436142604,"201051344000594","174011321042388",24.07,32.20,0,324.32,339.65,11.9,9.6,0.075,165087.7,165087.7,5239,0,0,0,L,1122011218,0,121.78,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436142629,195598.00
07/05/2015 20:30,2,0.414,ACTIVE,212.16,336.64,59.970,1436142604,"274151322000083","174011321042388",26.68,34.50,0,329.73,341.75,11.2,8.9,0.080,448938.0,448938.0,6546,0,0,0,L,1151911521,0,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436142629,195599.00
07/05/2015 20:30,2,0.523,ACTIVE,211.48,333.93,59.959,1436142604,"201051344000585","174011321042388",24.87,31.80,0,325.82,341.45,13.2,10.8,0.084,164104.7,164104.7,5239,0,0,0,L,1122011218,0,121.78,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436142630,195600.00
07/05/2015 20:30,2,0.410,ACTIVE,211.93,335.14,59.965,1436142604,"274151322000054","174011321042388",26.46,35.00,0,329.73,341.45,11.0,8.7,0.044,444014.8,444014.8,6127,0,0,0,L,1151911521,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436142631,195601.00
07/05/2015 20:30,2,0.496,ACTIVE,211.25,331.83,59.970,1436142604,"201051344001203","174011321042388",23.70,31.00,0,325.82,340.85,11.9,9.6,0.071,165247.0,165247.0,5243,0,0,0,L,1122011218,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436142632,195602.00
07/05/2015 20:30,2,0.467,ACTIVE,210.80,332.73,59.970,1436142604,"201051344000646","174011321042388",26.80,31.80,0,324.02,339.95,12.7,10.3,0.071,162470.0,162470.0,5234,0,0,0,L,1122011218,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436142633,195603.00
07/05/2015 20:30,2,0.289,ACTIVE,213.06,380.22,59.970,1436142604,"274151322000068","174011321042388",35.52,35.40,0,333.93,400.96,10.4,8.1,0.053,351846.9,351846.9,6233,0,0,0,L,1151911521,0,122.68,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436142634,195604.00
07/05/2015 20:30,2,0.443,ACTIVE,213.06,335.14,59.970,1436142604,"274151322000076","174011321042388",26.90,33.80,0,331.23,342.35,12.1,9.7,0.071,473514.5,473514.5,6528,0,0,0,L,1151911521,0,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436142635,195605.00
07/05/2015 20:30,1,0.253,ACTIVE,213.3,335.50,60.00,1436142604,"033051125000132","174011321042388",31.44,30,0.138,317.90,438.95,7.9,11.9,0.061,32625.100000024,32626.100000024,298,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436142636,195606.00
07/05/2015 20:30,1,0.291,ACTIVE,213.3,395.95,60.03,1436142604,"033051125000150","174011321042388",36.44,30,0.109,317.98,440.63,10.5,13.9,0.000,43496.400000036,43498.300000012,235,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436142637,195607.00
07/05/2015 20:30,2,0.461,ACTIVE,211.25,332.43,59.933,1436142604,"201051344000890","174011321042388",27.33,32.00,0,325.22,340.25,12.8,10.4,0.075,166741.5,166741.5,5242,0,0,0,L,1122011218,0,122.23,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436142638,195608.00
07/05/2015 20:30,2,0.434,ACTIVE,211.03,333.03,59.975,1436142604,"201051344000900","174011321042388",26.94,32.20,0,325.82,339.65,11.8,9.5,0.075,167008.8,167008.8,5254,0,0,0,L,1122011218,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436142640,195609.00
07/05/2015 20:30,2,0.484,ACTIVE,211.48,334.24,59.970,1436142604,"201051344000633","174011321042388",24.03,31.50,0,324.62,342.05,11.8,9.5,0.075,156655.8,156655.8,5252,0,0,0,L,1122011218,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436142641,195610.00
07/05/2015 20:30,1,0.375,ACTIVE_NO_POWER,213.4,388.46,60.00,1436142604,"040051121000185","174011321042388",21.92,31,0.000,317.79,438.41,8.1,0.0,0.000,38375.399999999,38376.599999999,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436142642,195611.00
07/05/2015 20:30,2,0.504,ACTIVE,211.25,332.73,59.970,1436142604,"201051344000983","174011321042388",24.11,32.60,0,325.52,339.65,12.3,10.0,0.075,163985.9,163985.9,5254,0,0,0,L,1122011218,0,122.01,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436142643,195612.00
07/05/2015 20:30,2,0.486,ACTIVE,211.25,333.63,59.965,1436142604,"201051344000917","174011321042388",23.58,32.20,0,325.22,340.55,11.7,9.3,0.071,167206.7,167206.7,5253,0,0,0,L,1122011218,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436142644,195613.00
07/05/2015 20:30,1,0.428,ACTIVE,212.8,366.85,60.03,1436142604,"040051121000116","174011321042388",23.48,30,0.144,310.63,439.48,10.0,14.1,0.001,38371.500000024,38372.700000024,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436142645,195614.00
07/05/2015 20:30,1,0.241,ACTIVE,213.6,324.44,60.00,1436142604,"033051125000135","174011321042388",31.40,31,0.130,315.78,439.08,7.5,14.3,0.219,32469.400000034,32470.600000022,258,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436142647,195615.00
07/05/2015 20:30,2,0.479,ACTIVE,211.48,333.63,59.975,1436142604,"201051344000648","174011321042388",24.55,31.00,0,326.42,341.45,11.9,9.6,0.075,163002.5,163002.5,5247,0,0,0,L,1122011218,0,121.78,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436142648,195616.00
07/05/2015 20:30,2,0.486,ACTIVE,211.03,333.33,59.991,1436142604,"201051344001093","174011321042388",23.68,31.30,0,326.12,340.55,11.7,9.3,0.075,165349.1,165349.1,5245,0,0,0,L,1122011218,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436142648,195617.00
07/05/2015 20:30,2,0.443,ACTIVE,211.48,333.03,59.970,1436142604,"201051344000645","174011321042388",26.72,32.00,0,326.42,340.85,12.0,9.7,0.080,163550.2,163550.2,5254,0,0,0,L,1122011218,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436142649,195618.00
07/05/2015 20:30,2,0.410,ACTIVE,212.61,336.64,59.965,1436142604,"274151322000085","174011321042388",26.68,33.00,0,330.93,342.05,11.1,8.8,0.062,446264.9,446264.9,6530,0,0,0,L,1151911521,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436142650,195619.00
07/05/2015 20:30,2,0.441,ACTIVE,211.48,333.63,60.002,1436142604,"201051344000651","174011321042388",26.78,31.00,0,326.12,341.15,12.0,9.6,0.080,162924.0,162924.0,5240,0,0,0,L,1122011218,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436142651,195620.00
07/05/2015 20:30,2,0.465,ACTIVE,211.25,332.13,59.954,1436142604,"201051344000867","174011321042388",26.74,32.40,0,324.92,339.95,12.6,10.2,0.071,155339.9,155339.9,5257,0,0,0,L,1122011218,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436142652,195621.00
07/05/2015 20:30,1,0.473,ACTIVE_NO_POWER,212.9,399.29,60.03,1436142604,"040051121000095","174011321042388",21.25,31,0.000,314.93,435.64,10.0,0.0,0.092,37969.6,37970.9,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436142653,195622.00
07/05/2015 20:30,2,0.453,ACTIVE,211.03,332.13,59.965,1436142604,"201051344001230","174011321042388",26.88,31.50,0,324.62,339.34,12.3,10.0,0.075,166439.9,166439.9,5256,0,0,0,L,1122011218,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436142654,195623.00
07/05/2015 20:30,2,0.465,ACTIVE,211.48,334.24,59.959,1436142604,"201051344000576","174011321042388",23.50,31.50,0,326.72,341.15,11.1,8.8,0.071,162791.2,162791.2,5260,0,0,0,L,1122011218,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436142655,195624.00
07/05/2015 20:30,2,0.498,ACTIVE,210.80,332.73,60.002,1436142604,"201051344000579","174011321042388",26.32,32.60,0,325.52,340.25,13.3,10.9,0.075,169253.9,169253.9,5244,0,0,0,L,1122011218,0,121.78,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436142656,195625.00
07/05/2015 20:45,2,0.455,ACTIVE,211.48,332.73,59.986,1436143505,"201051344000955","174011321042388",22.19,31.30,0,324.92,339.34,10.2,7.9,0.066,168377.2,168377.2,5247,0,0,0,L,1122011218,0,121.55,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436143506,195626.00
07/05/2015 20:45,1,0.321,ACTIVE_NO_POWER,214.0,384.06,60.03,1436143505,"040051121000195","174011321042388",21.13,30,0.000,319.12,440.88,6.7,0.0,0.000,40894.7,40895.800000024,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436143507,195627.00
07/05/2015 20:45,2,0.379,ACTIVE,212.61,336.04,59.981,1436143505,"274151322000095","174011321042388",26.62,33.50,0,330.63,341.15,10.2,8.0,0.053,467707.5,467707.5,6157,0,0,0,L,1151911521,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436143508,195628.00
07/05/2015 20:45,2,0.424,ACTIVE,211.48,333.03,59.986,1436143505,"201051344000868","174011321042388",25.90,30.80,0,326.12,340.55,11.2,8.9,0.066,154698.2,154698.2,5254,0,0,0,L,1122011218,0,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436143509,195629.00
07/05/2015 20:45,2,0.402,ACTIVE,212.16,334.24,59.975,1436143505,"201051344000853","174011321042388",26.06,32.00,0,327.32,342.05,10.6,8.3,0.062,160966.4,160966.4,5255,0,0,0,L,1122011218,0,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436143510,195630.00
07/05/2015 20:45,2,0.396,ACTIVE,212.38,333.93,59.981,1436143505,"201051344000582","174011321042388",26.52,31.00,0,326.12,340.25,10.7,8.4,0.062,161191.7,161191.7,5240,0,0,0,L,1122011218,0,122.46,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436143511,195631.00
07/05/2015 20:45,1,0.325,ACTIVE,213.6,334.66,60.03,1436143505,"040051121000097","174011321042388",23.05,31,0.132,319.18,441.84,7.3,13.7,0.054,39034.000000012,39035.200000012,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436143512,195632.00
07/05/2015 20:45,2,0.406,ACTIVE,211.48,333.33,59.970,1436143505,"201051344000469","174011321042388",26.38,31.00,0,325.52,340.55,10.9,8.6,0.071,156240.1,156240.1,5246,0,0,0,L,1122011218,0,121.78,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436143513,195633.00
07/05/2015 20:45,2,0.387,ACTIVE,211.48,333.93,59.991,1436143505,"201051344000988","174011321042388",26.40,32.00,0,325.22,342.05,10.3,8.1,0.071,155835.0,155835.0,5246,0,0,0,L,1122011218,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436143514,195634.00
07/05/2015 20:45,2,0.430,ACTIVE,211.48,332.43,59.996,1436143505,"201051344001158","174011321042388",21.89,31.50,0,326.12,340.55,9.5,7.3,0.062,161916.5,161916.5,5243,0,0,0,L,1122011218,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436143515,195635.00
07/05/2015 20:45,2,0.410,ACTIVE,211.48,332.13,59.986,1436143505,"201051344001025","174011321042388",26.52,30.50,0,326.42,340.85,11.1,8.8,0.062,165382.7,165382.7,5238,0,0,0,L,1122011218,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436143516,195636.00
07/05/2015 20:45,1,0.251,ACTIVE,214.0,389.60,60.07,1436143505,"033051125000118","174011321042388",36.95,30,0.096,319.04,439.70,9.2,14.6,0.000,43438.5,43440.1,230,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436143517,195637.00
07/05/2015 20:45,2,0.412,ACTIVE,211.48,332.73,59.991,1436143505,"201051344000569","174011321042388",26.20,32.60,0,325.82,340.55,11.0,8.7,0.062,168854.3,168854.3,5251,0,0,0,L,1122011218,0,121.55,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436143518,195638.00
07/05/2015 20:45,2,0.227,ACTIVE,213.06,381.12,59.981,1436143505,"274151322000094","174011321042388",35.74,34.80,0,331.23,401.86,8.3,6.1,0.044,352766.9,352766.9,6625,0,0,0,L,1151911521,0,122.23,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436143519,195639.00
07/05/2015 20:45,1,0.323,ACTIVE_NO_POWER,213.7,416.83,60.03,1436143505,"040051121000068","174011321042388",21.51,30,0.000,318.62,439.83,6.8,0.0,0.000,37444.9,37446,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436143520,195640.00
07/05/2015 20:45,2,0.430,ACTIVE,211.48,332.13,59.991,1436143505,"201051344000458","174011321042388",22.46,32.20,0,325.82,340.55,9.8,7.5,0.057,164681.0,164681.0,5246,0,0,0,L,1122011218,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436143521,195641.00
07/05/2015 20:45,2,0.365,ACTIVE,213.06,335.14,60.002,1436143505,"274151322000087","174011321042388",25.94,39.30,0,330.33,341.75,9.6,7.3,0.049,423527.5,423527.5,6129,0,0,0,L,1151911521,0,122.68,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436143522,195642.00
07/05/2015 20:45,2,0.379,ACTIVE,212.38,336.64,59.970,1436143505,"274151322000052","174011321042388",26.64,33.80,0,329.13,341.45,10.2,7.9,0.049,452778.1,452778.1,6528,0,0,0,L,1151911521,0,122.01,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436143523,195643.00
07/05/2015 20:45,2,0.408,ACTIVE,211.93,333.63,60.023,1436143505,"201051344001145","174011321042388",26.66,30.50,0,326.72,341.45,11.0,8.7,0.062,169844.5,169844.5,5254,0,0,0,L,1122011218,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436143523,195644.00
07/05/2015 20:45,2,0.361,ACTIVE,211.93,333.63,59.981,1436143505,"201051344000685","174011321042388",27.25,31.30,0,325.22,340.55,10.0,7.7,0.071,168890.5,168890.5,5257,0,0,0,L,1122011218,0,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436143524,195645.00
07/05/2015 20:45,2,0.344,ACTIVE,212.61,335.14,60.002,1436143505,"274151322000088","174011321042388",25.62,32.80,0,329.73,341.15,8.9,6.7,0.049,433828.7,433828.7,6140,0,0,0,L,1151911521,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436143525,195646.00
07/05/2015 20:45,2,0.428,ACTIVE,211.70,333.33,59.975,1436143505,"201051344000438","174011321042388",22.40,31.00,0,325.82,340.25,9.8,7.5,0.057,169007.0,169007.0,5240,0,0,0,L,1122011218,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436143526,195647.00
07/05/2015 20:45,2,0.428,ACTIVE,211.25,332.13,59.986,1436143505,"201051344001135","174011321042388",26.84,31.00,0,326.12,339.34,11.7,9.3,0.066,160335.9,160335.9,5229,0,0,0,L,1122011218,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436143527,195648.00
07/05/2015 20:45,2,0.430,ACTIVE,211.70,333.33,59.996,1436143505,"201051344000417","174011321042388",26.16,31.30,0,326.72,341.15,11.4,9.1,0.062,164661.8,164661.8,5239,0,0,0,L,1122011218,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436143528,195649.00
07/05/2015 20:45,2,0.441,ACTIVE,211.25,332.43,59.986,1436143505,"201051344000594","174011321042388",22.03,31.50,0,324.92,339.65,9.8,7.6,0.053,165089.9,165089.9,5240,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436143529,195650.00
07/05/2015 20:45,2,0.363,ACTIVE,212.61,336.34,59.981,1436143505,"274151322000083","174011321042388",26.36,34.00,0,330.03,341.15,9.7,7.5,0.049,448940.0,448940.0,6547,0,0,0,L,1151911521,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436143530,195651.00
07/05/2015 20:45,2,0.443,ACTIVE,211.93,334.24,59.986,1436143505,"201051344000585","174011321042388",26.86,31.00,0,326.72,341.45,12.1,9.7,0.066,164107.4,164107.4,5240,0,0,0,L,1122011218,0,121.78,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436143531,195652.00
07/05/2015 20:45,2,0.357,ACTIVE,212.61,334.84,59.981,1436143505,"274151322000054","174011321042388",26.32,34.50,0,330.03,341.45,9.6,7.3,0.057,444016.8,444016.8,6128,0,0,0,L,1151911521,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436143532,195653.00
07/05/2015 20:45,2,0.400,ACTIVE,211.70,332.13,59.986,1436143505,"201051344001203","174011321042388",27.29,30.50,0,326.12,340.85,11.1,8.8,0.071,165249.2,165249.2,5244,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436143533,195654.00
07/05/2015 20:45,2,0.443,ACTIVE,211.48,332.43,59.986,1436143505,"201051344000646","174011321042388",22.84,31.00,0,324.92,339.34,10.3,8.0,0.057,162472.4,162472.4,5235,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436143534,195655.00
07/05/2015 20:45,2,0.242,ACTIVE,213.29,387.74,59.970,1436143505,"274151322000068","174011321042388",36.24,35.40,0,333.63,403.37,9.0,6.7,0.044,351848.8,351848.8,6234,0,0,0,L,1151911521,0,122.68,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436143534,195656.00
07/05/2015 20:45,2,0.387,ACTIVE,213.29,336.94,59.991,1436143505,"274151322000076","174011321042388",26.60,33.50,0,331.23,342.05,10.4,8.1,0.062,473516.7,473516.7,6529,0,0,0,L,1151911521,0,122.46,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436143535,195657.00
07/05/2015 20:45,1,0.223,ACTIVE_NO_POWER,213.6,427.98,60.03,1436143505,"033051125000132","174011321042388",31.02,29,0.000,318.56,438.85,6.8,0.0,0.000,32626.100000024,32627.200000024,300,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436143537,195658.00
07/05/2015 20:45,1,0.247,ACTIVE_NO_POWER,213.8,406.47,60.03,1436143505,"033051125000150","174011321042388",37.07,30,0.000,319.87,444.92,9.1,0.0,0.000,43498.300000012,43500,237,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436143538,195659.00
07/05/2015 20:45,2,0.420,ACTIVE,211.48,332.73,59.981,1436143505,"201051344000890","174011321042388",26.64,31.30,0,324.92,340.25,11.4,9.1,0.062,166744.0,166744.0,5243,0,0,0,L,1122011218,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436143539,195660.00
07/05/2015 20:45,2,0.383,ACTIVE,211.25,332.43,59.975,1436143505,"201051344000900","174011321042388",26.32,31.50,0,325.22,340.55,10.2,8.0,0.066,167011.0,167011.0,5255,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436143540,195661.00
07/05/2015 20:45,2,0.400,ACTIVE,211.93,334.84,59.959,1436143505,"201051344000633","174011321042388",26.96,30.80,0,326.12,342.05,11.0,8.7,0.066,156657.9,156657.9,5253,0,0,0,L,1122011218,0,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436143541,195662.00
07/05/2015 20:45,1,0.335,ACTIVE,213.8,351.80,60.00,1436143505,"040051121000185","174011321042388",21.00,30,0.143,317.26,438.43,7.0,14.3,0.001,38376.599999999,38377.499999999,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436143542,195663.00
07/05/2015 20:45,2,0.426,ACTIVE,211.48,332.73,59.949,1436143505,"201051344000983","174011321042388",26.90,32.00,0,324.92,339.95,11.6,9.3,0.066,163988.2,163988.2,5255,0,0,0,L,1122011218,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436143543,195664.00
07/05/2015 20:45,2,0.400,ACTIVE,211.70,333.93,59.981,1436143505,"201051344000917","174011321042388",26.92,31.80,0,324.92,340.25,10.9,8.6,0.066,167208.9,167208.9,5254,0,0,0,L,1122011218,0,122.01,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436143544,195665.00
07/05/2015 20:45,1,0.360,ACTIVE_NO_POWER,213.6,388.30,60.00,1436143505,"040051121000116","174011321042388",23.59,29,0.000,312.19,439.37,8.3,0.0,0.000,38372.700000024,38374.000000024,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436143545,195666.00
07/05/2015 20:45,1,0.209,ACTIVE_NO_POWER,213.9,415.47,60.00,1436143505,"033051125000135","174011321042388",31.30,31,0.000,317.56,439.21,6.5,0.0,0.000,32470.600000022,32471.400000034,260,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436143546,195667.00
07/05/2015 20:45,2,0.430,ACTIVE,211.93,333.03,59.970,1436143505,"201051344000648","174011321042388",21.95,30.30,0,326.42,340.85,9.6,7.3,0.057,163004.6,163004.6,5248,0,0,0,L,1122011218,0,121.78,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436143547,195668.00
07/05/2015 20:45,2,0.393,ACTIVE,211.70,333.33,59.981,1436143505,"201051344001093","174011321042388",27.37,31.00,0,326.12,339.95,10.9,8.6,0.053,165351.3,165351.3,5246,0,0,0,L,1122011218,0,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436143548,195669.00
07/05/2015 20:45,2,0.395,ACTIVE,211.70,333.33,59.965,1436143505,"201051344000645","174011321042388",26.46,31.30,0,327.02,340.85,10.6,8.3,0.062,163552.4,163552.4,5255,0,0,0,L,1122011218,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436143549,195670.00
07/05/2015 20:45,2,0.363,ACTIVE,212.83,336.34,59.933,1436143505,"274151322000085","174011321042388",26.24,32.80,0,330.93,341.45,9.7,7.4,0.053,446266.9,446266.9,6531,0,0,0,L,1151911521,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436143550,195671.00
07/05/2015 20:45,2,0.381,ACTIVE,211.70,333.93,59.954,1436143505,"201051344000651","174011321042388",26.96,30.50,0,326.12,340.85,10.4,8.1,0.062,162926.2,162926.2,5241,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436143551,195672.00
07/05/2015 20:45,2,0.439,ACTIVE,211.70,331.83,59.975,1436143505,"201051344000867","174011321042388",22.24,31.80,0,325.22,339.65,9.9,7.6,0.062,155342.1,155342.1,5258,0,0,0,L,1122011218,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436143552,195673.00
07/05/2015 20:45,1,0.411,ACTIVE_NO_POWER,213.1,391.60,60.00,1436143505,"040051121000095","174011321042388",20.90,30,0.000,314.79,437.15,8.4,0.0,0.000,37970.9,37971.7,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436143553,195674.00
07/05/2015 20:45,2,0.393,ACTIVE,211.48,332.13,59.938,1436143505,"201051344001230","174011321042388",27.33,31.00,0,323.72,339.34,10.9,8.6,0.066,166442.2,166442.2,5257,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436143554,195675.00
07/05/2015 20:45,2,0.389,ACTIVE,211.93,333.93,59.970,1436143505,"201051344000576","174011321042388",26.48,31.00,0,326.42,340.55,10.5,8.2,0.066,162793.2,162793.2,5261,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436143555,195676.00
07/05/2015 20:45,2,0.463,ACTIVE,211.48,333.03,59.965,1436143505,"201051344000579","174011321042388",22.20,32.00,0,326.12,339.95,10.4,8.1,0.057,169256.3,169256.3,5245,0,0,0,L,1122011218,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436143556,195677.00
07/05/2015 21:00,2,0.311,ACTIVE,211.03,331.83,59.975,1436144403,"201051344000955","174011321042388",27.12,30.50,0,325.52,338.74,8.6,6.3,0.040,168379.2,168379.2,5248,0,0,0,L,1122011218,0,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436144404,195678.00
07/05/2015 21:00,2,0.254,ACTIVE,212.38,334.84,59.975,1436144403,"274151322000095","174011321042388",25.94,33.00,0,330.63,340.55,6.7,4.6,0.027,467709.1,467709.1,6158,0,0,0,L,1151911521,0,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436144406,195679.00
07/05/2015 21:00,2,0.316,ACTIVE,211.48,332.73,59.975,1436144403,"201051344000868","174011321042388",25.62,30.30,0,325.82,339.34,8.2,6.0,0.040,154700.1,154700.1,5255,0,0,0,L,1122011218,0,121.78,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436144407,195680.00
07/05/2015 21:00,2,0.297,ACTIVE,211.93,333.33,59.970,1436144403,"201051344000853","174011321042388",25.72,31.00,0,327.92,341.15,7.7,5.5,0.040,160968.2,160968.2,5256,0,0,0,L,1122011218,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436144408,195681.00
07/05/2015 21:00,2,0.291,ACTIVE,211.93,333.03,59.975,1436144403,"201051344000582","174011321042388",26.20,30.80,0,327.02,339.34,7.8,5.6,0.040,161193.6,161193.6,5241,0,0,0,L,1122011218,0,122.01,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436144409,195682.00
07/05/2015 21:00,2,0.299,ACTIVE,211.48,332.73,59.975,1436144403,"201051344000469","174011321042388",26.48,30.30,0,324.92,339.34,8.1,5.8,0.040,156241.9,156241.9,5247,0,0,0,L,1122011218,0,121.55,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436144411,195683.00
07/05/2015 21:00,2,0.279,ACTIVE,211.48,333.33,59.975,1436144403,"201051344000988","174011321042388",25.80,31.30,0,324.92,340.85,7.3,5.2,0.044,155836.8,155836.8,5247,0,0,0,L,1122011218,0,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436144412,195684.00
07/05/2015 21:00,2,0.295,ACTIVE,211.48,332.13,59.981,1436144403,"201051344001158","174011321042388",26.40,30.80,0,326.12,339.95,7.9,5.7,0.040,161918.3,161918.3,5244,0,0,0,L,1122011218,0,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436144413,195685.00
07/05/2015 21:00,2,0.299,ACTIVE,211.70,331.83,59.981,1436144403,"201051344001025","174011321042388",26.16,30.00,0,326.72,340.55,8.0,5.7,0.040,165384.6,165384.6,5239,0,0,0,L,1122011218,0,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436144413,195686.00
07/05/2015 21:00,1,0.164,ACTIVE_NO_POWER,213.6,429.84,60.03,1436144403,"033051125000118","174011321042388",35.68,30,0.000,318.53,442.05,5.8,0.0,0.000,43440.1,43441.4,232,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436144415,195687.00
07/05/2015 21:00,2,0.303,ACTIVE,211.70,332.73,60.002,1436144403,"201051344000569","174011321042388",26.24,31.80,0,326.42,340.55,8.1,5.9,0.035,168856.2,168856.2,5252,0,0,0,L,1122011218,0,121.55,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436144416,195688.00
07/05/2015 21:00,2,0.152,ACTIVE,213.29,355.58,59.981,1436144403,"274151322000094","174011321042388",33.14,34.50,0,332.13,390.74,5.1,3.0,0.027,352768.2,352768.2,6626,0,0,0,L,1151911521,0,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436144417,195689.00
07/05/2015 21:00,1,0.065,ACTIVE_NO_POWER,213.3,387.70,60.00,1436144403,"040051121000068","174011321042388",24.94,29,0.000,319.77,440.15,1.6,0.0,0.000,37446,37446.6,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436144418,195690.00
07/05/2015 21:00,2,0.301,ACTIVE,211.48,331.83,59.996,1436144403,"201051344000458","174011321042388",26.14,31.30,0,324.92,339.65,8.0,5.8,0.040,164682.8,164682.8,5247,0,0,0,L,1122011218,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436144419,195691.00
