ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/05/2015 21:00,2,0.254,ACTIVE,213.06,335.44,59.970,1436144403,"274151322000087","174011321042388",24.97,38.60,0,330.93,340.55,6.4,4.3,0.035,423529.1,423529.1,6130,0,0,0,L,1151911521,0,122.68,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436144420,195692.00
07/05/2015 21:00,2,0.262,ACTIVE,212.61,334.54,59.944,1436144403,"274151322000052","174011321042388",26.10,33.30,0,330.03,341.15,6.9,4.8,0.022,452779.8,452779.8,6529,0,0,0,L,1151911521,0,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436144420,195693.00
07/05/2015 21:00,2,0.301,ACTIVE,211.93,332.73,59.970,1436144403,"201051344001145","174011321042388",26.06,30.00,0,327.32,340.85,8.0,5.8,0.035,169846.4,169846.4,5255,0,0,0,L,1122011218,0,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436144421,195694.00
07/05/2015 21:00,2,0.268,ACTIVE,211.93,333.03,59.975,1436144403,"201051344000685","174011321042388",25.90,30.80,0,326.42,340.85,7.0,4.9,0.040,168892.1,168892.1,5258,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436144422,195695.00
07/05/2015 21:00,2,0.232,ACTIVE,212.38,335.74,59.975,1436144403,"274151322000088","174011321042388",24.47,32.60,0,330.33,340.85,5.8,3.6,0.035,433830.1,433830.1,6141,0,0,0,L,1151911521,0,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436144423,195696.00
07/05/2015 21:00,2,0.297,ACTIVE,211.70,332.73,59.965,1436144403,"201051344000438","174011321042388",26.24,30.50,0,326.42,339.65,8.0,5.7,0.031,169008.8,169008.8,5241,0,0,0,L,1122011218,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436144424,195697.00
07/05/2015 21:00,2,0.318,ACTIVE,211.03,330.93,59.970,1436144403,"201051344001135","174011321042388",26.78,30.50,0,325.22,339.04,8.7,6.4,0.035,160338.0,160338.0,5230,0,0,0,L,1122011218,0,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436144425,195698.00
07/05/2015 21:00,2,0.311,ACTIVE,211.70,333.03,59.949,1436144403,"201051344000417","174011321042388",26.90,30.80,0,325.82,340.25,8.5,6.3,0.035,164663.8,164663.8,5240,0,0,0,L,1122011218,0,121.78,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436144426,195699.00
07/05/2015 21:00,2,0.299,ACTIVE,211.03,332.13,59.965,1436144403,"201051344000594","174011321042388",26.80,30.80,0,324.32,338.74,8.2,5.9,0.044,165091.8,165091.8,5241,0,0,0,L,1122011218,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436144428,195700.00
07/05/2015 21:00,2,0.242,ACTIVE,212.61,336.04,59.959,1436144403,"274151322000083","174011321042388",25.86,33.50,0,330.33,340.55,6.3,4.2,0.040,448941.6,448941.6,6548,0,0,0,L,1151911521,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436144429,195701.00
07/05/2015 21:00,2,0.332,ACTIVE,211.93,333.93,59.965,1436144403,"201051344000585","174011321042388",26.50,30.30,0,326.42,340.85,9.0,6.7,0.040,164109.5,164109.5,5241,0,0,0,L,1122011218,0,121.55,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436144430,195702.00
07/05/2015 21:00,2,0.240,ACTIVE,212.38,335.44,59.954,1436144403,"274151322000054","174011321042388",25.54,34.00,0,330.33,340.25,6.3,4.1,0.022,444018.3,444018.3,6129,0,0,0,L,1151911521,0,122.91,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436144431,195703.00
07/05/2015 21:00,2,0.301,ACTIVE,211.70,331.83,59.965,1436144403,"201051344001203","174011321042388",26.52,30.30,0,327.02,340.55,8.1,5.9,0.035,165251.2,165251.2,5245,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436144431,195704.00
07/05/2015 21:00,2,0.299,ACTIVE,211.25,332.13,59.965,1436144403,"201051344000646","174011321042388",26.74,30.50,0,324.62,338.74,8.1,5.9,0.040,162474.3,162474.3,5236,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436144432,195705.00
07/05/2015 21:00,2,0.168,ACTIVE,213.29,363.69,59.965,1436144403,"274151322000068","174011321042388",33.81,35.20,0,333.33,394.95,5.8,3.7,0.027,351850.2,351850.2,6235,0,0,0,L,1151911521,0,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436144433,195706.00
07/05/2015 21:00,2,0.254,ACTIVE,213.29,335.74,59.975,1436144403,"274151322000076","174011321042388",26.58,33.00,0,331.53,341.15,6.8,4.7,0.035,473518.5,473518.5,6530,0,0,0,L,1151911521,0,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436144434,195707.00
07/05/2015 21:00,1,0.147,ACTIVE_NO_POWER,213.7,427.23,60.00,1436144403,"033051125000132","174011321042388",30.87,29,0.000,318.05,438.93,4.5,0.0,0.000,32627.200000024,32628.000000024,302,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436144435,195708.00
07/05/2015 21:00,1,0.168,ACTIVE_NO_POWER,213.3,374.68,60.00,1436144403,"033051125000150","174011321042388",33.60,29,0.000,317.62,445.20,5.6,0.0,0.000,43500,43501.199999988,239,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436144437,195709.00
07/05/2015 21:00,2,0.305,ACTIVE,211.48,332.13,59.965,1436144403,"201051344000890","174011321042388",26.92,31.00,0,325.52,339.95,8.3,6.1,0.035,166746.0,166746.0,5244,0,0,0,L,1122011218,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436144438,195710.00
07/05/2015 21:00,2,0.264,ACTIVE,211.48,333.03,59.965,1436144403,"201051344000900","174011321042388",26.78,30.50,0,324.62,339.65,7.2,5.0,0.040,167012.7,167012.7,5256,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436144439,195711.00
07/05/2015 21:00,2,0.295,ACTIVE,211.93,333.63,59.970,1436144403,"201051344000633","174011321042388",26.40,30.00,0,326.12,341.45,7.9,5.7,0.031,156659.8,156659.8,5254,0,0,0,L,1122011218,0,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436144439,195712.00
07/05/2015 21:00,1,0.209,ACTIVE_NO_POWER,213.6,343.77,60.00,1436144403,"040051121000185","174011321042388",21.12,30,0.000,317.92,438.29,4.3,0.0,0.000,38377.499999999,38378.099999999,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436144441,195713.00
07/05/2015 21:00,2,0.312,ACTIVE,211.48,331.83,59.959,1436144403,"201051344000983","174011321042388",26.64,31.00,0,325.52,339.65,8.5,6.3,0.040,163990.3,163990.3,5256,0,0,0,L,1122011218,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436144442,195714.00
07/05/2015 21:00,2,0.297,ACTIVE,211.70,332.73,59.970,1436144403,"201051344000917","174011321042388",26.18,31.50,0,326.12,339.95,7.9,5.7,0.040,167210.7,167210.7,5255,0,0,0,L,1122011218,0,121.78,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436144442,195715.00
07/05/2015 21:00,1,0.136,ACTIVE,214.0,343.02,60.03,1436144403,"033051125000135","174011321042388",30.48,30,0.067,318.97,439.26,4.1,8.2,0.000,32471.400000034,32472.199999986,262,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436144445,195716.00
07/05/2015 21:00,2,0.295,ACTIVE,211.93,332.73,59.975,1436144403,"201051344000648","174011321042388",26.24,29.50,0,327.62,339.95,7.8,5.6,0.040,163006.4,163006.4,5249,0,0,0,L,1122011218,0,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436144446,195717.00
07/05/2015 21:00,2,0.295,ACTIVE,211.70,333.33,59.970,1436144403,"201051344001093","174011321042388",26.78,30.50,0,327.32,339.95,8.1,5.9,0.035,165353.3,165353.3,5247,0,0,0,L,1122011218,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436144447,195718.00
07/05/2015 21:00,2,0.275,ACTIVE,211.70,332.73,59.970,1436144403,"201051344000645","174011321042388",25.92,30.50,0,326.12,340.25,7.3,5.1,0.035,163554.2,163554.2,5256,0,0,0,L,1122011218,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436144448,195719.00
07/05/2015 21:00,2,0.240,ACTIVE,213.06,334.84,59.933,1436144403,"274151322000085","174011321042388",25.64,32.40,0,331.23,340.85,6.2,4.1,0.031,446268.4,446268.4,6532,0,0,0,L,1151911521,0,123.14,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436144448,195720.00
07/05/2015 21:00,2,0.277,ACTIVE,211.70,333.03,59.975,1436144403,"201051344000651","174011321042388",25.98,30.00,0,327.62,339.95,7.3,5.1,0.040,162928.0,162928.0,5242,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436144449,195721.00
07/05/2015 21:00,2,0.293,ACTIVE,211.70,331.53,59.981,1436144403,"201051344000867","174011321042388",26.84,31.00,0,325.52,339.34,8.0,5.8,0.035,155344.0,155344.0,5259,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436144450,195722.00
07/05/2015 21:00,1,0.149,ACTIVE_NO_POWER,213.1,387.95,60.00,1436144403,"040051121000095","174011321042388",24.39,29,0.000,314.98,437.24,3.6,0.0,0.000,37971.7,37972.5,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436144452,195723.00
07/05/2015 21:00,2,0.295,ACTIVE,211.48,332.13,59.981,1436144403,"201051344001230","174011321042388",26.36,30.30,0,325.52,338.74,7.9,5.7,0.031,166444.1,166444.1,5258,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436144453,195724.00
07/05/2015 21:00,2,0.281,ACTIVE,211.70,333.33,59.981,1436144403,"201051344000576","174011321042388",26.00,30.30,0,327.62,341.75,7.5,5.3,0.040,162795.0,162795.0,5262,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436144453,195725.00
07/05/2015 21:00,2,0.318,ACTIVE,211.25,331.83,59.975,1436144403,"201051344000579","174011321042388",26.88,31.30,0,325.82,339.34,8.7,6.5,0.040,169258.3,169258.3,5246,0,0,0,L,1122011218,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436144454,195726.00
07/05/2015 21:00,1,0.025,ALERT,212.9,412.15,60.03,1436144403,"040051121000195","174011321042388",26.20,29,0.000,411.77,422.93,0.6,0.0,0.000,40895.800000024,40896.500000012,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436144478,195727.00
07/05/2015 21:00,1,0.045,ACTIVE_NO_POWER,213.2,347.05,60.00,1436144403,"040051121000097","174011321042388",27.41,29,0.000,322.55,438.02,1.2,0.0,0.000,39035.200000012,39035.800000012,134,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436144480,195728.00
07/05/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1436144403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,38374.000000024,38374.000000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436145283,195729.00
07/05/2015 21:15,2,0.205,ACTIVE,210.80,329.73,59.986,1436145303,"201051344000955","174011321042388",26.24,29.80,0,325.22,337.24,5.5,3.4,0.013,168380.4,168380.4,5249,0,0,0,L,1122011218,1,121.33,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436145312,195730.00
07/05/2015 21:15,2,0.129,ACTIVE,212.38,333.63,59.981,1436145303,"274151322000095","174011321042388",24.87,32.60,0,330.33,338.44,3.2,1.2,0.013,467709.8,467709.8,6159,0,0,0,L,1151911521,1,123.14,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436145320,195731.00
07/05/2015 21:15,2,0.201,ACTIVE,210.80,330.33,59.996,1436145303,"201051344000868","174011321042388",25.29,29.30,0,325.52,337.54,5.2,3.1,0.009,154701.2,154701.2,5256,0,0,0,L,1122011218,1,121.33,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436145321,195732.00
07/05/2015 21:15,2,0.182,ACTIVE,211.48,331.83,59.970,1436145303,"201051344000853","174011321042388",25.03,29.80,0,327.32,338.74,4.6,2.5,0.013,160969.2,160969.2,5257,0,0,0,L,1122011218,1,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436145321,195733.00
07/05/2015 21:15,2,0.182,ACTIVE,211.48,330.63,59.996,1436145303,"201051344000582","174011321042388",25.76,30.30,0,327.02,338.14,4.7,2.6,0.013,161194.5,161194.5,5242,0,0,0,L,1122011218,1,121.55,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436145322,195734.00
07/05/2015 21:15,2,0.191,ACTIVE,210.57,330.33,59.996,1436145303,"201051344000469","174011321042388",26.40,29.30,0,325.22,337.84,5.1,3.0,0.004,156243.0,156243.0,5248,0,0,0,L,1122011218,1,121.10,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436145331,195735.00
07/05/2015 21:15,2,0.162,ACTIVE,210.57,331.53,59.991,1436145303,"201051344000988","174011321042388",25.27,30.30,0,325.52,338.74,4.2,2.1,0.018,155837.6,155837.6,5248,0,0,0,L,1122011218,1,121.33,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436145332,195736.00
07/05/2015 21:15,2,0.186,ACTIVE,210.80,330.33,59.996,1436145303,"201051344001158","174011321042388",25.29,29.50,0,325.52,338.44,4.8,2.7,0.004,161919.3,161919.3,5245,0,0,0,L,1122011218,1,121.33,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436145333,195737.00
07/05/2015 21:15,2,0.180,ACTIVE,210.80,329.73,59.991,1436145303,"201051344001025","174011321042388",25.92,29.50,0,326.72,338.14,4.8,2.7,0.004,165385.6,165385.6,5240,0,0,0,L,1122011218,1,121.10,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436145333,195738.00
07/05/2015 21:15,2,0.186,ACTIVE,210.80,330.93,59.991,1436145303,"201051344000569","174011321042388",26.28,30.50,0,326.42,337.24,4.9,2.8,0.009,168857.3,168857.3,5253,0,0,0,L,1122011218,1,121.10,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436145342,195739.00
07/05/2015 21:15,2,0.070,ACTIVE_NO_POWER,212.16,332.73,59.986,1436145303,"274151322000094","174011321042388",28.47,33.00,0,330.93,359.78,2.0,0.0,0.004,352768.5,352768.5,6627,0,0,0,L,1151911521,1,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436145343,195740.00
07/05/2015 21:15,2,0.189,ACTIVE,210.57,329.13,60.002,1436145303,"201051344000458","174011321042388",25.82,30.30,0,326.12,337.54,5.0,2.9,0.009,164683.8,164683.8,5248,0,0,0,L,1122011218,1,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436145351,195741.00
07/05/2015 21:15,2,0.133,ACTIVE,212.16,332.73,59.991,1436145303,"274151322000087","174011321042388",24.19,37.50,0,329.73,339.04,3.3,1.2,0.009,423529.7,423529.7,6131,0,0,0,L,1151911521,1,122.46,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436145352,195742.00
07/05/2015 21:15,2,0.146,ACTIVE,211.70,332.73,60.007,1436145303,"274151322000052","174011321042388",24.97,32.60,0,329.73,339.65,3.7,1.6,0.013,452780.5,452780.5,6530,0,0,0,L,1151911521,1,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436145353,195743.00
07/05/2015 21:15,2,0.186,ACTIVE,211.03,331.23,59.991,1436145303,"201051344001145","174011321042388",25.74,29.30,0,327.62,338.74,4.9,2.8,0.004,169847.5,169847.5,5256,0,0,0,L,1122011218,1,121.55,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436145354,195744.00
07/05/2015 21:15,2,0.154,ACTIVE,211.03,330.93,60.002,1436145303,"201051344000685","174011321042388",25.80,30.00,0,326.12,338.14,4.0,2.0,0.009,168892.9,168892.9,5259,0,0,0,L,1122011218,1,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436145355,195745.00
07/05/2015 21:15,2,0.113,ACTIVE,211.48,332.73,59.991,1436145303,"274151322000088","174011321042388",23.28,31.80,0,330.03,338.74,2.6,0.6,0.000,433830.6,433830.6,6142,0,0,0,L,1151911521,1,122.91,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436145356,195746.00
07/05/2015 21:15,2,0.189,ACTIVE,211.03,330.33,59.986,1436145303,"201051344000438","174011321042388",25.70,29.80,0,327.02,337.84,4.9,2.8,0.009,169009.9,169009.9,5242,0,0,0,L,1122011218,1,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436145357,195747.00
07/05/2015 21:15,2,0.213,ACTIVE,210.35,329.13,59.991,1436145303,"201051344001135","174011321042388",25.62,29.80,0,326.72,336.34,5.5,3.4,0.009,160339.2,160339.2,5231,0,0,0,L,1122011218,1,121.33,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436145358,195748.00
07/05/2015 21:15,2,0.215,ACTIVE,210.80,330.63,59.986,1436145303,"201051344000417","174011321042388",25.60,30.00,0,326.72,338.74,5.6,3.5,0.013,164665.0,164665.0,5241,0,0,0,L,1122011218,1,121.33,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436145359,195749.00
07/05/2015 21:15,2,0.195,ACTIVE,210.35,330.03,59.965,1436145303,"201051344000594","174011321042388",25.52,30.00,0,324.32,337.84,5.1,3.0,0.009,165092.9,165092.9,5242,0,0,0,L,1122011218,1,121.33,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436145360,195750.00
07/05/2015 21:15,2,0.127,ACTIVE,211.70,333.03,59.986,1436145303,"274151322000083","174011321042388",24.35,32.80,0,330.03,339.34,3.2,1.1,0.004,448942.2,448942.2,6549,0,0,0,L,1151911521,1,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436145361,195751.00
07/05/2015 21:15,2,0.219,ACTIVE,211.03,330.93,59.991,1436145303,"201051344000585","174011321042388",26.22,29.80,0,326.12,338.44,5.8,3.7,0.013,164110.8,164110.8,5242,0,0,0,L,1122011218,1,121.10,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436145362,195752.00
07/05/2015 21:15,2,0.123,ACTIVE,211.93,333.63,59.996,1436145303,"274151322000054","174011321042388",24.53,33.00,0,329.73,338.74,3.0,1.0,0.000,444018.9,444018.9,6130,0,0,0,L,1151911521,1,122.46,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436145363,195753.00
07/05/2015 21:15,2,0.201,ACTIVE,210.80,330.03,59.996,1436145303,"201051344001203","174011321042388",25.35,29.50,0,326.72,339.95,5.2,3.1,0.009,165252.3,165252.3,5246,0,0,0,L,1122011218,1,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436145364,195754.00
07/05/2015 21:15,2,0.195,ACTIVE,210.57,329.73,59.986,1436145303,"201051344000646","174011321042388",25.82,29.80,0,325.82,338.14,5.1,3.0,0.004,162475.3,162475.3,5237,0,0,0,L,1122011218,1,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436145365,195755.00
07/05/2015 21:15,2,0.086,ACTIVE,212.61,333.93,59.965,1436145303,"274151322000068","174011321042388",29.00,33.80,0,330.93,365.80,2.5,0.5,0.004,351850.6,351850.6,6236,0,0,0,L,1151911521,1,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436145366,195756.00
07/05/2015 21:15,2,0.133,ACTIVE,212.61,333.03,59.986,1436145303,"274151322000076","174011321042388",25.01,32.40,0,331.23,339.34,3.4,1.4,0.009,473519.2,473519.2,6531,0,0,0,L,1151911521,1,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436145366,195757.00
07/05/2015 21:15,2,0.201,ACTIVE,210.57,330.03,59.996,1436145303,"201051344000890","174011321042388",25.47,30.00,0,326.42,338.14,5.2,3.1,0.013,166747.1,166747.1,5245,0,0,0,L,1122011218,1,121.55,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436145382,195758.00
07/05/2015 21:15,2,0.156,ACTIVE,210.35,330.33,59.996,1436145303,"201051344000900","174011321042388",25.39,29.50,0,326.42,337.24,4.0,2.0,0.009,167013.6,167013.6,5257,0,0,0,L,1122011218,1,121.33,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436145383,195759.00
07/05/2015 21:15,2,0.193,ACTIVE,211.03,331.23,59.996,1436145303,"201051344000633","174011321042388",25.52,29.00,0,326.12,339.65,5.0,2.9,0.004,156660.9,156660.9,5255,0,0,0,L,1122011218,1,121.78,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436145384,195760.00
07/05/2015 21:15,2,0.211,ACTIVE,210.57,329.43,59.986,1436145303,"201051344000983","174011321042388",25.56,29.80,0,325.82,337.54,5.5,3.4,0.009,163991.5,163991.5,5257,0,0,0,L,1122011218,1,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436145392,195761.00
07/05/2015 21:15,2,0.191,ACTIVE,210.57,330.33,59.970,1436145303,"201051344000917","174011321042388",25.07,30.80,0,326.42,338.44,4.9,2.8,0.004,167211.8,167211.8,5256,0,0,0,L,1122011218,1,121.33,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436145393,195762.00
07/05/2015 21:15,2,0.189,ACTIVE,210.57,330.03,59.975,1436145303,"201051344000648","174011321042388",25.58,28.80,0,327.62,339.34,4.9,2.8,0.009,163007.4,163007.4,5250,0,0,0,L,1122011218,1,121.10,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436145401,195763.00
07/05/2015 21:15,2,0.199,ACTIVE,210.57,330.03,59.981,1436145303,"201051344001093","174011321042388",25.31,29.80,0,326.42,337.84,5.1,3.0,0.004,165354.4,165354.4,5248,0,0,0,L,1122011218,1,121.33,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436145402,195764.00
07/05/2015 21:15,2,0.166,ACTIVE,210.57,329.13,60.012,1436145303,"201051344000645","174011321042388",25.68,29.50,0,326.72,337.84,4.4,2.3,0.009,163555.1,163555.1,5257,0,0,0,L,1122011218,1,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436145403,195765.00
07/05/2015 21:15,2,0.123,ACTIVE,211.70,331.53,59.965,1436145303,"274151322000085","174011321042388",24.77,31.80,0,330.63,338.74,3.1,1.1,0.004,446269.0,446269.0,6533,0,0,0,L,1151911521,1,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436145404,195766.00
07/05/2015 21:15,2,0.174,ACTIVE,210.35,330.33,59.986,1436145303,"201051344000651","174011321042388",24.77,29.50,0,327.32,338.74,4.4,2.3,0.009,162928.9,162928.9,5243,0,0,0,L,1122011218,1,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436145405,195767.00
07/05/2015 21:15,2,0.193,ACTIVE,210.35,328.22,59.975,1436145303,"201051344000867","174011321042388",25.33,30.00,0,326.42,337.84,5.0,2.9,0.013,155345.0,155345.0,5260,0,0,0,L,1122011218,1,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436145406,195768.00
07/05/2015 21:15,2,0.199,ACTIVE,210.35,329.43,59.975,1436145303,"201051344001230","174011321042388",24.17,29.80,0,325.22,336.94,4.9,2.8,0.004,166445.2,166445.2,5259,0,0,0,L,1122011218,1,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436145414,195769.00
07/05/2015 21:15,2,0.182,ACTIVE,210.57,330.93,59.986,1436145303,"201051344000576","174011321042388",24.51,29.30,0,327.02,338.44,4.5,2.5,0.009,162796.0,162796.0,5263,0,0,0,L,1122011218,1,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436145415,195770.00
07/05/2015 21:15,2,0.217,ACTIVE,210.12,328.82,59.975,1436145303,"201051344000579","174011321042388",26.12,30.30,0,326.72,337.54,5.8,3.6,0.009,169259.6,169259.6,5247,0,0,0,L,1122011218,1,121.10,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436145416,195771.00
07/05/2015 21:15,1,0.022,ACTIVE_NO_POWER,213.0,403.42,60.03,1436145303,"033051125000150","174011321042388",39.85,28,0.000,323.01,439.31,0.8,0.0,0.000,43501.199999988,43501.5,254,0,0,1,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436145438,195772.00
07/05/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1436145303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,38378.099999999,38378.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436146183,195773.00
07/05/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1436145303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,32472.199999986,32472.199999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436146183,195774.00
07/05/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1436145303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,37972.5,37972.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436146183,195775.00
07/05/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1436145303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,38374.000000024,38374.000000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436146183,195776.00
07/05/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1436145303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,40896.500000012,40896.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436146183,195777.00
07/05/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1436145303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,39035.800000012,39035.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436146183,195778.00
07/05/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1436145303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,43441.4,43441.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436146183,195779.00
07/05/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1436145303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,37446.6,37446.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436146183,195780.00
07/05/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1436145303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,32628.000000024,32628.000000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436146183,195781.00
07/05/2015 21:30,2,0.158,ALERT,210.12,292.46,59.944,1436146203,"201051344000955","174011321042388",20.57,28.80,0,292.16,332.73,3.3,1.3,0.000,168381.0,168381.0,5250,0,0,0,L,1122011218,1,121.33,122.01,0002,26,0,0,0,0,0,0,2,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436146272,195782.00
07/05/2015 21:30,2,0.066,ALERT,211.93,294.26,59.970,1436146203,"274151322000095","174011321042388",22.76,31.30,0,293.06,339.04,1.5,0.0,0.000,467709.9,467709.9,6160,0,0,0,L,1151911521,1,122.01,122.68,0002,27,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436146274,195783.00
07/05/2015 21:30,2,0.141,ALERT,210.35,293.36,59.975,1436146203,"201051344000868","174011321042388",21.69,28.30,0,292.46,333.63,3.1,1.1,0.000,154701.7,154701.7,5257,0,0,0,L,1122011218,1,121.55,122.23,0002,26,0,0,0,0,0,0,2,992,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436146275,195784.00
07/05/2015 21:30,2,0.117,ALERT,211.03,292.46,59.975,1436146203,"201051344000853","174011321042388",21.21,28.50,0,292.16,334.54,2.5,0.5,0.000,160969.6,160969.6,5258,0,0,0,L,1122011218,1,122.46,122.23,0002,28,0,0,0,0,0,0,2,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436146277,195785.00
07/05/2015 21:30,2,0.119,ALERT,211.03,293.66,59.975,1436146203,"201051344000582","174011321042388",22.50,29.30,0,292.76,352.27,2.7,0.7,0.000,161195.0,161195.0,5243,0,0,0,L,1122011218,1,122.01,122.46,0002,27,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436146279,195786.00
07/05/2015 21:30,2,0.146,ALERT,210.57,292.46,59.996,1436146203,"201051344000469","174011321042388",20.89,28.00,0,290.95,333.33,3.1,1.1,0.000,156243.5,156243.5,5249,0,0,0,L,1122011218,1,121.33,122.23,0002,26,0,0,0,0,0,0,2,991,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436146281,195787.00
07/05/2015 21:30,2,0.107,ALERT,210.35,292.76,60.012,1436146203,"201051344000988","174011321042388",22.34,29.00,0,290.05,353.17,2.4,0.4,0.000,155838.0,155838.0,5249,0,0,0,L,1122011218,1,121.78,122.01,0002,26,0,0,0,0,0,0,1,995,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436146283,195788.00
07/05/2015 21:30,2,0.131,ALERT,210.35,292.16,59.975,1436146203,"201051344001158","174011321042388",21.59,28.50,0,291.25,332.73,2.9,0.9,0.000,161919.8,161919.8,5246,0,0,0,L,1122011218,1,121.55,121.78,0002,28,0,0,0,0,0,0,2,996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436146284,195789.00
07/05/2015 21:30,2,0.125,ALERT,210.57,292.16,59.975,1436146203,"201051344001025","174011321042388",22.52,28.50,0,291.55,349.86,2.9,0.8,0.000,165386.1,165386.1,5241,0,0,0,L,1122011218,1,121.55,122.23,0002,26,0,0,0,0,0,0,1,994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436146286,195790.00
07/05/2015 21:30,2,0.133,ALERT,210.57,293.06,59.970,1436146203,"201051344000569","174011321042388",22.24,29.30,0,292.46,333.63,3.0,1.0,0.000,168857.8,168857.8,5254,0,0,0,L,1122011218,1,121.33,122.23,0002,27,0,0,0,0,0,0,2,994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436146288,195791.00
07/05/2015 21:30,2,0.000,ALERT,211.70,292.46,59.970,1436146203,"274151322000094","174011321042388",38.19,31.50,0,291.25,375.11,0.0,0.0,0.000,352768.5,352768.5,6628,0,0,0,L,1151911521,1,121.55,123.36,0002,28,0,0,0,0,0,0,195,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436146290,195792.00
07/05/2015 21:30,2,0.127,ALERT,210.35,292.76,59.970,1436146203,"201051344000458","174011321042388",22.15,29.00,0,292.16,333.03,2.9,0.9,0.000,164684.3,164684.3,5249,0,0,0,L,1122011218,1,122.01,122.01,0002,26,0,0,0,0,0,0,2,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436146292,195793.00
07/05/2015 21:30,2,0.078,ALERT,212.16,292.16,59.975,1436146203,"274151322000087","174011321042388",21.93,35.60,0,291.25,343.85,1.7,0.0,0.000,423529.8,423529.8,6132,0,0,0,L,1151911521,1,122.01,122.91,0002,32,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436146294,195794.00
07/05/2015 21:30,2,0.092,ALERT,211.48,292.46,59.965,1436146203,"274151322000052","174011321042388",22.24,31.30,0,291.55,335.44,2.1,0.1,0.000,452780.8,452780.8,6531,0,0,0,L,1151911521,1,121.33,122.91,0002,28,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436146295,195795.00
07/05/2015 21:30,2,0.131,ALERT,211.03,293.36,59.986,1436146203,"201051344001145","174011321042388",22.01,28.30,0,292.76,334.24,2.9,0.9,0.000,169847.9,169847.9,5257,0,0,0,L,1122011218,1,122.01,122.23,0002,28,0,0,0,0,0,0,2,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436146297,195796.00
07/05/2015 21:30,2,0.104,ALERT,210.80,292.76,59.975,1436146203,"201051344000685","174011321042388",19.86,29.00,0,292.16,333.33,2.1,0.1,0.000,168893.2,168893.2,5260,0,0,0,L,1122011218,1,122.68,122.01,0002,26,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436146299,195797.00
07/05/2015 21:30,2,0.055,ALERT,211.25,293.06,59.996,1436146203,"274151322000088","174011321042388",21.01,30.30,0,291.85,340.25,1.2,0.0,0.000,433830.6,433830.6,6143,0,0,0,L,1151911521,1,122.23,122.46,0002,26,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436146301,195798.00
07/05/2015 21:30,2,0.127,ALERT,210.80,292.76,59.970,1436146203,"201051344000438","174011321042388",22.09,28.80,0,292.46,333.33,2.9,0.8,0.000,169010.3,169010.3,5243,0,0,0,L,1122011218,1,122.23,122.23,0002,28,0,0,0,0,0,0,2,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436146302,195799.00
07/05/2015 21:30,2,0.156,ALERT,210.35,292.76,59.970,1436146203,"201051344001135","174011321042388",22.24,28.80,0,292.16,352.87,3.5,1.5,0.000,160339.9,160339.9,5232,0,0,0,L,1122011218,1,121.78,122.01,0002,28,0,0,0,0,0,0,1,994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436146304,195800.00
07/05/2015 21:30,2,0.156,ALERT,210.57,292.16,59.996,1436146203,"201051344000417","174011321042388",21.55,29.00,0,291.55,333.03,3.5,1.4,0.000,164665.6,164665.6,5242,0,0,0,L,1122011218,1,121.55,122.01,0002,27,0,0,0,0,0,0,2,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436146306,195801.00
07/05/2015 21:30,2,0.129,ALERT,210.12,293.36,59.970,1436146203,"201051344000594","174011321042388",22.20,29.00,0,291.85,333.03,2.9,0.9,0.000,165093.4,165093.4,5243,0,0,0,L,1122011218,1,121.55,121.78,0002,26,0,0,0,0,0,0,2,990,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436146308,195802.00
07/05/2015 21:30,2,0.066,ALERT,211.70,293.96,59.975,1436146203,"274151322000083","174011321042388",22.62,31.50,0,292.16,347.76,1.5,0.0,0.000,448942.3,448942.3,6550,0,0,0,L,1151911521,1,121.78,122.91,0002,26,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436146310,195803.00
07/05/2015 21:30,2,0.164,ALERT,210.80,293.36,59.975,1436146203,"201051344000585","174011321042388",21.83,28.50,0,291.85,333.93,3.6,1.6,0.000,164111.5,164111.5,5243,0,0,0,L,1122011218,1,121.55,122.68,0002,26,0,0,0,0,0,0,2,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436146311,195804.00
07/05/2015 21:30,2,0.064,ALERT,211.70,293.06,59.970,1436146203,"274151322000054","174011321042388",22.36,31.80,0,291.85,336.04,1.5,0.0,0.000,444019.0,444019.0,6131,0,0,0,L,1151911521,1,122.01,122.68,0002,29,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436146313,195805.00
07/05/2015 21:30,2,0.154,ALERT,210.80,292.76,59.938,1436146203,"201051344001203","174011321042388",18.87,28.50,0,291.85,334.24,3.0,1.0,0.000,165252.8,165252.8,5247,0,0,0,L,1122011218,1,122.46,122.01,0002,25,0,0,0,0,0,0,2,996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436146315,195806.00
07/05/2015 21:30,2,0.146,ALERT,210.35,293.06,60.002,1436146203,"201051344000646","174011321042388",20.16,28.50,0,291.55,332.73,3.0,1.0,0.000,162475.9,162475.9,5238,0,0,0,L,1122011218,1,122.01,122.01,0002,25,0,0,0,0,0,0,2,995,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436146317,195807.00
07/05/2015 21:30,2,0.008,ALERT,212.38,292.46,59.965,1436146203,"274151322000068","174011321042388",38.23,32.20,0,290.95,372.71,0.0,0.0,0.000,351850.7,351850.7,6237,0,0,0,L,1151911521,1,122.46,123.14,0002,31,0,0,0,0,0,0,205,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436146319,195808.00
07/05/2015 21:30,2,0.070,ALERT,212.61,293.06,59.949,1436146203,"274151322000076","174011321042388",23.38,31.30,0,291.85,336.94,1.7,0.0,0.000,473519.3,473519.3,6532,0,0,0,L,1151911521,1,122.23,123.14,0002,28,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436146320,195809.00
07/05/2015 21:30,2,0.141,ALERT,210.80,293.66,60.002,1436146203,"201051344000890","174011321042388",22.07,29.00,0,292.76,333.33,3.2,1.1,0.000,166747.6,166747.6,5246,0,0,0,L,1122011218,1,122.23,121.78,0002,29,0,0,0,0,0,0,2,997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436146330,195810.00
07/05/2015 21:30,2,0.102,ALERT,210.57,293.06,59.965,1436146203,"201051344000900","174011321042388",21.33,28.30,0,291.55,332.13,2.2,0.2,0.000,167013.8,167013.8,5258,0,0,0,L,1122011218,1,122.01,122.01,0002,25,0,0,0,0,0,0,2,995,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436146332,195811.00
07/05/2015 21:30,2,0.129,ALERT,211.03,292.46,59.970,1436146203,"201051344000633","174011321042388",21.79,28.00,0,290.05,334.24,2.9,0.8,0.000,156661.3,156661.3,5256,0,0,0,L,1122011218,1,122.23,122.46,0002,28,0,0,0,0,0,0,2,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436146334,195812.00
07/05/2015 21:30,2,0.150,ALERT,210.80,293.36,59.970,1436146203,"201051344000983","174011321042388",21.73,28.80,0,292.46,333.93,3.4,1.3,0.000,163992.1,163992.1,5258,0,0,0,L,1122011218,1,122.01,122.01,0002,28,0,0,0,0,0,0,2,990,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436146336,195813.00
07/05/2015 21:30,2,0.131,ALERT,211.03,292.76,59.975,1436146203,"201051344000917","174011321042388",21.05,29.50,0,290.65,333.33,2.8,0.8,0.000,167212.3,167212.3,5257,0,0,0,L,1122011218,1,122.01,122.46,0002,26,0,0,0,0,0,0,2,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436146337,195814.00
07/05/2015 21:30,2,0.129,ALERT,211.03,292.76,59.975,1436146203,"201051344000648","174011321042388",21.85,27.50,0,291.55,333.63,2.9,0.8,0.000,163007.9,163007.9,5251,0,0,0,L,1122011218,1,121.78,122.68,0002,25,0,0,0,0,0,0,2,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436146339,195815.00
07/05/2015 21:30,2,0.145,ALERT,210.80,293.36,59.965,1436146203,"201051344001093","174011321042388",21.17,28.80,0,291.55,333.93,3.1,1.1,0.000,165354.9,165354.9,5249,0,0,0,L,1122011218,1,122.01,122.23,0002,28,0,0,0,0,0,0,2,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436146341,195816.00
07/05/2015 21:30,2,0.111,ALERT,211.03,292.76,59.965,1436146203,"201051344000645","174011321042388",21.83,28.50,0,291.55,333.03,2.5,0.5,0.000,163555.5,163555.5,5258,0,0,0,L,1122011218,1,122.46,122.46,0002,25,0,0,0,0,0,0,2,997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436146343,195817.00
07/05/2015 21:30,2,0.066,ALERT,212.16,293.66,59.917,1436146203,"274151322000085","174011321042388",22.62,30.30,0,292.16,343.85,1.5,0.0,0.000,446269.1,446269.1,6534,0,0,0,L,1151911521,1,122.68,122.68,0002,28,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436146345,195818.00
07/05/2015 21:30,2,0.125,ALERT,211.03,292.46,59.965,1436146203,"201051344000651","174011321042388",19.82,28.30,0,291.55,334.24,2.5,0.5,0.000,162929.3,162929.3,5244,0,0,0,L,1122011218,1,122.46,122.01,0002,26,0,0,0,0,0,0,2,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436146346,195819.00
07/05/2015 21:30,2,0.133,ALERT,210.80,292.76,59.928,1436146203,"201051344000867","174011321042388",21.53,29.00,0,291.85,332.73,2.9,0.9,0.000,155345.5,155345.5,5261,0,0,0,L,1122011218,1,122.46,122.01,0002,26,0,0,0,0,0,0,2,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436146348,195820.00
07/05/2015 21:30,2,0.139,ALERT,210.57,293.66,59.965,1436146203,"201051344001230","174011321042388",20.12,28.50,0,291.85,331.53,2.8,0.8,0.000,166445.6,166445.6,5260,0,0,0,L,1122011218,1,122.01,122.01,0002,26,0,0,0,0,0,0,2,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436146350,195821.00
07/05/2015 21:30,2,0.119,ALERT,211.03,293.36,59.954,1436146203,"201051344000576","174011321042388",20.57,28.00,0,291.55,333.63,2.5,0.5,0.000,162796.3,162796.3,5264,0,0,0,L,1122011218,1,122.23,122.01,0002,25,0,0,0,0,0,0,2,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436146352,195822.00
07/05/2015 21:30,2,0.158,ALERT,210.57,293.66,59.965,1436146203,"201051344000579","174011321042388",21.67,29.00,0,292.46,331.83,3.5,1.5,0.000,169260.3,169260.3,5248,0,0,0,L,1122011218,1,122.01,121.78,0002,25,0,0,0,0,0,0,2,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436146354,195823.00
07/05/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1436146203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,43501.5,43501.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436147083,195824.00
07/05/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1436146203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,38378.099999999,38378.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436147083,195825.00
07/05/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1436146203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,32472.199999986,32472.199999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436147083,195826.00
07/05/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1436146203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,37972.5,37972.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436147083,195827.00
07/05/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1436146203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,38374.000000024,38374.000000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436147083,195828.00
07/05/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1436146203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,40896.500000012,40896.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436147083,195829.00
07/05/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1436146203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,39035.800000012,39035.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436147083,195830.00
07/05/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1436146203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,43441.4,43441.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436147083,195831.00
07/05/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1436146203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,37446.6,37446.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436147083,195832.00
07/05/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1436146203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,32628.000000024,32628.000000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436147083,195833.00
07/05/2015 21:45,2,0.000,ALERT,209.90,293.06,59.991,1436147103,"201051344000955","174011321042388",0.00,27.80,0,290.65,294.56,0.0,0.0,0.000,168381.1,168381.1,5252,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1436147178,195834.00
07/05/2015 21:45,2,0.000,ALERT,211.48,294.26,59.944,1436147103,"274151322000095","174011321042388",0.00,29.80,0,291.85,296.06,0.0,0.0,0.000,467709.9,467709.9,6162,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1436147180,195835.00
07/05/2015 21:45,2,0.000,ALERT,210.12,293.36,59.991,1436147103,"201051344000868","174011321042388",0.00,27.00,0,291.25,295.46,0.0,0.0,0.000,154701.8,154701.8,5259,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1436147181,195836.00
07/05/2015 21:45,2,0.000,ALERT,210.80,292.76,59.981,1436147103,"201051344000853","174011321042388",0.00,27.30,0,290.65,295.16,0.0,0.0,0.000,160969.7,160969.7,5260,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1436147183,195837.00
07/05/2015 21:45,2,0.000,ALERT,210.57,293.66,59.991,1436147103,"201051344000582","174011321042388",0.00,28.00,0,291.25,295.46,0.0,0.0,0.000,161195.0,161195.0,5245,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1436147185,195838.00
