ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/05/2015 21:45,2,0.000,ALERT,210.12,292.46,59.991,1436147103,"201051344000469","174011321042388",0.00,26.80,0,289.45,293.96,0.0,0.0,0.000,156243.6,156243.6,5251,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1436147187,195839.00
07/05/2015 21:45,2,0.000,ALERT,210.12,293.06,59.991,1436147103,"201051344000988","174011321042388",0.00,27.50,0,288.55,294.26,0.0,0.0,0.000,155838.0,155838.0,5251,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1436147188,195840.00
07/05/2015 21:45,2,0.000,ALERT,210.12,292.46,59.986,1436147103,"201051344001158","174011321042388",0.00,27.30,0,289.75,293.96,0.0,0.0,0.000,161919.8,161919.8,5248,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1436147190,195841.00
07/05/2015 21:45,2,0.000,ALERT,210.12,292.46,59.986,1436147103,"201051344001025","174011321042388",0.00,27.00,0,290.65,295.76,0.0,0.0,0.000,165386.1,165386.1,5243,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1436147192,195842.00
07/05/2015 21:45,2,0.000,ALERT,210.12,293.06,60.002,1436147103,"201051344000569","174011321042388",0.00,27.80,0,291.25,295.46,0.0,0.0,0.000,168857.8,168857.8,5256,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1436147194,195843.00
07/05/2015 21:45,2,0.000,ALERT,211.70,292.76,59.986,1436147103,"274151322000094","174011321042388",0.00,29.80,0,290.35,363.09,0.0,0.0,0.000,352768.5,352768.5,6630,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,54,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1436147196,195844.00
07/05/2015 21:45,2,0.000,ALERT,210.12,293.06,59.986,1436147103,"201051344000458","174011321042388",0.00,27.80,0,290.95,295.46,0.0,0.0,0.000,164684.3,164684.3,5251,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1436147198,195845.00
07/05/2015 21:45,2,0.000,ALERT,211.48,292.46,59.959,1436147103,"274151322000087","174011321042388",0.00,34.00,0,290.35,295.16,0.0,0.0,0.000,423529.8,423529.8,6134,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1436147200,195846.00
07/05/2015 21:45,2,0.000,ALERT,211.48,293.36,59.949,1436147103,"274151322000052","174011321042388",0.00,29.80,0,290.65,295.76,0.0,0.0,0.000,452780.8,452780.8,6533,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1436147201,195847.00
07/05/2015 21:45,2,0.000,ALERT,210.57,293.66,59.986,1436147103,"201051344001145","174011321042388",0.00,27.00,0,291.55,296.06,0.0,0.0,0.000,169848.0,169848.0,5259,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1436147203,195848.00
07/05/2015 21:45,2,0.000,ALERT,210.57,293.06,59.991,1436147103,"201051344000685","174011321042388",0.00,27.80,0,290.65,294.86,0.0,0.0,0.000,168893.2,168893.2,5262,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1436147205,195849.00
07/05/2015 21:45,2,0.000,ALERT,211.25,293.66,59.954,1436147103,"274151322000088","174011321042388",0.00,28.80,0,290.95,295.46,0.0,0.0,0.000,433830.6,433830.6,6145,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1436147207,195850.00
07/05/2015 21:45,2,0.000,ALERT,210.57,293.36,59.986,1436147103,"201051344000438","174011321042388",0.00,27.50,0,290.95,295.46,0.0,0.0,0.000,169010.4,169010.4,5245,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1436147209,195851.00
07/05/2015 21:45,2,0.000,ALERT,210.12,293.06,60.028,1436147103,"201051344001135","174011321042388",0.00,27.50,0,290.95,295.46,0.0,0.0,0.000,160340.0,160340.0,5234,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1436147211,195852.00
07/05/2015 21:45,2,0.000,ALERT,210.57,292.46,59.991,1436147103,"201051344000417","174011321042388",0.00,27.50,0,290.05,294.26,0.0,0.0,0.000,164665.8,164665.8,5244,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1436147212,195853.00
07/05/2015 21:45,2,0.000,ALERT,209.90,293.66,59.991,1436147103,"201051344000594","174011321042388",0.00,27.80,0,290.35,294.86,0.0,0.0,0.000,165093.5,165093.5,5245,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1436147214,195854.00
07/05/2015 21:45,2,0.000,ALERT,211.70,294.26,59.986,1436147103,"274151322000083","174011321042388",0.00,30.00,0,290.95,295.46,0.0,0.0,0.000,448942.3,448942.3,6552,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1436147216,195855.00
07/05/2015 21:45,2,0.000,ALERT,210.57,293.36,59.965,1436147103,"201051344000585","174011321042388",0.00,27.30,0,290.05,294.86,0.0,0.0,0.000,164111.6,164111.6,5245,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1436147218,195856.00
07/05/2015 21:45,2,0.000,ALERT,211.48,293.96,59.986,1436147103,"274151322000054","174011321042388",0.00,30.50,0,290.95,295.76,0.0,0.0,0.000,444019.0,444019.0,6133,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1436147220,195857.00
07/05/2015 21:45,2,0.000,ALERT,210.57,293.06,59.991,1436147103,"201051344001203","174011321042388",0.00,27.30,0,290.65,296.66,0.0,0.0,0.000,165252.8,165252.8,5249,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1436147222,195858.00
07/05/2015 21:45,2,0.000,ALERT,210.12,293.06,59.986,1436147103,"201051344000646","174011321042388",0.00,27.30,0,290.35,294.56,0.0,0.0,0.000,162475.9,162475.9,5240,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1436147223,195859.00
07/05/2015 21:45,2,0.000,ALERT,212.16,292.76,59.986,1436147103,"274151322000068","174011321042388",0.00,30.30,0,290.35,363.39,0.0,0.0,0.000,351850.7,351850.7,6239,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,47,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1436147225,195860.00
07/05/2015 21:45,2,0.000,ALERT,212.16,293.36,59.986,1436147103,"274151322000076","174011321042388",0.00,29.80,0,290.35,295.46,0.0,0.0,0.000,473519.3,473519.3,6534,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1436147227,195861.00
07/05/2015 21:45,2,0.000,ALERT,210.35,293.66,59.991,1436147103,"201051344000890","174011321042388",0.00,28.00,0,291.55,296.06,0.0,0.0,0.000,166747.7,166747.7,5248,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1436147229,195862.00
07/05/2015 21:45,2,0.000,ALERT,210.35,293.06,59.991,1436147103,"201051344000900","174011321042388",0.00,27.00,0,290.05,294.26,0.0,0.0,0.000,167013.8,167013.8,5260,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1436147231,195863.00
07/05/2015 21:45,2,0.000,ALERT,210.80,292.46,59.949,1436147103,"201051344000633","174011321042388",0.00,26.80,0,288.85,293.96,0.0,0.0,0.000,156661.4,156661.4,5258,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1436147232,195864.00
07/05/2015 21:45,2,0.000,ALERT,210.35,293.36,59.986,1436147103,"201051344000983","174011321042388",0.00,27.50,0,291.25,295.46,0.0,0.0,0.000,163992.2,163992.2,5260,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1436147234,195865.00
07/05/2015 21:45,2,0.000,ALERT,210.57,292.76,59.991,1436147103,"201051344000917","174011321042388",0.00,28.30,0,289.75,294.26,0.0,0.0,0.000,167212.3,167212.3,5259,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1436147236,195866.00
07/05/2015 21:45,2,0.000,ALERT,210.80,292.76,59.944,1436147103,"201051344000648","174011321042388",0.00,26.30,0,290.35,295.16,0.0,0.0,0.000,163008.0,163008.0,5253,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1436147238,195867.00
07/05/2015 21:45,2,0.000,ALERT,210.57,293.06,59.986,1436147103,"201051344001093","174011321042388",0.00,27.50,0,290.65,294.86,0.0,0.0,0.000,165354.9,165354.9,5251,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1436147240,195868.00
07/05/2015 21:45,2,0.000,ALERT,211.03,293.06,59.991,1436147103,"201051344000645","174011321042388",0.00,27.30,0,290.65,294.86,0.0,0.0,0.000,163555.5,163555.5,5260,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1436147241,195869.00
07/05/2015 21:45,2,0.000,ALERT,211.93,293.66,59.986,1436147103,"274151322000085","174011321042388",0.00,28.80,0,290.95,295.46,0.0,0.0,0.000,446269.1,446269.1,6536,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1436147243,195870.00
07/05/2015 21:45,2,0.000,ALERT,210.80,292.46,60.007,1436147103,"201051344000651","174011321042388",0.00,27.00,0,290.35,294.56,0.0,0.0,0.000,162929.3,162929.3,5246,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1436147245,195871.00
07/05/2015 21:45,2,0.000,ALERT,210.80,293.06,60.028,1436147103,"201051344000867","174011321042388",0.00,27.50,0,290.65,295.16,0.0,0.0,0.000,155345.6,155345.6,5263,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1436147247,195872.00
07/05/2015 21:45,2,0.000,ALERT,210.57,293.66,59.986,1436147103,"201051344001230","174011321042388",0.00,27.30,0,290.95,295.16,0.0,0.0,0.000,166445.7,166445.7,5262,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1436147249,195873.00
07/05/2015 21:45,2,0.000,ALERT,211.03,293.66,59.981,1436147103,"201051344000576","174011321042388",0.00,26.80,0,290.65,294.86,0.0,0.0,0.000,162796.4,162796.4,5266,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1436147250,195874.00
07/05/2015 21:45,2,0.000,ALERT,210.57,293.96,59.991,1436147103,"201051344000579","174011321042388",0.00,27.80,0,291.25,295.46,0.0,0.0,0.000,169260.4,169260.4,5250,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1436147252,195875.00
07/05/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1436147103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,43501.5,43501.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436147983,195876.00
07/05/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1436147103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,38378.099999999,38378.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436147983,195877.00
07/05/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1436147103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,32472.199999986,32472.199999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436147983,195878.00
07/05/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1436147103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,37972.5,37972.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436147983,195879.00
07/05/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1436147103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,38374.000000024,38374.000000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436147983,195880.00
07/05/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1436147103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,40896.500000012,40896.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436147983,195881.00
07/05/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1436147103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,39035.800000012,39035.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436147983,195882.00
07/05/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1436147103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,43441.4,43441.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436147983,195883.00
07/05/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1436147103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,37446.6,37446.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436147983,195884.00
07/05/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1436147103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,32628.000000024,32628.000000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436147983,195885.00
07/05/2015 22:00,2,0.000,ALERT,209.44,292.76,59.991,1436148003,"201051344000955","174011321042388",0.00,26.50,0,290.95,294.86,0.0,0.0,0.000,168381.1,168381.1,5254,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436148079,195886.00
07/05/2015 22:00,2,0.000,ALERT,211.03,293.96,59.986,1436148003,"274151322000095","174011321042388",0.00,28.30,0,292.16,295.76,0.0,0.0,0.000,467709.9,467709.9,6164,0,0,0,L,1151911521,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436148080,195887.00
07/05/2015 22:00,2,0.000,ALERT,209.67,293.36,60.028,1436148003,"201051344000868","174011321042388",0.00,26.00,0,291.55,295.76,0.0,0.0,0.000,154701.8,154701.8,5261,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436148082,195888.00
07/05/2015 22:00,2,0.000,ALERT,210.35,292.46,59.991,1436148003,"201051344000853","174011321042388",0.00,26.00,0,290.65,295.16,0.0,0.0,0.000,160969.7,160969.7,5262,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436148084,195889.00
07/05/2015 22:00,2,0.000,ALERT,210.35,293.36,60.023,1436148003,"201051344000582","174011321042388",0.00,26.80,0,291.85,295.46,0.0,0.0,0.000,161195.0,161195.0,5247,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436148086,195890.00
07/05/2015 22:00,2,0.000,ALERT,209.67,292.16,59.986,1436148003,"201051344000469","174011321042388",0.00,25.80,0,289.75,293.96,0.0,0.0,0.000,156243.6,156243.6,5253,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436148088,195891.00
07/05/2015 22:00,2,0.000,ALERT,209.67,292.46,59.986,1436148003,"201051344000988","174011321042388",0.00,26.50,0,288.85,294.56,0.0,0.0,0.000,155838.0,155838.0,5253,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436148089,195892.00
07/05/2015 22:00,2,0.000,ALERT,209.90,292.16,59.986,1436148003,"201051344001158","174011321042388",0.00,26.30,0,290.35,293.96,0.0,0.0,0.000,161919.8,161919.8,5250,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436148091,195893.00
07/05/2015 22:00,2,0.000,ALERT,209.90,292.46,59.986,1436148003,"201051344001025","174011321042388",0.00,26.00,0,290.65,295.76,0.0,0.0,0.000,165386.1,165386.1,5245,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436148093,195894.00
07/05/2015 22:00,2,0.000,ALERT,209.90,293.06,59.991,1436148003,"201051344000569","174011321042388",0.00,26.80,0,291.55,295.76,0.0,0.0,0.000,168857.8,168857.8,5258,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436148095,195895.00
07/05/2015 22:00,2,0.000,ALERT,211.25,292.76,59.991,1436148003,"274151322000094","174011321042388",0.00,28.30,0,290.95,294.56,0.0,0.0,0.000,352768.5,352768.5,6632,0,0,0,L,1151911521,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436148097,195896.00
07/05/2015 22:00,2,0.000,ALERT,209.67,292.76,59.981,1436148003,"201051344000458","174011321042388",0.00,26.80,0,290.95,295.76,0.0,0.0,0.000,164684.3,164684.3,5253,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436148099,195897.00
07/05/2015 22:00,2,0.000,ALERT,211.03,292.46,59.981,1436148003,"274151322000087","174011321042388",0.00,32.40,0,290.65,294.86,0.0,0.0,0.000,423529.8,423529.8,6136,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436148101,195898.00
07/05/2015 22:00,2,0.000,ALERT,210.80,292.46,59.981,1436148003,"274151322000052","174011321042388",0.00,28.50,0,290.95,295.46,0.0,0.0,0.000,452780.8,452780.8,6535,0,0,0,L,1151911521,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436148102,195899.00
07/05/2015 22:00,2,0.000,ALERT,210.12,293.06,59.986,1436148003,"201051344001145","174011321042388",0.00,26.00,0,291.85,296.06,0.0,0.0,0.000,169848.0,169848.0,5261,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436148104,195900.00
07/05/2015 22:00,2,0.000,ALERT,210.12,292.76,59.986,1436148003,"201051344000685","174011321042388",0.00,26.80,0,291.25,294.86,0.0,0.0,0.000,168893.2,168893.2,5264,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436148106,195901.00
07/05/2015 22:00,2,0.000,ALERT,210.57,292.76,59.986,1436148003,"274151322000088","174011321042388",0.00,27.80,0,291.25,295.16,0.0,0.0,0.000,433830.6,433830.6,6147,0,0,0,L,1151911521,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436148108,195902.00
07/05/2015 22:00,2,0.000,ALERT,209.90,292.76,59.991,1436148003,"201051344000438","174011321042388",0.00,26.30,0,291.55,295.46,0.0,0.0,0.000,169010.4,169010.4,5247,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436148110,195903.00
07/05/2015 22:00,2,0.000,ALERT,209.44,292.76,59.986,1436148003,"201051344001135","174011321042388",0.00,26.50,0,291.25,295.46,0.0,0.0,0.000,160340.0,160340.0,5236,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436148111,195904.00
07/05/2015 22:00,2,0.000,ALERT,209.90,292.16,59.996,1436148003,"201051344000417","174011321042388",0.00,26.50,0,290.65,294.26,0.0,0.0,0.000,164665.8,164665.8,5246,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436148113,195905.00
07/05/2015 22:00,2,0.000,ALERT,209.44,293.06,59.986,1436148003,"201051344000594","174011321042388",0.00,26.80,0,290.65,295.16,0.0,0.0,0.000,165093.5,165093.5,5247,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436148115,195906.00
07/05/2015 22:00,2,0.000,ALERT,210.80,293.06,59.975,1436148003,"274151322000083","174011321042388",0.00,28.50,0,291.25,295.46,0.0,0.0,0.000,448942.3,448942.3,6554,0,0,0,L,1151911521,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436148117,195907.00
07/05/2015 22:00,2,0.000,ALERT,209.90,292.76,59.986,1436148003,"201051344000585","174011321042388",0.00,26.30,0,290.65,294.86,0.0,0.0,0.000,164111.6,164111.6,5247,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436148119,195908.00
07/05/2015 22:00,2,0.000,ALERT,210.80,292.76,59.981,1436148003,"274151322000054","174011321042388",0.00,29.00,0,291.55,295.46,0.0,0.0,0.000,444019.0,444019.0,6135,0,0,0,L,1151911521,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436148121,195909.00
07/05/2015 22:00,2,0.000,ALERT,209.90,292.46,59.954,1436148003,"201051344001203","174011321042388",0.00,26.30,0,290.95,296.96,0.0,0.0,0.000,165252.8,165252.8,5251,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436148122,195910.00
07/05/2015 22:00,2,0.000,ALERT,209.44,292.76,59.986,1436148003,"201051344000646","174011321042388",0.00,26.30,0,290.65,294.56,0.0,0.0,0.000,162475.9,162475.9,5242,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436148124,195911.00
07/05/2015 22:00,2,0.000,ALERT,210.80,290.95,59.981,1436148003,"274151322000068","174011321042388",0.00,29.00,0,290.35,294.26,0.0,0.0,0.000,351850.7,351850.7,6241,0,0,0,L,1151911521,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436148126,195912.00
07/05/2015 22:00,2,0.000,ALERT,211.25,292.76,59.975,1436148003,"274151322000076","174011321042388",0.00,28.30,0,290.65,295.16,0.0,0.0,0.000,473519.3,473519.3,6536,0,0,0,L,1151911521,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436148128,195913.00
07/05/2015 22:00,2,0.000,ALERT,209.44,293.06,59.981,1436148003,"201051344000890","174011321042388",0.00,26.80,0,291.25,296.06,0.0,0.0,0.000,166747.7,166747.7,5250,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436148130,195914.00
07/05/2015 22:00,2,0.000,ALERT,209.44,292.46,59.981,1436148003,"201051344000900","174011321042388",0.00,26.00,0,290.35,294.56,0.0,0.0,0.000,167013.8,167013.8,5262,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436148131,195915.00
07/05/2015 22:00,2,0.000,ALERT,210.12,291.55,59.981,1436148003,"201051344000633","174011321042388",0.00,25.80,0,288.85,293.96,0.0,0.0,0.000,156661.4,156661.4,5260,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436148133,195916.00
07/05/2015 22:00,2,0.000,ALERT,209.67,292.76,59.986,1436148003,"201051344000983","174011321042388",0.00,26.50,0,290.95,295.46,0.0,0.0,0.000,163992.2,163992.2,5262,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436148135,195917.00
07/05/2015 22:00,2,0.000,ALERT,209.90,292.16,59.981,1436148003,"201051344000917","174011321042388",0.00,27.30,0,289.75,294.26,0.0,0.0,0.000,167212.3,167212.3,5261,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436148137,195918.00
07/05/2015 22:00,2,0.000,ALERT,209.90,291.85,59.986,1436148003,"201051344000648","174011321042388",0.00,25.50,0,290.35,295.16,0.0,0.0,0.000,163008.0,163008.0,5255,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436148139,195919.00
07/05/2015 22:00,2,0.000,ALERT,209.67,292.76,59.949,1436148003,"201051344001093","174011321042388",0.00,26.50,0,290.95,294.86,0.0,0.0,0.000,165354.9,165354.9,5253,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436148140,195920.00
07/05/2015 22:00,2,0.000,ALERT,210.12,292.46,59.991,1436148003,"201051344000645","174011321042388",0.00,26.30,0,290.35,294.86,0.0,0.0,0.000,163555.5,163555.5,5262,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436148142,195921.00
07/05/2015 22:00,2,0.000,ALERT,211.25,293.06,59.986,1436148003,"274151322000085","174011321042388",0.00,27.80,0,290.95,295.16,0.0,0.0,0.000,446269.1,446269.1,6538,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436148144,195922.00
07/05/2015 22:00,2,0.000,ALERT,209.90,291.85,59.991,1436148003,"201051344000651","174011321042388",0.00,26.00,0,290.05,294.56,0.0,0.0,0.000,162929.3,162929.3,5248,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436148146,195923.00
07/05/2015 22:00,2,0.000,ALERT,209.90,292.46,59.991,1436148003,"201051344000867","174011321042388",0.00,26.50,0,290.35,295.46,0.0,0.0,0.000,155345.6,155345.6,5265,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436148147,195924.00
07/05/2015 22:00,2,0.000,ALERT,209.67,293.06,60.012,1436148003,"201051344001230","174011321042388",0.00,26.30,0,291.25,295.16,0.0,0.0,0.000,166445.7,166445.7,5264,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436148149,195925.00
07/05/2015 22:00,2,0.000,ALERT,210.12,292.76,59.975,1436148003,"201051344000576","174011321042388",0.00,25.80,0,290.65,295.16,0.0,0.0,0.000,162796.4,162796.4,5268,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436148151,195926.00
07/05/2015 22:00,2,0.000,ALERT,209.44,292.76,60.002,1436148003,"201051344000579","174011321042388",0.00,26.80,0,291.25,295.76,0.0,0.0,0.000,169260.4,169260.4,5252,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436148153,195927.00
07/05/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1436148003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,37446.6,37446.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436148883,195928.00
07/05/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1436148003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,32628.000000024,32628.000000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436148883,195929.00
07/05/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1436148003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,43501.5,43501.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436148883,195930.00
07/05/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1436148003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,38378.099999999,38378.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436148883,195931.00
07/05/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1436148003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,32472.199999986,32472.199999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436148883,195932.00
07/05/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1436148003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,37972.5,37972.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436148883,195933.00
07/05/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1436148003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,38374.000000024,38374.000000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436148883,195934.00
07/05/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1436148003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,40896.500000012,40896.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436148883,195935.00
07/05/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1436148003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,39035.800000012,39035.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436148883,195936.00
07/05/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1436148003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,43441.4,43441.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436148883,195937.00
07/05/2015 22:15,2,0.000,ALERT,209.67,293.66,60.018,1436148903,"201051344000955","174011321042388",0.00,26.00,0,290.65,294.86,0.0,0.0,0.000,168381.1,168381.1,5256,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436148979,195938.00
07/05/2015 22:15,2,0.000,ALERT,211.25,294.56,60.007,1436148903,"274151322000095","174011321042388",0.00,27.30,0,291.85,295.76,0.0,0.0,0.000,467709.9,467709.9,6166,0,0,0,L,1151911521,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436148981,195939.00
07/05/2015 22:15,2,0.000,ALERT,209.67,293.96,60.012,1436148903,"201051344000868","174011321042388",0.00,25.50,0,291.25,295.76,0.0,0.0,0.000,154701.8,154701.8,5263,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436148983,195940.00
07/05/2015 22:15,2,0.000,ALERT,210.12,292.76,60.018,1436148903,"201051344000853","174011321042388",0.00,25.50,0,290.65,295.16,0.0,0.0,0.000,160969.7,160969.7,5264,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436148985,195941.00
07/05/2015 22:15,2,0.000,ALERT,210.35,294.26,59.991,1436148903,"201051344000582","174011321042388",0.00,26.00,0,291.55,295.46,0.0,0.0,0.000,161195.0,161195.0,5249,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436148987,195942.00
07/05/2015 22:15,2,0.000,ALERT,209.90,292.76,60.023,1436148903,"201051344000469","174011321042388",0.00,25.00,0,289.75,294.26,0.0,0.0,0.000,156243.6,156243.6,5255,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436148988,195943.00
07/05/2015 22:15,2,0.000,ALERT,209.67,293.06,60.007,1436148903,"201051344000988","174011321042388",0.00,25.80,0,288.55,294.56,0.0,0.0,0.000,155838.0,155838.0,5255,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436148990,195944.00
07/05/2015 22:15,2,0.000,ALERT,209.90,293.06,60.012,1436148903,"201051344001158","174011321042388",0.00,25.50,0,290.05,294.26,0.0,0.0,0.000,161919.8,161919.8,5252,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436148992,195945.00
07/05/2015 22:15,2,0.000,ALERT,209.90,293.06,60.034,1436148903,"201051344001025","174011321042388",0.00,25.30,0,290.35,295.76,0.0,0.0,0.000,165386.1,165386.1,5247,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436148994,195946.00
07/05/2015 22:15,2,0.000,ALERT,209.90,293.66,60.018,1436148903,"201051344000569","174011321042388",0.00,26.00,0,291.25,295.76,0.0,0.0,0.000,168857.8,168857.8,5260,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436148995,195947.00
07/05/2015 22:15,2,0.000,ALERT,211.48,293.06,60.007,1436148903,"274151322000094","174011321042388",0.00,27.30,0,290.35,294.56,0.0,0.0,0.000,352768.5,352768.5,6634,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436148997,195948.00
07/05/2015 22:15,2,0.000,ALERT,209.90,293.66,60.007,1436148903,"201051344000458","174011321042388",0.00,26.00,0,290.65,295.76,0.0,0.0,0.000,164684.3,164684.3,5255,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436148999,195949.00
07/05/2015 22:15,2,0.000,ALERT,211.48,293.36,60.007,1436148903,"274151322000087","174011321042388",0.00,31.30,0,290.05,294.86,0.0,0.0,0.000,423529.8,423529.8,6138,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436149001,195950.00
07/05/2015 22:15,2,0.000,ALERT,211.03,294.26,60.007,1436148903,"274151322000052","174011321042388",0.00,27.50,0,290.05,295.46,0.0,0.0,0.000,452780.8,452780.8,6537,0,0,0,L,1151911521,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436149003,195951.00
07/05/2015 22:15,2,0.000,ALERT,210.57,294.26,60.018,1436148903,"201051344001145","174011321042388",0.00,25.50,0,291.25,296.06,0.0,0.0,0.000,169848.0,169848.0,5263,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436149005,195952.00
07/05/2015 22:15,2,0.000,ALERT,210.57,293.66,60.007,1436148903,"201051344000685","174011321042388",0.00,26.00,0,290.65,294.86,0.0,0.0,0.000,168893.2,168893.2,5266,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436149006,195953.00
07/05/2015 22:15,2,0.000,ALERT,211.25,294.26,60.002,1436148903,"274151322000088","174011321042388",0.00,27.00,0,290.65,295.16,0.0,0.0,0.000,433830.6,433830.6,6149,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436149008,195954.00
07/05/2015 22:15,2,0.000,ALERT,210.35,293.96,60.012,1436148903,"201051344000438","174011321042388",0.00,25.80,0,290.95,295.46,0.0,0.0,0.000,169010.4,169010.4,5249,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436149010,195955.00
07/05/2015 22:15,2,0.000,ALERT,209.90,293.66,60.007,1436148903,"201051344001135","174011321042388",0.00,25.80,0,290.95,295.46,0.0,0.0,0.000,160340.0,160340.0,5238,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436149012,195956.00
07/05/2015 22:15,2,0.000,ALERT,210.35,293.06,60.012,1436148903,"201051344000417","174011321042388",0.00,25.80,0,290.35,294.56,0.0,0.0,0.000,164665.8,164665.8,5248,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436149014,195957.00
07/05/2015 22:15,2,0.000,ALERT,209.90,293.96,59.970,1436148903,"201051344000594","174011321042388",0.00,26.00,0,290.05,295.16,0.0,0.0,0.000,165093.5,165093.5,5249,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436149016,195958.00
07/05/2015 22:15,2,0.000,ALERT,211.25,293.96,59.975,1436148903,"274151322000083","174011321042388",0.00,27.50,0,290.65,295.46,0.0,0.0,0.000,448942.3,448942.3,6556,0,0,0,L,1151911521,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436149018,195959.00
07/05/2015 22:15,2,0.000,ALERT,210.35,293.96,60.018,1436148903,"201051344000585","174011321042388",0.00,25.80,0,290.35,294.86,0.0,0.0,0.000,164111.6,164111.6,5249,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436149019,195960.00
07/05/2015 22:15,2,0.000,ALERT,211.48,294.26,60.018,1436148903,"274151322000054","174011321042388",0.00,28.00,0,290.65,295.46,0.0,0.0,0.000,444019.0,444019.0,6137,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436149021,195961.00
07/05/2015 22:15,2,0.000,ALERT,210.35,293.36,60.018,1436148903,"201051344001203","174011321042388",0.00,25.50,0,290.65,296.96,0.0,0.0,0.000,165252.8,165252.8,5253,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436149023,195962.00
07/05/2015 22:15,2,0.000,ALERT,210.12,293.96,60.018,1436148903,"201051344000646","174011321042388",0.00,25.50,0,289.15,294.86,0.0,0.0,0.000,162475.9,162475.9,5244,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436149025,195963.00
07/05/2015 22:15,2,0.000,ALERT,212.38,293.36,60.023,1436148903,"274151322000068","174011321042388",0.00,28.00,0,290.05,294.26,0.0,0.0,0.000,351850.7,351850.7,6243,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436149027,195964.00
07/05/2015 22:15,2,0.000,ALERT,212.16,293.66,60.018,1436148903,"274151322000076","174011321042388",0.00,27.30,0,290.95,295.16,0.0,0.0,0.000,473519.3,473519.3,6538,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436149029,195965.00
07/05/2015 22:15,2,0.000,ALERT,210.12,294.26,60.018,1436148903,"201051344000890","174011321042388",0.00,26.00,0,290.95,296.36,0.0,0.0,0.000,166747.7,166747.7,5252,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436149030,195966.00
07/05/2015 22:15,2,0.000,ALERT,210.12,293.36,60.018,1436148903,"201051344000900","174011321042388",0.00,25.30,0,290.05,294.56,0.0,0.0,0.000,167013.8,167013.8,5264,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436149032,195967.00
07/05/2015 22:15,2,0.000,ALERT,210.57,293.06,60.018,1436148903,"201051344000633","174011321042388",0.00,25.30,0,288.55,293.96,0.0,0.0,0.000,156661.4,156661.4,5262,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436149034,195968.00
07/05/2015 22:15,2,0.000,ALERT,210.35,293.96,60.028,1436148903,"201051344000983","174011321042388",0.00,25.80,0,290.95,295.46,0.0,0.0,0.000,163992.2,163992.2,5264,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436149036,195969.00
07/05/2015 22:15,2,0.000,ALERT,210.35,293.36,60.012,1436148903,"201051344000917","174011321042388",0.00,26.50,0,289.75,294.56,0.0,0.0,0.000,167212.3,167212.3,5263,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436149038,195970.00
07/05/2015 22:15,2,0.000,ALERT,210.57,293.36,60.018,1436148903,"201051344000648","174011321042388",0.00,25.00,0,290.35,295.46,0.0,0.0,0.000,163008.0,163008.0,5257,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436149040,195971.00
07/05/2015 22:15,2,0.000,ALERT,210.35,293.66,60.012,1436148903,"201051344001093","174011321042388",0.00,26.00,0,290.95,294.86,0.0,0.0,0.000,165354.9,165354.9,5255,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436149041,195972.00
07/05/2015 22:15,2,0.000,ALERT,210.57,293.36,60.012,1436148903,"201051344000645","174011321042388",0.00,25.80,0,290.35,294.86,0.0,0.0,0.000,163555.5,163555.5,5264,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436149043,195973.00
07/05/2015 22:15,2,0.000,ALERT,211.70,294.26,60.023,1436148903,"274151322000085","174011321042388",0.00,27.00,0,291.55,295.16,0.0,0.0,0.000,446269.1,446269.1,6540,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436149045,195974.00
07/05/2015 22:15,2,0.000,ALERT,210.57,293.36,60.012,1436148903,"201051344000651","174011321042388",0.00,25.30,0,290.35,294.86,0.0,0.0,0.000,162929.3,162929.3,5250,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436149047,195975.00
07/05/2015 22:15,2,0.000,ALERT,210.57,293.66,59.991,1436148903,"201051344000867","174011321042388",0.00,26.00,0,290.35,295.46,0.0,0.0,0.000,155345.6,155345.6,5267,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436149049,195976.00
07/05/2015 22:15,2,0.000,ALERT,210.35,294.26,60.023,1436148903,"201051344001230","174011321042388",0.00,25.50,0,291.25,295.16,0.0,0.0,0.000,166445.7,166445.7,5266,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436149050,195977.00
07/05/2015 22:15,2,0.000,ALERT,210.80,294.26,60.028,1436148903,"201051344000576","174011321042388",0.00,25.30,0,290.95,294.86,0.0,0.0,0.000,162796.4,162796.4,5270,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436149052,195978.00
07/05/2015 22:15,2,0.000,ALERT,210.35,294.26,60.012,1436148903,"201051344000579","174011321042388",0.00,26.00,0,291.25,295.76,0.0,0.0,0.000,169260.4,169260.4,5254,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436149054,195979.00
07/05/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1436148903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,39035.800000012,39035.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436149783,195980.00
07/05/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1436148903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,43441.4,43441.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436149783,195981.00
07/05/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1436148903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,37446.6,37446.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436149783,195982.00
07/05/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1436148903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,32628.000000024,32628.000000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436149783,195983.00
07/05/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1436148903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,43501.5,43501.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436149783,195984.00
07/05/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1436148903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,38378.099999999,38378.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436149783,195985.00
07/05/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1436148903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,32472.199999986,32472.199999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436149783,195986.00
07/05/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1436148903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,37972.5,37972.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436149783,195987.00
