ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/05/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1436148903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,38374.000000024,38374.000000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436149783,195988.00
07/05/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1436148903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,40896.500000012,40896.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436149783,195989.00
07/05/2015 22:30,2,0.000,ALERT,210.12,294.56,59.986,1436149803,"201051344000955","174011321042388",0.00,25.50,0,291.25,295.76,0.0,0.0,0.000,168381.1,168381.1,5258,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436149880,195990.00
07/05/2015 22:30,2,0.000,ALERT,211.48,295.46,59.986,1436149803,"274151322000095","174011321042388",0.00,26.30,0,292.46,296.96,0.0,0.0,0.000,467709.9,467709.9,6168,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436149881,195991.00
07/05/2015 22:30,2,0.000,ALERT,210.12,294.86,59.986,1436149803,"201051344000868","174011321042388",0.00,24.80,0,291.85,296.66,0.0,0.0,0.000,154701.8,154701.8,5265,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436149883,195992.00
07/05/2015 22:30,2,0.000,ALERT,210.80,294.26,59.991,1436149803,"201051344000853","174011321042388",0.00,25.00,0,291.25,296.06,0.0,0.0,0.000,160969.7,160969.7,5266,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436149885,195993.00
07/05/2015 22:30,2,0.000,ALERT,210.80,295.46,59.991,1436149803,"201051344000582","174011321042388",0.00,25.50,0,292.16,296.36,0.0,0.0,0.000,161195.0,161195.0,5251,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436149887,195994.00
07/05/2015 22:30,2,0.000,ALERT,210.35,294.26,59.986,1436149803,"201051344000469","174011321042388",0.00,24.50,0,290.05,295.16,0.0,0.0,0.000,156243.6,156243.6,5257,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436149888,195995.00
07/05/2015 22:30,2,0.000,ALERT,210.35,294.56,59.986,1436149803,"201051344000988","174011321042388",0.00,25.30,0,289.15,295.46,0.0,0.0,0.000,155838.0,155838.0,5257,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436149890,195996.00
07/05/2015 22:30,2,0.000,ALERT,210.35,293.96,59.959,1436149803,"201051344001158","174011321042388",0.00,25.00,0,290.65,295.16,0.0,0.0,0.000,161919.8,161919.8,5254,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436149892,195997.00
07/05/2015 22:30,2,0.000,ALERT,210.35,293.96,59.986,1436149803,"201051344001025","174011321042388",0.00,24.80,0,290.95,296.66,0.0,0.0,0.000,165386.1,165386.1,5249,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436149894,195998.00
07/05/2015 22:30,2,0.000,ALERT,210.57,295.16,59.986,1436149803,"201051344000569","174011321042388",0.00,25.30,0,291.85,296.66,0.0,0.0,0.000,168857.8,168857.8,5262,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436149896,195999.00
07/05/2015 22:30,2,0.000,ALERT,211.93,294.26,60.023,1436149803,"274151322000094","174011321042388",0.00,26.50,0,290.95,295.46,0.0,0.0,0.000,352768.5,352768.5,6636,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436149898,196000.00
07/05/2015 22:30,2,0.000,ALERT,210.35,294.56,59.981,1436149803,"201051344000458","174011321042388",0.00,25.50,0,291.25,296.66,0.0,0.0,0.000,164684.3,164684.3,5257,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436149899,196001.00
07/05/2015 22:30,2,0.000,ALERT,211.70,294.26,59.981,1436149803,"274151322000087","174011321042388",0.00,30.00,0,290.65,295.76,0.0,0.0,0.000,423529.8,423529.8,6140,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436149901,196002.00
07/05/2015 22:30,2,0.000,ALERT,211.70,295.46,59.981,1436149803,"274151322000052","174011321042388",0.00,26.80,0,291.25,296.36,0.0,0.0,0.000,452780.8,452780.8,6539,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436149903,196003.00
07/05/2015 22:30,2,0.000,ALERT,210.80,295.16,59.991,1436149803,"201051344001145","174011321042388",0.00,25.00,0,291.85,296.96,0.0,0.0,0.000,169848.0,169848.0,5265,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436149905,196004.00
07/05/2015 22:30,2,0.000,ALERT,210.80,294.86,59.991,1436149803,"201051344000685","174011321042388",0.00,25.50,0,291.25,295.76,0.0,0.0,0.000,168893.2,168893.2,5268,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436149907,196005.00
07/05/2015 22:30,2,0.000,ALERT,211.48,295.16,59.986,1436149803,"274151322000088","174011321042388",0.00,26.30,0,291.25,296.06,0.0,0.0,0.000,433830.6,433830.6,6151,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436149908,196006.00
07/05/2015 22:30,2,0.000,ALERT,210.80,294.86,59.996,1436149803,"201051344000438","174011321042388",0.00,25.00,0,291.55,296.36,0.0,0.0,0.000,169010.4,169010.4,5251,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436149910,196007.00
07/05/2015 22:30,2,0.000,ALERT,210.35,294.86,59.986,1436149803,"201051344001135","174011321042388",0.00,25.30,0,291.55,296.66,0.0,0.0,0.000,160340.0,160340.0,5240,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436149912,196008.00
07/05/2015 22:30,2,0.000,ALERT,210.80,294.26,60.012,1436149803,"201051344000417","174011321042388",0.00,25.50,0,290.65,295.16,0.0,0.0,0.000,164665.8,164665.8,5250,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436149914,196009.00
07/05/2015 22:30,2,0.000,ALERT,210.35,295.16,59.981,1436149803,"201051344000594","174011321042388",0.00,25.50,0,290.95,296.06,0.0,0.0,0.000,165093.5,165093.5,5251,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436149916,196010.00
07/05/2015 22:30,2,0.000,ALERT,211.93,295.16,59.991,1436149803,"274151322000083","174011321042388",0.00,26.80,0,291.55,296.36,0.0,0.0,0.000,448942.3,448942.3,6558,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436149917,196011.00
07/05/2015 22:30,2,0.000,ALERT,210.80,295.16,59.991,1436149803,"201051344000585","174011321042388",0.00,25.30,0,290.95,296.06,0.0,0.0,0.000,164111.6,164111.6,5251,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436149919,196012.00
07/05/2015 22:30,2,0.000,ALERT,211.93,294.86,59.991,1436149803,"274151322000054","174011321042388",0.00,27.30,0,291.55,296.66,0.0,0.0,0.000,444019.0,444019.0,6139,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436149921,196013.00
07/05/2015 22:30,2,0.000,ALERT,210.80,294.86,59.991,1436149803,"201051344001203","174011321042388",0.00,25.30,0,291.25,297.87,0.0,0.0,0.000,165252.8,165252.8,5255,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436149923,196014.00
07/05/2015 22:30,2,0.000,ALERT,210.35,294.86,59.996,1436149803,"201051344000646","174011321042388",0.00,25.00,0,290.95,295.76,0.0,0.0,0.000,162475.9,162475.9,5246,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436149924,196015.00
07/05/2015 22:30,2,0.000,ALERT,212.38,293.96,59.975,1436149803,"274151322000068","174011321042388",0.00,27.30,0,290.95,295.46,0.0,0.0,0.000,351850.7,351850.7,6245,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436149926,196016.00
07/05/2015 22:30,2,0.000,ALERT,212.61,295.16,59.991,1436149803,"274151322000076","174011321042388",0.00,26.80,0,290.95,296.36,0.0,0.0,0.000,473519.3,473519.3,6540,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436149928,196017.00
07/05/2015 22:30,2,0.000,ALERT,210.57,295.46,60.023,1436149803,"201051344000890","174011321042388",0.00,25.50,0,292.16,297.26,0.0,0.0,0.000,166747.7,166747.7,5254,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436149930,196018.00
07/05/2015 22:30,2,0.000,ALERT,210.57,294.56,59.996,1436149803,"201051344000900","174011321042388",0.00,24.80,0,290.95,295.76,0.0,0.0,0.000,167013.8,167013.8,5266,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436149932,196019.00
07/05/2015 22:30,2,0.000,ALERT,211.03,293.96,59.991,1436149803,"201051344000633","174011321042388",0.00,24.80,0,289.45,295.16,0.0,0.0,0.000,156661.4,156661.4,5264,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436149934,196020.00
07/05/2015 22:30,2,0.000,ALERT,210.57,294.86,59.991,1436149803,"201051344000983","174011321042388",0.00,25.30,0,291.55,296.66,0.0,0.0,0.000,163992.2,163992.2,5266,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436149935,196021.00
07/05/2015 22:30,2,0.000,ALERT,210.80,294.56,59.986,1436149803,"201051344000917","174011321042388",0.00,26.00,0,290.35,295.76,0.0,0.0,0.000,167212.3,167212.3,5265,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436149937,196022.00
07/05/2015 22:30,2,0.000,ALERT,211.03,294.26,59.986,1436149803,"201051344000648","174011321042388",0.00,24.50,0,290.95,296.36,0.0,0.0,0.000,163008.0,163008.0,5259,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436149939,196023.00
07/05/2015 22:30,2,0.000,ALERT,210.80,294.86,59.959,1436149803,"201051344001093","174011321042388",0.00,25.50,0,291.25,296.06,0.0,0.0,0.000,165354.9,165354.9,5257,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436149941,196024.00
07/05/2015 22:30,2,0.000,ALERT,211.03,294.26,59.991,1436149803,"201051344000645","174011321042388",0.00,25.30,0,291.25,296.06,0.0,0.0,0.000,163555.5,163555.5,5266,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436149943,196025.00
07/05/2015 22:30,2,0.000,ALERT,211.93,294.86,59.991,1436149803,"274151322000085","174011321042388",0.00,26.30,0,291.55,296.66,0.0,0.0,0.000,446269.1,446269.1,6542,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436149945,196026.00
07/05/2015 22:30,2,0.000,ALERT,210.80,293.96,59.991,1436149803,"201051344000651","174011321042388",0.00,24.80,0,290.95,295.76,0.0,0.0,0.000,162929.3,162929.3,5252,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436149946,196027.00
07/05/2015 22:30,2,0.000,ALERT,210.80,294.26,59.996,1436149803,"201051344000867","174011321042388",0.00,25.50,0,290.95,296.36,0.0,0.0,0.000,155345.6,155345.6,5269,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436149948,196028.00
07/05/2015 22:30,2,0.000,ALERT,210.57,294.86,59.991,1436149803,"201051344001230","174011321042388",0.00,25.00,0,291.55,296.36,0.0,0.0,0.000,166445.7,166445.7,5268,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436149950,196029.00
07/05/2015 22:30,2,0.000,ALERT,211.03,294.86,59.991,1436149803,"201051344000576","174011321042388",0.00,24.80,0,291.25,296.06,0.0,0.0,0.000,162796.4,162796.4,5272,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436149952,196030.00
07/05/2015 22:30,2,0.000,ALERT,210.35,294.86,59.986,1436149803,"201051344000579","174011321042388",0.00,25.30,0,291.85,296.66,0.0,0.0,0.000,169260.4,169260.4,5256,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436149954,196031.00
07/05/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1436149803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,39035.800000012,39035.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436150683,196032.00
07/05/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1436149803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,43441.4,43441.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436150683,196033.00
07/05/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1436149803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,37446.6,37446.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436150683,196034.00
07/05/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1436149803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,32628.000000024,32628.000000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436150683,196035.00
07/05/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1436149803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,43501.5,43501.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436150683,196036.00
07/05/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1436149803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,38378.099999999,38378.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436150683,196037.00
07/05/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1436149803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,32472.199999986,32472.199999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436150683,196038.00
07/05/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1436149803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,37972.5,37972.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436150683,196039.00
07/05/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1436149803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,38374.000000024,38374.000000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436150683,196040.00
07/05/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1436149803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,40896.500000012,40896.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436150683,196041.00
07/05/2015 22:45,2,0.000,ALERT,211.03,294.86,59.991,1436150704,"201051344000955","174011321042388",0.00,25.00,0,292.16,296.06,0.0,0.0,0.000,168381.1,168381.1,5260,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436150780,196042.00
07/05/2015 22:45,2,0.000,ALERT,212.38,295.76,59.954,1436150704,"274151322000095","174011321042388",0.00,25.80,0,293.36,297.26,0.0,0.0,0.000,467709.9,467709.9,6170,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436150781,196043.00
07/05/2015 22:45,2,0.000,ALERT,211.03,295.46,59.965,1436150704,"201051344000868","174011321042388",0.00,24.80,0,292.76,296.96,0.0,0.0,0.000,154701.8,154701.8,5267,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436150783,196044.00
07/05/2015 22:45,2,0.000,ALERT,211.70,294.56,59.991,1436150704,"201051344000853","174011321042388",0.00,24.50,0,292.16,296.66,0.0,0.0,0.000,160969.7,160969.7,5268,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436150785,196045.00
07/05/2015 22:45,2,0.000,ALERT,211.70,295.46,59.986,1436150704,"201051344000582","174011321042388",0.00,25.00,0,293.06,296.96,0.0,0.0,0.000,161195.0,161195.0,5253,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436150787,196046.00
07/05/2015 22:45,2,0.000,ALERT,211.03,293.96,59.991,1436150704,"201051344000469","174011321042388",0.00,24.30,0,290.95,295.46,0.0,0.0,0.000,156243.6,156243.6,5259,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436150789,196047.00
07/05/2015 22:45,2,0.000,ALERT,210.80,294.56,59.996,1436150704,"201051344000988","174011321042388",0.00,25.00,0,290.05,295.76,0.0,0.0,0.000,155838.0,155838.0,5259,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436150790,196048.00
07/05/2015 22:45,2,0.000,ALERT,211.03,294.26,59.996,1436150704,"201051344001158","174011321042388",0.00,24.80,0,291.55,295.76,0.0,0.0,0.000,161919.8,161919.8,5256,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436150792,196049.00
07/05/2015 22:45,2,0.000,ALERT,211.03,294.26,60.023,1436150704,"201051344001025","174011321042388",0.00,24.50,0,291.85,296.96,0.0,0.0,0.000,165386.1,165386.1,5251,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436150794,196050.00
07/05/2015 22:45,2,0.000,ALERT,211.03,295.16,59.991,1436150704,"201051344000569","174011321042388",0.00,25.00,0,292.76,296.96,0.0,0.0,0.000,168857.8,168857.8,5264,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436150796,196051.00
07/05/2015 22:45,2,0.000,ALERT,212.61,294.86,59.991,1436150704,"274151322000094","174011321042388",0.00,26.00,0,291.85,296.06,0.0,0.0,0.000,352768.5,352768.5,6638,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436150798,196052.00
07/05/2015 22:45,2,0.000,ALERT,211.03,294.56,60.039,1436150704,"201051344000458","174011321042388",0.00,25.30,0,292.46,296.96,0.0,0.0,0.000,164684.3,164684.3,5259,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436150799,196053.00
07/05/2015 22:45,2,0.000,ALERT,212.38,293.96,59.996,1436150704,"274151322000087","174011321042388",0.00,29.00,0,291.55,296.36,0.0,0.0,0.000,423529.8,423529.8,6142,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436150801,196054.00
07/05/2015 22:45,2,0.000,ALERT,212.16,294.56,59.986,1436150704,"274151322000052","174011321042388",0.00,26.30,0,291.85,296.96,0.0,0.0,0.000,452780.8,452780.8,6541,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436150803,196055.00
07/05/2015 22:45,2,0.000,ALERT,211.48,295.46,60.002,1436150704,"201051344001145","174011321042388",0.00,24.80,0,293.06,297.57,0.0,0.0,0.000,169848.0,169848.0,5267,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436150805,196056.00
07/05/2015 22:45,2,0.000,ALERT,211.48,294.86,59.991,1436150704,"201051344000685","174011321042388",0.00,25.00,0,292.16,296.36,0.0,0.0,0.000,168893.2,168893.2,5270,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436150807,196057.00
07/05/2015 22:45,2,0.000,ALERT,211.93,294.56,59.991,1436150704,"274151322000088","174011321042388",0.00,26.00,0,292.16,296.66,0.0,0.0,0.000,433830.6,433830.6,6153,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436150808,196058.00
07/05/2015 22:45,2,0.000,ALERT,211.25,294.86,59.981,1436150704,"201051344000438","174011321042388",0.00,24.80,0,292.46,296.96,0.0,0.0,0.000,169010.4,169010.4,5253,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436150810,196059.00
07/05/2015 22:45,2,0.000,ALERT,210.57,294.86,59.986,1436150704,"201051344001135","174011321042388",0.00,25.00,0,292.46,296.96,0.0,0.0,0.000,160340.0,160340.0,5242,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436150812,196060.00
07/05/2015 22:45,2,0.000,ALERT,211.25,294.26,59.986,1436150704,"201051344000417","174011321042388",0.00,25.00,0,291.55,295.76,0.0,0.0,0.000,164665.8,164665.8,5252,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436150814,196061.00
07/05/2015 22:45,2,0.000,ALERT,210.80,295.16,59.986,1436150704,"201051344000594","174011321042388",0.00,25.30,0,291.85,296.66,0.0,0.0,0.000,165093.5,165093.5,5253,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436150816,196062.00
07/05/2015 22:45,2,0.000,ALERT,212.38,295.76,59.986,1436150704,"274151322000083","174011321042388",0.00,26.00,0,292.46,296.96,0.0,0.0,0.000,448942.3,448942.3,6560,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436150818,196063.00
07/05/2015 22:45,2,0.000,ALERT,211.25,295.16,59.991,1436150704,"201051344000585","174011321042388",0.00,25.00,0,291.85,296.36,0.0,0.0,0.000,164111.6,164111.6,5253,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436150820,196064.00
07/05/2015 22:45,2,0.000,ALERT,212.16,295.16,59.981,1436150704,"274151322000054","174011321042388",0.00,26.80,0,292.46,296.96,0.0,0.0,0.000,444019.0,444019.0,6141,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436150821,196065.00
07/05/2015 22:45,2,0.000,ALERT,211.25,294.56,59.986,1436150704,"201051344001203","174011321042388",0.00,24.80,0,292.16,298.17,0.0,0.0,0.000,165252.8,165252.8,5257,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436150823,196066.00
07/05/2015 22:45,2,0.000,ALERT,210.80,294.86,59.975,1436150704,"201051344000646","174011321042388",0.00,24.80,0,291.85,296.36,0.0,0.0,0.000,162475.9,162475.9,5248,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436150825,196067.00
07/05/2015 22:45,2,0.000,ALERT,213.29,294.56,59.981,1436150704,"274151322000068","174011321042388",0.00,26.80,0,291.85,295.76,0.0,0.0,0.000,351850.7,351850.7,6247,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436150827,196068.00
07/05/2015 22:45,2,0.000,ALERT,213.06,295.16,59.970,1436150704,"274151322000076","174011321042388",0.00,26.30,0,291.85,296.96,0.0,0.0,0.000,473519.3,473519.3,6542,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436150828,196069.00
07/05/2015 22:45,2,0.000,ALERT,211.25,295.46,59.986,1436150704,"201051344000890","174011321042388",0.00,25.30,0,293.06,297.57,0.0,0.0,0.000,166747.7,166747.7,5256,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436150830,196070.00
07/05/2015 22:45,2,0.000,ALERT,211.03,294.56,59.991,1436150704,"201051344000900","174011321042388",0.00,24.50,0,291.85,296.06,0.0,0.0,0.000,167013.8,167013.8,5268,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436150832,196071.00
07/05/2015 22:45,2,0.000,ALERT,211.70,294.26,59.986,1436150704,"201051344000633","174011321042388",0.00,24.50,0,290.05,295.46,0.0,0.0,0.000,156661.4,156661.4,5266,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436150834,196072.00
07/05/2015 22:45,2,0.000,ALERT,211.25,295.16,59.986,1436150704,"201051344000983","174011321042388",0.00,25.00,0,292.46,296.96,0.0,0.0,0.000,163992.2,163992.2,5268,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436150836,196073.00
07/05/2015 22:45,2,0.000,ALERT,211.48,294.56,59.986,1436150704,"201051344000917","174011321042388",0.00,25.80,0,290.95,295.76,0.0,0.0,0.000,167212.3,167212.3,5267,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436150838,196074.00
07/05/2015 22:45,2,0.000,ALERT,211.48,294.26,59.986,1436150704,"201051344000648","174011321042388",0.00,24.30,0,291.85,296.66,0.0,0.0,0.000,163008.0,163008.0,5261,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436150840,196075.00
07/05/2015 22:45,2,0.000,ALERT,211.25,295.16,59.996,1436150704,"201051344001093","174011321042388",0.00,25.30,0,292.16,296.36,0.0,0.0,0.000,165354.9,165354.9,5259,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436150841,196076.00
07/05/2015 22:45,2,0.000,ALERT,211.70,294.56,59.981,1436150704,"201051344000645","174011321042388",0.00,25.00,0,292.16,296.36,0.0,0.0,0.000,163555.5,163555.5,5268,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436150843,196077.00
07/05/2015 22:45,2,0.000,ALERT,212.83,295.16,59.986,1436150704,"274151322000085","174011321042388",0.00,26.00,0,292.16,296.66,0.0,0.0,0.000,446269.1,446269.1,6544,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436150845,196078.00
07/05/2015 22:45,2,0.000,ALERT,211.48,294.56,60.002,1436150704,"201051344000651","174011321042388",0.00,24.50,0,291.85,296.06,0.0,0.0,0.000,162929.3,162929.3,5254,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436150847,196079.00
07/05/2015 22:45,2,0.000,ALERT,211.48,294.56,59.986,1436150704,"201051344000867","174011321042388",0.00,25.30,0,292.16,296.66,0.0,0.0,0.000,155345.6,155345.6,5271,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436150849,196080.00
07/05/2015 22:45,2,0.000,ALERT,211.25,295.46,59.986,1436150704,"201051344001230","174011321042388",0.00,24.80,0,292.46,296.66,0.0,0.0,0.000,166445.7,166445.7,5270,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436150850,196081.00
07/05/2015 22:45,2,0.000,ALERT,211.70,295.46,59.991,1436150704,"201051344000576","174011321042388",0.00,24.50,0,292.16,296.36,0.0,0.0,0.000,162796.4,162796.4,5274,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436150852,196082.00
07/05/2015 22:45,2,0.000,ALERT,211.25,295.46,59.986,1436150704,"201051344000579","174011321042388",0.00,25.00,0,292.76,296.96,0.0,0.0,0.000,169260.4,169260.4,5258,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436150854,196083.00
07/05/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1436150704,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,43441.4,43441.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436151585,196084.00
07/05/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1436150704,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,37446.6,37446.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436151585,196085.00
07/05/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1436150704,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,32628.000000024,32628.000000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436151585,196086.00
07/05/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1436150704,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,43501.5,43501.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436151585,196087.00
07/05/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1436150704,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,38378.099999999,38378.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436151585,196088.00
07/05/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1436150704,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,32472.199999986,32472.199999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436151585,196089.00
07/05/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1436150704,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,37972.5,37972.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436151585,196090.00
07/05/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1436150704,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,38374.000000024,38374.000000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436151585,196091.00
07/05/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1436150704,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,40896.500000012,40896.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436151585,196092.00
07/05/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1436150704,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,39035.800000012,39035.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436151585,196093.00
07/05/2015 23:00,2,0.000,ALERT,209.90,293.96,60.012,1436151604,"201051344000955","174011321042388",0.00,25.00,0,292.46,296.96,0.0,0.0,0.000,168381.1,168381.1,5262,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436151680,196094.00
07/05/2015 23:00,2,0.000,ALERT,211.25,294.86,59.996,1436151604,"274151322000095","174011321042388",0.00,25.30,0,293.66,297.87,0.0,0.0,0.000,467709.9,467709.9,6172,0,0,0,L,1151911521,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436151682,196095.00
07/05/2015 23:00,2,0.000,ALERT,210.12,294.26,60.012,1436151604,"201051344000868","174011321042388",0.00,24.50,0,293.06,297.87,0.0,0.0,0.000,154701.8,154701.8,5269,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436151684,196096.00
07/05/2015 23:00,2,0.000,ALERT,210.57,293.66,60.018,1436151604,"201051344000853","174011321042388",0.00,24.50,0,292.46,297.26,0.0,0.0,0.000,160969.7,160969.7,5270,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436151685,196097.00
07/05/2015 23:00,2,0.000,ALERT,210.80,294.86,60.007,1436151604,"201051344000582","174011321042388",0.00,24.80,0,293.06,297.57,0.0,0.0,0.000,161195.0,161195.0,5255,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436151687,196098.00
07/05/2015 23:00,2,0.000,ALERT,210.12,293.66,60.002,1436151604,"201051344000469","174011321042388",0.00,24.00,0,291.25,296.36,0.0,0.0,0.000,156243.6,156243.6,5261,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436151689,196099.00
07/05/2015 23:00,2,0.000,ALERT,209.90,293.66,60.007,1436151604,"201051344000988","174011321042388",0.00,24.80,0,290.05,296.66,0.0,0.0,0.000,155838.0,155838.0,5261,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436151691,196100.00
07/05/2015 23:00,2,0.000,ALERT,210.12,293.36,60.023,1436151604,"201051344001158","174011321042388",0.00,24.30,0,291.85,296.36,0.0,0.0,0.000,161919.8,161919.8,5258,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436151693,196101.00
07/05/2015 23:00,2,0.000,ALERT,210.12,293.36,60.012,1436151604,"201051344001025","174011321042388",0.00,24.30,0,292.16,297.87,0.0,0.0,0.000,165386.1,165386.1,5253,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436151695,196102.00
07/05/2015 23:00,2,0.000,ALERT,210.12,294.26,60.007,1436151604,"201051344000569","174011321042388",0.00,24.80,0,293.06,297.87,0.0,0.0,0.000,168857.8,168857.8,5266,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436151696,196103.00
07/05/2015 23:00,2,0.000,ALERT,211.70,293.36,60.002,1436151604,"274151322000094","174011321042388",0.00,25.50,0,292.16,296.96,0.0,0.0,0.000,352768.5,352768.5,6640,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436151698,196104.00
07/05/2015 23:00,2,0.000,ALERT,210.12,293.96,60.007,1436151604,"201051344000458","174011321042388",0.00,25.00,0,292.76,297.87,0.0,0.0,0.000,164684.3,164684.3,5261,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436151700,196105.00
07/05/2015 23:00,2,0.000,ALERT,211.70,293.96,60.007,1436151604,"274151322000087","174011321042388",0.00,28.30,0,291.85,296.96,0.0,0.0,0.000,423529.8,423529.8,6144,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436151702,196106.00
07/05/2015 23:00,2,0.000,ALERT,211.25,294.86,60.007,1436151604,"274151322000052","174011321042388",0.00,26.00,0,292.46,297.57,0.0,0.0,0.000,452780.8,452780.8,6543,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436151704,196107.00
07/05/2015 23:00,2,0.000,ALERT,210.57,294.26,59.996,1436151604,"201051344001145","174011321042388",0.00,24.50,0,293.36,298.17,0.0,0.0,0.000,169848.0,169848.0,5269,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436151706,196108.00
07/05/2015 23:00,2,0.000,ALERT,210.57,293.96,60.012,1436151604,"201051344000685","174011321042388",0.00,25.00,0,292.46,296.96,0.0,0.0,0.000,168893.2,168893.2,5272,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436151707,196109.00
07/05/2015 23:00,2,0.000,ALERT,211.25,294.26,60.007,1436151604,"274151322000088","174011321042388",0.00,25.80,0,292.46,297.26,0.0,0.0,0.000,433830.6,433830.6,6155,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436151709,196110.00
07/05/2015 23:00,2,0.000,ALERT,210.35,293.96,60.007,1436151604,"201051344000438","174011321042388",0.00,24.50,0,293.06,297.57,0.0,0.0,0.000,169010.4,169010.4,5255,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436151711,196111.00
07/05/2015 23:00,2,0.000,ALERT,209.90,293.96,60.007,1436151604,"201051344001135","174011321042388",0.00,24.80,0,292.76,297.87,0.0,0.0,0.000,160340.0,160340.0,5244,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436151713,196112.00
07/05/2015 23:00,2,0.000,ALERT,210.57,293.36,59.986,1436151604,"201051344000417","174011321042388",0.00,24.80,0,291.85,296.66,0.0,0.0,0.000,164665.8,164665.8,5254,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436151715,196113.00
07/05/2015 23:00,2,0.000,ALERT,209.90,294.26,60.002,1436151604,"201051344000594","174011321042388",0.00,24.80,0,292.16,297.26,0.0,0.0,0.000,165093.5,165093.5,5255,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436151716,196114.00
07/05/2015 23:00,2,0.000,ALERT,211.48,294.86,59.996,1436151604,"274151322000083","174011321042388",0.00,25.80,0,292.76,297.57,0.0,0.0,0.000,448942.3,448942.3,6562,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436151718,196115.00
07/05/2015 23:00,2,0.000,ALERT,210.35,294.26,60.002,1436151604,"201051344000585","174011321042388",0.00,24.80,0,292.16,297.26,0.0,0.0,0.000,164111.6,164111.6,5255,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436151720,196116.00
07/05/2015 23:00,2,0.000,ALERT,211.48,294.56,59.996,1436151604,"274151322000054","174011321042388",0.00,26.30,0,292.76,297.87,0.0,0.0,0.000,444019.0,444019.0,6143,0,0,0,L,1151911521,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436151722,196117.00
07/05/2015 23:00,2,0.000,ALERT,210.35,293.96,60.002,1436151604,"201051344001203","174011321042388",0.00,24.50,0,292.76,299.07,0.0,0.0,0.000,165252.8,165252.8,5259,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436151724,196118.00
07/05/2015 23:00,2,0.000,ALERT,209.90,293.96,60.002,1436151604,"201051344000646","174011321042388",0.00,24.50,0,292.16,296.96,0.0,0.0,0.000,162475.9,162475.9,5250,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436151725,196119.00
07/05/2015 23:00,2,0.000,ALERT,212.16,293.36,59.991,1436151604,"274151322000068","174011321042388",0.00,26.30,0,292.16,296.36,0.0,0.0,0.000,351850.7,351850.7,6249,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436151727,196120.00
07/05/2015 23:00,2,0.000,ALERT,211.93,293.96,59.996,1436151604,"274151322000076","174011321042388",0.00,25.80,0,292.46,297.57,0.0,0.0,0.000,473519.3,473519.3,6544,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436151729,196121.00
07/05/2015 23:00,2,0.000,ALERT,210.12,294.56,60.028,1436151604,"201051344000890","174011321042388",0.00,25.00,0,293.36,298.47,0.0,0.0,0.000,166747.7,166747.7,5258,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436151731,196122.00
07/05/2015 23:00,2,0.000,ALERT,209.90,293.66,59.965,1436151604,"201051344000900","174011321042388",0.00,24.50,0,292.16,296.66,0.0,0.0,0.000,167013.8,167013.8,5270,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436151733,196123.00
07/05/2015 23:00,2,0.000,ALERT,210.57,293.06,59.996,1436151604,"201051344000633","174011321042388",0.00,24.30,0,290.35,296.06,0.0,0.0,0.000,156661.4,156661.4,5268,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436151734,196124.00
07/05/2015 23:00,2,0.000,ALERT,210.12,293.96,59.991,1436151604,"201051344000983","174011321042388",0.00,24.80,0,292.76,297.87,0.0,0.0,0.000,163992.2,163992.2,5270,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436151736,196125.00
07/05/2015 23:00,2,0.000,ALERT,210.12,293.66,59.986,1436151604,"201051344000917","174011321042388",0.00,25.50,0,291.25,296.66,0.0,0.0,0.000,167212.3,167212.3,5269,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436151738,196126.00
07/05/2015 23:00,2,0.000,ALERT,210.35,293.36,60.002,1436151604,"201051344000648","174011321042388",0.00,24.00,0,292.16,297.57,0.0,0.0,0.000,163008.0,163008.0,5263,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436151740,196127.00
07/05/2015 23:00,2,0.000,ALERT,210.12,294.26,59.954,1436151604,"201051344001093","174011321042388",0.00,25.30,0,292.46,296.96,0.0,0.0,0.000,165354.9,165354.9,5261,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436151742,196128.00
07/05/2015 23:00,2,0.000,ALERT,210.57,293.66,59.996,1436151604,"201051344000645","174011321042388",0.00,24.80,0,292.46,296.96,0.0,0.0,0.000,163555.5,163555.5,5270,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436151744,196129.00
07/05/2015 23:00,2,0.000,ALERT,211.70,294.26,59.991,1436151604,"274151322000085","174011321042388",0.00,25.50,0,292.76,297.57,0.0,0.0,0.000,446269.1,446269.1,6546,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436151746,196130.00
07/05/2015 23:00,2,0.000,ALERT,210.35,293.36,59.996,1436151604,"201051344000651","174011321042388",0.00,24.30,0,292.16,296.96,0.0,0.0,0.000,162929.3,162929.3,5256,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436151747,196131.00
07/05/2015 23:00,2,0.000,ALERT,210.35,293.96,59.991,1436151604,"201051344000867","174011321042388",0.00,25.00,0,292.16,297.57,0.0,0.0,0.000,155345.6,155345.6,5273,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436151749,196132.00
07/05/2015 23:00,2,0.000,ALERT,210.35,294.56,59.996,1436151604,"201051344001230","174011321042388",0.00,24.50,0,292.76,297.57,0.0,0.0,0.000,166445.7,166445.7,5272,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436151751,196133.00
07/05/2015 23:00,2,0.000,ALERT,210.80,294.56,59.986,1436151604,"201051344000576","174011321042388",0.00,24.30,0,292.46,296.96,0.0,0.0,0.000,162796.4,162796.4,5276,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436151753,196134.00
07/05/2015 23:00,2,0.000,ALERT,210.35,294.56,60.007,1436151604,"201051344000579","174011321042388",0.00,25.00,0,293.06,297.87,0.0,0.0,0.000,169260.4,169260.4,5260,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436151754,196135.00
07/05/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1436151604,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,39035.800000012,39035.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436152484,196136.00
