ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/05/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1436151604,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,43441.4,43441.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436152484,196137.00
07/05/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1436151604,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,37446.6,37446.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436152484,196138.00
07/05/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1436151604,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,32628.000000024,32628.000000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436152484,196139.00
07/05/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1436151604,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,43501.5,43501.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436152484,196140.00
07/05/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1436151604,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,38378.099999999,38378.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436152484,196141.00
07/05/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1436151604,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,32472.199999986,32472.199999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436152484,196142.00
07/05/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1436151604,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,37972.5,37972.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436152484,196143.00
07/05/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1436151604,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,38374.000000024,38374.000000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436152484,196144.00
07/05/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1436151604,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,40896.500000012,40896.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436152484,196145.00
07/05/2015 23:15,2,0.000,ALERT,210.12,294.26,59.954,1436152503,"201051344000955","174011321042388",0.00,24.80,0,280.43,296.06,0.0,0.0,0.000,168381.1,168381.1,5264,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436152579,196146.00
07/05/2015 23:15,2,0.000,ALERT,211.70,295.16,59.954,1436152503,"274151322000095","174011321042388",0.00,25.00,0,281.64,297.26,0.0,0.0,0.000,467709.9,467709.9,6174,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436152581,196147.00
07/05/2015 23:15,2,0.000,ALERT,210.35,294.56,59.965,1436152503,"201051344000868","174011321042388",0.00,24.30,0,281.03,296.96,0.0,0.0,0.000,154701.8,154701.8,5271,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436152582,196148.00
07/05/2015 23:15,2,0.000,ALERT,211.03,293.96,59.933,1436152503,"201051344000853","174011321042388",0.00,24.30,0,280.13,296.36,0.0,0.0,0.000,160969.7,160969.7,5272,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436152584,196149.00
07/05/2015 23:15,2,0.000,ALERT,211.03,295.16,59.965,1436152503,"201051344000582","174011321042388",0.00,24.50,0,281.33,296.96,0.0,0.0,0.000,161195.0,161195.0,5257,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436152586,196150.00
07/05/2015 23:15,2,0.000,ALERT,210.35,293.96,59.928,1436152503,"201051344000469","174011321042388",0.00,24.00,0,279.53,295.16,0.0,0.0,0.000,156243.6,156243.6,5263,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436152588,196151.00
07/05/2015 23:15,2,0.000,ALERT,210.35,293.96,59.965,1436152503,"201051344000988","174011321042388",0.00,24.50,0,278.63,295.46,0.0,0.0,0.000,155838.0,155838.0,5263,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436152590,196152.00
07/05/2015 23:15,2,0.000,ALERT,210.35,293.66,59.959,1436152503,"201051344001158","174011321042388",0.00,24.30,0,279.83,295.16,0.0,0.0,0.000,161919.8,161919.8,5260,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436152591,196153.00
07/05/2015 23:15,2,0.000,ALERT,210.57,293.96,59.970,1436152503,"201051344001025","174011321042388",0.00,24.00,0,279.83,296.96,0.0,0.0,0.000,165386.1,165386.1,5255,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436152593,196154.00
07/05/2015 23:15,2,0.000,ALERT,210.35,294.56,59.959,1436152503,"201051344000569","174011321042388",0.00,24.50,0,280.73,296.96,0.0,0.0,0.000,168857.8,168857.8,5268,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436152595,196155.00
07/05/2015 23:15,2,0.000,ALERT,211.70,293.66,59.949,1436152503,"274151322000094","174011321042388",0.00,25.30,0,280.13,295.76,0.0,0.0,0.000,352768.5,352768.5,6642,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436152597,196156.00
07/05/2015 23:15,2,0.000,ALERT,210.12,293.96,59.959,1436152503,"201051344000458","174011321042388",0.00,25.00,0,280.43,296.66,0.0,0.0,0.000,164684.3,164684.3,5263,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436152599,196157.00
07/05/2015 23:15,2,0.000,ALERT,211.93,294.56,59.965,1436152503,"274151322000087","174011321042388",0.00,27.50,0,279.83,296.06,0.0,0.0,0.000,423529.8,423529.8,6146,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436152601,196158.00
07/05/2015 23:15,2,0.000,ALERT,211.70,295.16,59.959,1436152503,"274151322000052","174011321042388",0.00,25.80,0,280.13,296.96,0.0,0.0,0.000,452780.8,452780.8,6545,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436152602,196159.00
07/05/2015 23:15,2,0.000,ALERT,210.80,294.86,59.959,1436152503,"201051344001145","174011321042388",0.00,24.30,0,281.03,297.26,0.0,0.0,0.000,169848.0,169848.0,5271,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436152604,196160.00
07/05/2015 23:15,2,0.000,ALERT,211.03,294.56,59.933,1436152503,"201051344000685","174011321042388",0.00,24.80,0,280.73,296.06,0.0,0.0,0.000,168893.2,168893.2,5274,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436152606,196161.00
07/05/2015 23:15,2,0.000,ALERT,211.48,294.26,59.981,1436152503,"274151322000088","174011321042388",0.00,25.50,0,280.43,296.66,0.0,0.0,0.000,433830.6,433830.6,6157,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436152608,196162.00
07/05/2015 23:15,2,0.000,ALERT,210.80,294.56,59.965,1436152503,"201051344000438","174011321042388",0.00,24.30,0,280.73,296.66,0.0,0.0,0.000,169010.4,169010.4,5257,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436152610,196163.00
07/05/2015 23:15,2,0.000,ALERT,210.35,294.56,59.959,1436152503,"201051344001135","174011321042388",0.00,24.50,0,280.43,296.66,0.0,0.0,0.000,160340.0,160340.0,5246,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436152612,196164.00
07/05/2015 23:15,2,0.000,ALERT,210.80,293.96,59.970,1436152503,"201051344000417","174011321042388",0.00,24.80,0,280.13,295.46,0.0,0.0,0.000,164665.8,164665.8,5256,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436152613,196165.00
07/05/2015 23:15,2,0.000,ALERT,210.35,295.16,59.944,1436152503,"201051344000594","174011321042388",0.00,24.80,0,280.43,296.06,0.0,0.0,0.000,165093.5,165093.5,5257,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436152615,196166.00
07/05/2015 23:15,2,0.000,ALERT,211.93,295.46,59.928,1436152503,"274151322000083","174011321042388",0.00,25.50,0,280.13,296.66,0.0,0.0,0.000,448942.3,448942.3,6564,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436152617,196167.00
07/05/2015 23:15,2,0.000,ALERT,210.80,294.86,59.965,1436152503,"201051344000585","174011321042388",0.00,24.80,0,280.43,296.06,0.0,0.0,0.000,164111.6,164111.6,5257,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436152619,196168.00
07/05/2015 23:15,2,0.000,ALERT,211.70,294.56,59.975,1436152503,"274151322000054","174011321042388",0.00,26.00,0,280.43,296.96,0.0,0.0,0.000,444019.0,444019.0,6145,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436152621,196169.00
07/05/2015 23:15,2,0.000,ALERT,210.57,292.76,59.970,1436152503,"201051344001203","174011321042388",0.00,24.50,0,280.43,297.87,0.0,0.0,0.000,165252.8,165252.8,5261,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436152622,196170.00
07/05/2015 23:15,2,0.000,ALERT,210.12,292.76,59.933,1436152503,"201051344000646","174011321042388",0.00,24.50,0,280.13,295.76,0.0,0.0,0.000,162475.9,162475.9,5252,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436152624,196171.00
07/05/2015 23:15,2,0.000,ALERT,212.16,292.16,59.959,1436152503,"274151322000068","174011321042388",0.00,26.00,0,279.83,295.46,0.0,0.0,0.000,351850.7,351850.7,6251,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436152626,196172.00
07/05/2015 23:15,2,0.000,ALERT,212.16,292.46,59.959,1436152503,"274151322000076","174011321042388",0.00,25.50,0,280.43,296.36,0.0,0.0,0.000,473519.3,473519.3,6546,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436152628,196173.00
07/05/2015 23:15,2,0.000,ALERT,210.35,293.06,59.949,1436152503,"201051344000890","174011321042388",0.00,24.80,0,281.03,297.26,0.0,0.0,0.000,166747.7,166747.7,5260,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436152630,196174.00
07/05/2015 23:15,2,0.000,ALERT,210.35,292.16,59.949,1436152503,"201051344000900","174011321042388",0.00,24.30,0,280.13,295.46,0.0,0.0,0.000,167013.8,167013.8,5272,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436152631,196175.00
07/05/2015 23:15,2,0.000,ALERT,210.80,292.16,59.954,1436152503,"201051344000633","174011321042388",0.00,24.30,0,278.93,294.86,0.0,0.0,0.000,156661.4,156661.4,5270,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436152633,196176.00
07/05/2015 23:15,2,0.000,ALERT,210.35,292.76,59.959,1436152503,"201051344000983","174011321042388",0.00,24.80,0,280.73,296.66,0.0,0.0,0.000,163992.2,163992.2,5272,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436152635,196177.00
07/05/2015 23:15,2,0.000,ALERT,210.35,292.16,59.959,1436152503,"201051344000917","174011321042388",0.00,25.30,0,279.53,295.46,0.0,0.0,0.000,167212.3,167212.3,5271,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436152637,196178.00
07/05/2015 23:15,2,0.000,ALERT,210.57,292.16,59.965,1436152503,"201051344000648","174011321042388",0.00,24.00,0,279.83,296.36,0.0,0.0,0.000,163008.0,163008.0,5265,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436152639,196179.00
07/05/2015 23:15,2,0.000,ALERT,210.35,292.76,59.965,1436152503,"201051344001093","174011321042388",0.00,25.00,0,280.43,296.06,0.0,0.0,0.000,165354.9,165354.9,5263,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436152640,196180.00
07/05/2015 23:15,2,0.000,ALERT,210.57,292.16,59.959,1436152503,"201051344000645","174011321042388",0.00,24.80,0,280.13,296.06,0.0,0.0,0.000,163555.5,163555.5,5272,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436152642,196181.00
07/05/2015 23:15,2,0.000,ALERT,211.70,292.46,59.981,1436152503,"274151322000085","174011321042388",0.00,25.50,0,280.73,296.36,0.0,0.0,0.000,446269.1,446269.1,6548,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436152644,196182.00
07/05/2015 23:15,2,0.000,ALERT,210.35,291.85,59.981,1436152503,"201051344000651","174011321042388",0.00,24.00,0,279.83,296.06,0.0,0.0,0.000,162929.3,162929.3,5258,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436152646,196183.00
07/05/2015 23:15,2,0.000,ALERT,210.35,291.85,59.965,1436152503,"201051344000867","174011321042388",0.00,24.80,0,280.13,296.36,0.0,0.0,0.000,155345.6,155345.6,5275,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436152648,196184.00
07/05/2015 23:15,2,0.000,ALERT,210.35,292.76,59.965,1436152503,"201051344001230","174011321042388",0.00,24.50,0,281.03,296.06,0.0,0.0,0.000,166445.7,166445.7,5274,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436152649,196185.00
07/05/2015 23:15,2,0.000,ALERT,210.57,292.76,59.965,1436152503,"201051344000576","174011321042388",0.00,24.30,0,280.73,296.06,0.0,0.0,0.000,162796.4,162796.4,5278,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436152651,196186.00
07/05/2015 23:15,2,0.000,ALERT,210.12,292.76,59.996,1436152503,"201051344000579","174011321042388",0.00,24.80,0,281.03,296.96,0.0,0.0,0.000,169260.4,169260.4,5262,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436152653,196187.00
07/05/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1436152503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,40896.500000012,40896.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436153383,196188.00
07/05/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1436152503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,39035.800000012,39035.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436153383,196189.00
07/05/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1436152503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,43441.4,43441.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436153383,196190.00
07/05/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1436152503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,37446.6,37446.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436153383,196191.00
07/05/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1436152503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,32628.000000024,32628.000000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436153383,196192.00
07/05/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1436152503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,43501.5,43501.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436153383,196193.00
07/05/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1436152503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,38378.099999999,38378.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436153383,196194.00
07/05/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1436152503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,32472.199999986,32472.199999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436153383,196195.00
07/05/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1436152503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,37972.5,37972.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436153383,196196.00
07/05/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1436152503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,38374.000000024,38374.000000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436153383,196197.00
07/05/2015 23:30,2,0.000,ALERT,210.12,293.36,60.007,1436153403,"201051344000955","174011321042388",0.00,24.80,0,291.25,295.76,0.0,0.0,0.000,168381.1,168381.1,5266,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436153478,196198.00
07/05/2015 23:30,2,0.000,ALERT,211.70,294.56,59.986,1436153403,"274151322000095","174011321042388",0.00,24.80,0,292.46,296.66,0.0,0.0,0.000,467709.9,467709.9,6176,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436153480,196199.00
07/05/2015 23:30,2,0.000,ALERT,210.57,293.96,60.002,1436153403,"201051344000868","174011321042388",0.00,24.30,0,292.16,296.96,0.0,0.0,0.000,154701.8,154701.8,5273,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436153482,196200.00
07/05/2015 23:30,2,0.000,ALERT,211.03,293.06,60.007,1436153403,"201051344000853","174011321042388",0.00,24.30,0,291.25,296.06,0.0,0.0,0.000,160969.7,160969.7,5274,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436153484,196201.00
07/05/2015 23:30,2,0.000,ALERT,211.03,293.96,59.996,1436153403,"201051344000582","174011321042388",0.00,24.50,0,292.16,296.36,0.0,0.0,0.000,161195.0,161195.0,5259,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436153486,196202.00
07/05/2015 23:30,2,0.000,ALERT,210.35,292.76,60.002,1436153403,"201051344000469","174011321042388",0.00,23.80,0,290.35,295.16,0.0,0.0,0.000,156243.6,156243.6,5265,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436153488,196203.00
07/05/2015 23:30,2,0.000,ALERT,210.35,292.76,59.991,1436153403,"201051344000988","174011321042388",0.00,24.50,0,289.15,295.76,0.0,0.0,0.000,155838.0,155838.0,5265,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436153489,196204.00
07/05/2015 23:30,2,0.000,ALERT,210.35,292.76,59.986,1436153403,"201051344001158","174011321042388",0.00,24.30,0,290.65,295.16,0.0,0.0,0.000,161919.8,161919.8,5262,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436153491,196205.00
07/05/2015 23:30,2,0.000,ALERT,210.35,292.46,59.991,1436153403,"201051344001025","174011321042388",0.00,24.00,0,290.95,296.36,0.0,0.0,0.000,165386.1,165386.1,5257,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436153493,196206.00
07/05/2015 23:30,2,0.000,ALERT,210.35,293.66,59.981,1436153403,"201051344000569","174011321042388",0.00,24.50,0,291.85,296.36,0.0,0.0,0.000,168857.8,168857.8,5270,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436153495,196207.00
07/05/2015 23:30,2,0.000,ALERT,211.93,293.06,60.002,1436153403,"274151322000094","174011321042388",0.00,25.00,0,290.95,295.46,0.0,0.0,0.000,352768.5,352768.5,6644,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436153497,196208.00
07/05/2015 23:30,2,0.000,ALERT,210.12,293.06,59.996,1436153403,"201051344000458","174011321042388",0.00,25.00,0,291.55,296.36,0.0,0.0,0.000,164684.3,164684.3,5265,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436153499,196209.00
07/05/2015 23:30,2,0.000,ALERT,211.70,292.76,59.996,1436153403,"274151322000087","174011321042388",0.00,27.00,0,290.65,295.76,0.0,0.0,0.000,423529.8,423529.8,6148,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436153500,196210.00
07/05/2015 23:30,2,0.000,ALERT,211.48,293.96,59.996,1436153403,"274151322000052","174011321042388",0.00,25.50,0,291.25,296.06,0.0,0.0,0.000,452780.8,452780.8,6547,0,0,0,L,1151911521,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436153502,196211.00
07/05/2015 23:30,2,0.000,ALERT,210.57,293.66,60.018,1436153403,"201051344001145","174011321042388",0.00,24.30,0,292.16,296.96,0.0,0.0,0.000,169848.0,169848.0,5273,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436153504,196212.00
07/05/2015 23:30,2,0.000,ALERT,210.80,293.06,59.991,1436153403,"201051344000685","174011321042388",0.00,24.80,0,291.25,296.06,0.0,0.0,0.000,168893.2,168893.2,5276,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436153506,196213.00
07/05/2015 23:30,2,0.000,ALERT,211.48,294.86,59.991,1436153403,"274151322000088","174011321042388",0.00,25.50,0,291.55,296.36,0.0,0.0,0.000,433830.6,433830.6,6159,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436153507,196214.00
07/05/2015 23:30,2,0.000,ALERT,210.80,294.86,59.996,1436153403,"201051344000438","174011321042388",0.00,24.30,0,291.85,296.66,0.0,0.0,0.000,169010.4,169010.4,5259,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436153509,196215.00
07/05/2015 23:30,2,0.000,ALERT,210.35,294.86,59.986,1436153403,"201051344001135","174011321042388",0.00,24.30,0,291.55,296.66,0.0,0.0,0.000,160340.0,160340.0,5248,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436153511,196216.00
07/05/2015 23:30,2,0.000,ALERT,210.80,294.26,59.986,1436153403,"201051344000417","174011321042388",0.00,24.50,0,290.95,295.46,0.0,0.0,0.000,164665.8,164665.8,5258,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436153513,196217.00
07/05/2015 23:30,2,0.000,ALERT,209.44,294.26,59.991,1436153403,"201051344000594","174011321042388",0.00,24.50,0,291.25,296.36,0.0,0.0,0.000,165093.5,165093.5,5259,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436153515,196218.00
07/05/2015 23:30,2,0.000,ALERT,211.70,295.16,59.975,1436153403,"274151322000083","174011321042388",0.00,25.30,0,291.85,296.66,0.0,0.0,0.000,448942.3,448942.3,6566,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436153516,196219.00
07/05/2015 23:30,2,0.000,ALERT,210.80,294.86,59.975,1436153403,"201051344000585","174011321042388",0.00,24.50,0,290.95,296.36,0.0,0.0,0.000,164111.6,164111.6,5259,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436153518,196220.00
07/05/2015 23:30,2,0.000,ALERT,211.70,295.16,59.975,1436153403,"274151322000054","174011321042388",0.00,26.00,0,291.55,296.66,0.0,0.0,0.000,444019.0,444019.0,6147,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436153520,196221.00
07/05/2015 23:30,2,0.000,ALERT,210.57,294.56,59.986,1436153403,"201051344001203","174011321042388",0.00,24.30,0,290.95,297.87,0.0,0.0,0.000,165252.8,165252.8,5263,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436153522,196222.00
07/05/2015 23:30,2,0.000,ALERT,210.35,294.56,60.012,1436153403,"201051344000646","174011321042388",0.00,24.30,0,290.35,295.76,0.0,0.0,0.000,162475.9,162475.9,5254,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436153524,196223.00
07/05/2015 23:30,2,0.000,ALERT,212.38,293.96,59.970,1436153403,"274151322000068","174011321042388",0.00,26.00,0,290.95,295.16,0.0,0.0,0.000,351850.7,351850.7,6253,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436153525,196224.00
07/05/2015 23:30,2,0.000,ALERT,212.38,295.46,59.970,1436153403,"274151322000076","174011321042388",0.00,25.30,0,291.25,296.36,0.0,0.0,0.000,473519.3,473519.3,6548,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436153527,196225.00
07/05/2015 23:30,2,0.000,ALERT,210.57,295.16,59.970,1436153403,"201051344000890","174011321042388",0.00,24.80,0,291.25,297.26,0.0,0.0,0.000,166747.7,166747.7,5262,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436153529,196226.00
07/05/2015 23:30,2,0.000,ALERT,210.35,294.26,59.965,1436153403,"201051344000900","174011321042388",0.00,24.30,0,290.05,295.46,0.0,0.0,0.000,167013.8,167013.8,5274,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436153531,196227.00
07/05/2015 23:30,2,0.000,ALERT,210.80,293.96,59.996,1436153403,"201051344000633","174011321042388",0.00,24.00,0,288.55,294.86,0.0,0.0,0.000,156661.4,156661.4,5272,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436153533,196228.00
07/05/2015 23:30,2,0.000,ALERT,210.57,294.86,59.965,1436153403,"201051344000983","174011321042388",0.00,24.80,0,290.65,296.66,0.0,0.0,0.000,163992.2,163992.2,5274,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436153535,196229.00
07/05/2015 23:30,2,0.000,ALERT,210.57,294.26,59.949,1436153403,"201051344000917","174011321042388",0.00,25.30,0,289.75,295.46,0.0,0.0,0.000,167212.3,167212.3,5273,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436153537,196230.00
07/05/2015 23:30,2,0.000,ALERT,210.80,293.96,59.965,1436153403,"201051344000648","174011321042388",0.00,24.00,0,290.05,296.36,0.0,0.0,0.000,163008.0,163008.0,5267,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436153539,196231.00
07/05/2015 23:30,2,0.000,ALERT,210.57,294.56,59.959,1436153403,"201051344001093","174011321042388",0.00,24.80,0,290.95,296.06,0.0,0.0,0.000,165354.9,165354.9,5265,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436153540,196232.00
07/05/2015 23:30,2,0.000,ALERT,211.03,294.26,59.954,1436153403,"201051344000645","174011321042388",0.00,24.80,0,290.35,295.76,0.0,0.0,0.000,163555.5,163555.5,5274,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436153542,196233.00
07/05/2015 23:30,2,0.000,ALERT,212.16,295.16,59.944,1436153403,"274151322000085","174011321042388",0.00,25.30,0,291.25,296.36,0.0,0.0,0.000,446269.1,446269.1,6550,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436153544,196234.00
07/05/2015 23:30,2,0.000,ALERT,210.57,294.26,59.954,1436153403,"201051344000651","174011321042388",0.00,24.00,0,289.75,295.76,0.0,0.0,0.000,162929.3,162929.3,5260,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436153546,196235.00
07/05/2015 23:30,2,0.000,ALERT,210.80,294.56,59.944,1436153403,"201051344000867","174011321042388",0.00,24.80,0,290.35,296.36,0.0,0.0,0.000,155345.6,155345.6,5277,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436153548,196236.00
07/05/2015 23:30,2,0.000,ALERT,210.57,295.16,59.949,1436153403,"201051344001230","174011321042388",0.00,24.30,0,290.95,296.36,0.0,0.0,0.000,166445.7,166445.7,5276,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436153550,196237.00
07/05/2015 23:30,2,0.000,ALERT,211.25,295.46,59.986,1436153403,"201051344000576","174011321042388",0.00,24.30,0,290.65,296.06,0.0,0.0,0.000,162796.4,162796.4,5280,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436153551,196238.00
07/05/2015 23:30,2,0.000,ALERT,210.80,295.46,59.944,1436153403,"201051344000579","174011321042388",0.00,24.80,0,290.95,296.96,0.0,0.0,0.000,169260.4,169260.4,5264,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436153553,196239.00
07/05/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1436153403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,37972.5,37972.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436154283,196240.00
07/05/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1436153403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,38374.000000024,38374.000000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436154283,196241.00
07/05/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1436153403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,40896.500000012,40896.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436154283,196242.00
07/05/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1436153403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,39035.800000012,39035.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436154283,196243.00
07/05/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1436153403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,43441.4,43441.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436154283,196244.00
07/05/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1436153403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,37446.6,37446.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436154283,196245.00
07/05/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1436153403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,32628.000000024,32628.000000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436154283,196246.00
07/05/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1436153403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,43501.5,43501.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436154283,196247.00
07/05/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1436153403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,38378.099999999,38378.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436154283,196248.00
07/05/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1436153403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,32472.199999986,32472.199999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436154283,196249.00
07/05/2015 23:45,2,0.000,ALERT,210.12,293.06,60.012,1436154304,"201051344000955","174011321042388",0.00,24.80,0,291.55,296.36,0.0,0.0,0.000,168381.1,168381.1,5268,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436154379,196250.00
07/05/2015 23:45,2,0.000,ALERT,211.70,293.96,59.996,1436154304,"274151322000095","174011321042388",0.00,24.80,0,292.76,297.57,0.0,0.0,0.000,467709.9,467709.9,6178,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436154381,196251.00
07/05/2015 23:45,2,0.000,ALERT,210.35,293.36,59.986,1436154304,"201051344000868","174011321042388",0.00,24.50,0,291.55,297.26,0.0,0.0,0.000,154701.8,154701.8,5275,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436154383,196252.00
07/05/2015 23:45,2,0.000,ALERT,210.80,292.46,60.023,1436154304,"201051344000853","174011321042388",0.00,24.50,0,291.25,296.66,0.0,0.0,0.000,160969.7,160969.7,5276,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436154384,196253.00
07/05/2015 23:45,2,0.000,ALERT,210.80,293.96,59.981,1436154304,"201051344000582","174011321042388",0.00,24.50,0,292.16,296.96,0.0,0.0,0.000,161195.0,161195.0,5261,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436154386,196254.00
07/05/2015 23:45,2,0.000,ALERT,210.35,292.46,59.970,1436154304,"201051344000469","174011321042388",0.00,24.30,0,290.05,295.76,0.0,0.0,0.000,156243.6,156243.6,5267,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436154388,196255.00
07/05/2015 23:45,2,0.000,ALERT,210.35,293.06,59.975,1436154304,"201051344000988","174011321042388",0.00,24.80,0,289.15,295.76,0.0,0.0,0.000,155838.0,155838.0,5267,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436154390,196256.00
07/05/2015 23:45,2,0.000,ALERT,210.12,292.46,59.981,1436154304,"201051344001158","174011321042388",0.00,24.30,0,290.65,295.46,0.0,0.0,0.000,161919.8,161919.8,5264,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436154392,196257.00
07/05/2015 23:45,2,0.000,ALERT,210.35,292.76,59.949,1436154304,"201051344001025","174011321042388",0.00,24.30,0,290.95,297.26,0.0,0.0,0.000,165386.1,165386.1,5259,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436154393,196258.00
07/05/2015 23:45,2,0.000,ALERT,210.35,293.36,60.018,1436154304,"201051344000569","174011321042388",0.00,24.80,0,291.85,297.26,0.0,0.0,0.000,168857.8,168857.8,5272,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436154395,196259.00
07/05/2015 23:45,2,0.000,ALERT,211.93,293.06,60.012,1436154304,"274151322000094","174011321042388",0.00,25.00,0,291.25,296.06,0.0,0.0,0.000,352768.5,352768.5,6646,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436154397,196260.00
07/05/2015 23:45,2,0.000,ALERT,210.35,293.36,59.986,1436154304,"201051344000458","174011321042388",0.00,25.30,0,291.25,297.26,0.0,0.0,0.000,164684.3,164684.3,5267,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436154399,196261.00
07/05/2015 23:45,2,0.000,ALERT,211.70,292.76,59.975,1436154304,"274151322000087","174011321042388",0.00,26.80,0,290.95,296.36,0.0,0.0,0.000,423529.8,423529.8,6150,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436154401,196262.00
07/05/2015 23:45,2,0.000,ALERT,211.48,293.06,59.981,1436154304,"274151322000052","174011321042388",0.00,25.50,0,291.55,296.96,0.0,0.0,0.000,452780.8,452780.8,6549,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436154402,196263.00
07/05/2015 23:45,2,0.000,ALERT,210.80,293.66,59.986,1436154304,"201051344001145","174011321042388",0.00,24.50,0,291.85,297.57,0.0,0.0,0.000,169848.0,169848.0,5275,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436154404,196264.00
07/05/2015 23:45,2,0.000,ALERT,210.80,293.06,60.023,1436154304,"201051344000685","174011321042388",0.00,24.80,0,291.25,296.36,0.0,0.0,0.000,168893.2,168893.2,5278,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436154406,196265.00
07/05/2015 23:45,2,0.000,ALERT,211.48,293.36,59.986,1436154304,"274151322000088","174011321042388",0.00,25.50,0,291.85,296.66,0.0,0.0,0.000,433830.6,433830.6,6161,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436154408,196266.00
07/05/2015 23:45,2,0.000,ALERT,210.80,293.36,59.981,1436154304,"201051344000438","174011321042388",0.00,24.50,0,291.85,296.96,0.0,0.0,0.000,169010.4,169010.4,5261,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436154410,196267.00
07/05/2015 23:45,2,0.000,ALERT,210.12,293.06,59.959,1436154304,"201051344001135","174011321042388",0.00,24.50,0,291.85,296.96,0.0,0.0,0.000,160340.0,160340.0,5250,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436154412,196268.00
07/05/2015 23:45,2,0.000,ALERT,210.80,292.46,59.965,1436154304,"201051344000417","174011321042388",0.00,24.80,0,290.95,296.06,0.0,0.0,0.000,164665.8,164665.8,5260,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436154414,196269.00
07/05/2015 23:45,2,0.000,ALERT,210.12,293.66,59.986,1436154304,"201051344000594","174011321042388",0.00,24.80,0,291.25,296.66,0.0,0.0,0.000,165093.5,165093.5,5261,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436154415,196270.00
07/05/2015 23:45,2,0.000,ALERT,211.93,294.26,59.986,1436154304,"274151322000083","174011321042388",0.00,25.30,0,292.16,296.96,0.0,0.0,0.000,448942.3,448942.3,6568,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436154417,196271.00
07/05/2015 23:45,2,0.000,ALERT,210.57,293.36,59.975,1436154304,"201051344000585","174011321042388",0.00,24.80,0,291.25,296.36,0.0,0.0,0.000,164111.6,164111.6,5261,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436154419,196272.00
07/05/2015 23:45,2,0.000,ALERT,211.48,293.66,59.981,1436154304,"274151322000054","174011321042388",0.00,26.00,0,291.85,297.26,0.0,0.0,0.000,444019.0,444019.0,6149,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436154421,196273.00
07/05/2015 23:45,2,0.000,ALERT,210.80,293.06,59.965,1436154304,"201051344001203","174011321042388",0.00,24.50,0,291.85,298.47,0.0,0.0,0.000,165252.8,165252.8,5265,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436154422,196274.00
07/05/2015 23:45,2,0.000,ALERT,210.12,293.06,59.991,1436154304,"201051344000646","174011321042388",0.00,24.50,0,291.25,296.06,0.0,0.0,0.000,162475.9,162475.9,5256,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436154424,196275.00
07/05/2015 23:45,2,0.000,ALERT,212.38,292.76,59.986,1436154304,"274151322000068","174011321042388",0.00,25.80,0,291.25,295.76,0.0,0.0,0.000,351850.7,351850.7,6255,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436154426,196276.00
07/05/2015 23:45,2,0.000,ALERT,212.38,293.06,59.975,1436154304,"274151322000076","174011321042388",0.00,25.50,0,291.25,296.96,0.0,0.0,0.000,473519.3,473519.3,6550,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436154428,196277.00
07/05/2015 23:45,2,0.000,ALERT,210.35,293.66,59.986,1436154304,"201051344000890","174011321042388",0.00,24.80,0,292.46,297.57,0.0,0.0,0.000,166747.7,166747.7,5264,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436154430,196278.00
07/05/2015 23:45,2,0.000,ALERT,210.35,293.06,59.981,1436154304,"201051344000900","174011321042388",0.00,24.50,0,291.25,296.06,0.0,0.0,0.000,167013.8,167013.8,5276,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436154432,196279.00
07/05/2015 23:45,2,0.000,ALERT,210.80,292.46,59.965,1436154304,"201051344000633","174011321042388",0.00,24.30,0,289.75,295.46,0.0,0.0,0.000,156661.4,156661.4,5274,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436154434,196280.00
07/05/2015 23:45,2,0.000,ALERT,210.35,293.36,59.981,1436154304,"201051344000983","174011321042388",0.00,24.80,0,292.16,296.96,0.0,0.0,0.000,163992.2,163992.2,5276,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436154435,196281.00
07/05/2015 23:45,2,0.000,ALERT,210.57,292.76,59.975,1436154304,"201051344000917","174011321042388",0.00,25.30,0,290.35,296.06,0.0,0.0,0.000,167212.3,167212.3,5275,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436154437,196282.00
07/05/2015 23:45,2,0.000,ALERT,210.57,292.16,59.986,1436154304,"201051344000648","174011321042388",0.00,24.30,0,291.25,296.66,0.0,0.0,0.000,163008.0,163008.0,5269,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436154439,196283.00
07/05/2015 23:45,2,0.000,ALERT,210.35,293.06,59.981,1436154304,"201051344001093","174011321042388",0.00,25.00,0,291.55,296.36,0.0,0.0,0.000,165354.9,165354.9,5267,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436154441,196284.00
07/05/2015 23:45,2,0.000,ALERT,210.80,292.46,59.991,1436154304,"201051344000645","174011321042388",0.00,24.80,0,291.55,296.36,0.0,0.0,0.000,163555.5,163555.5,5276,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436154443,196285.00
07/05/2015 23:45,2,0.000,ALERT,211.70,293.36,60.007,1436154304,"274151322000085","174011321042388",0.00,25.50,0,291.85,296.96,0.0,0.0,0.000,446269.1,446269.1,6552,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436154444,196286.00
07/05/2015 23:45,2,0.000,ALERT,210.35,292.16,59.965,1436154304,"201051344000651","174011321042388",0.00,24.30,0,291.25,296.06,0.0,0.0,0.000,162929.3,162929.3,5262,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436154446,196287.00
07/05/2015 23:45,2,0.000,ALERT,210.35,292.46,59.981,1436154304,"201051344000867","174011321042388",0.00,25.00,0,291.55,296.96,0.0,0.0,0.000,155345.6,155345.6,5279,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436154448,196288.00
07/05/2015 23:45,2,0.000,ALERT,210.35,293.36,59.949,1436154304,"201051344001230","174011321042388",0.00,24.50,0,291.85,296.96,0.0,0.0,0.000,166445.7,166445.7,5278,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436154450,196289.00
07/05/2015 23:45,2,0.000,ALERT,210.57,293.06,59.986,1436154304,"201051344000576","174011321042388",0.00,24.30,0,291.55,296.66,0.0,0.0,0.000,162796.4,162796.4,5282,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436154451,196290.00
07/05/2015 23:45,2,0.000,ALERT,210.12,293.36,59.944,1436154304,"201051344000579","174011321042388",0.00,24.80,0,292.16,297.26,0.0,0.0,0.000,169260.4,169260.4,5266,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436154453,196291.00
07/05/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1436154304,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,39035.800000012,39035.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436155185,196292.00
07/05/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1436154304,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,43441.4,43441.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436155185,196293.00
07/05/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1436154304,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,37446.6,37446.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436155185,196294.00
07/05/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1436154304,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,32628.000000024,32628.000000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436155185,196295.00
07/05/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1436154304,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,43501.5,43501.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436155185,196296.00
07/05/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1436154304,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,38378.099999999,38378.099999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436155185,196297.00
07/05/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1436154304,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,32472.199999986,32472.199999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436155185,196298.00
07/05/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1436154304,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,37972.5,37972.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436155185,196299.00
07/05/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1436154304,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,38374.000000024,38374.000000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436155185,196300.00
07/05/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1436154304,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,40896.500000012,40896.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436155185,196301.00
